Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,7,15,64.0,9.5,3.4,10.0,12.0,34.04,0.0
2017,2,2,7,30,128.0,19.0,3.4,10.0,24.0,93.11,0.0
2017,2,2,7,45,260.0,31.0,3.4,10.0,60.0,190.44,142.86
2017,2,2,8,0,392.0,43.0,3.4,10.0,96.0,285.1,233.46
2017,2,2,8,15,472.0,51.0,3.3,10.0,139.0,356.95,298.58
2017,2,2,8,30,552.0,59.0,3.2,10.0,182.0,433.84,365.76
2017,2,2,8,45,277.5,83.5,3.15,10.5,145.0,302.3,255.86
2017,2,2,9,0,3.0,108.0,3.1,11.0,108.0,111.63,90.3
2017,2,2,9,15,7.0,122.5,3.0,11.0,125.0,128.72,105.12
2017,2,2,9,30,11.0,137.0,2.9,11.0,142.0,146.08,119.7
2017,2,2,9,45,8.0,144.5,2.85,11.5,148.0,150.3,122.64
2017,2,2,10,0,5.0,152.0,2.8,12.0,154.0,154.63,125.64
2017,2,2,10,15,29.5,180.0,2.75,12.0,194.0,215.29,176.42
2017,2,2,10,30,54.0,208.0,2.7,12.0,234.0,266.77,218.73
2017,2,2,10,45,45.5,213.0,2.65,12.5,236.0,263.58,214.87
2017,2,2,11,0,37.0,218.0,2.6,13.0,238.0,260.36,211.22
2017,2,2,11,15,23.0,205.5,2.6,13.0,218.0,221.29,178.94
2017,2,2,11,30,9.0,193.0,2.6,13.0,198.0,195.47,157.36
2017,2,2,11,45,9.5,196.5,2.65,13.0,202.0,198.75,159.99
2017,2,2,12,0,10.0,200.0,2.7,13.0,206.0,202.03,162.6
2017,2,2,12,15,25.0,221.5,2.7,13.0,236.0,235.41,190.08
2017,2,2,12,30,40.0,243.0,2.7,13.0,266.0,278.61,225.08
2017,2,2,12,45,20.0,199.0,2.7,13.5,210.5,206.32,165.87
2017,2,2,13,0,0.0,155.0,2.7,14.0,155.0,147.02,116.87
2017,2,2,13,15,13.5,185.5,2.6,14.0,193.5,186.38,149.59
2017,2,2,13,30,27.0,216.0,2.5,14.0,232.0,224.99,181.15
2017,2,2,13,45,25.0,206.5,2.45,14.0,220.5,212.79,171.25
2017,2,2,14,0,23.0,197.0,2.4,14.0,209.0,200.79,161.64
2017,2,2,14,15,29.5,192.5,2.35,14.0,207.0,202.83,163.55
2017,2,2,14,30,36.0,188.0,2.3,14.0,205.0,199.19,160.73
2017,2,2,14,45,21.5,167.0,2.3,14.0,177.0,166.56,134.09
2017,2,2,15,0,7.0,146.0,2.3,14.0,149.0,139.29,111.84
2017,2,2,15,15,3.5,132.5,2.25,13.5,134.0,124.56,100.02
2017,2,2,15,30,0.0,119.0,2.2,13.0,119.0,110.28,88.45
2017,2,2,15,45,0.0,102.5,2.15,13.0,102.5,94.57,75.29
2017,2,2,16,0,0.0,86.0,2.1,13.0,86.0,79.03,62.08
2017,2,2,16,15,0.0,69.0,2.1,12.5,69.0,63.22,48.56
2017,2,2,16,30,0.0,52.0,2.1,12.0,52.0,47.65,35.02
2017,2,2,16,45,0.0,36.5,2.1,12.0,36.5,33.61,23.88
2017,2,2,17,0,0.0,21.0,2.1,12.0,21.0,19.49,10.4
2017,2,2,17,15,0.0,10.5,2.05,12.0,10.5,9.73,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,2.95,11.0,13.5,12.87,0.0
2017,2,3,7,30,0.0,27.0,3.1,11.0,27.0,33.76,0.0
2017,2,3,7,45,214.5,34.0,3.3,11.5,64.0,172.63,130.15
2017,2,3,8,0,429.0,41.0,3.5,12.0,101.0,303.49,247.4
2017,2,3,8,15,506.0,48.5,3.6,12.0,144.5,374.5,311.48
2017,2,3,8,30,583.0,56.0,3.7,12.0,188.0,450.39,377.69
2017,2,3,8,45,622.5,62.5,3.85,12.0,230.5,504.86,424.59
2017,2,3,9,0,662.0,69.0,4.0,12.0,273.0,560.1,470.62
2017,2,3,9,15,357.0,112.0,4.1,12.0,223.5,409.59,345.12
2017,2,3,9,30,52.0,155.0,4.2,12.0,174.0,208.73,172.69
2017,2,3,9,45,26.0,147.5,4.3,12.5,157.0,177.07,145.3
2017,2,3,10,0,0.0,140.0,4.4,13.0,140.0,137.25,110.63
2017,2,3,10,15,0.0,90.0,4.45,13.0,90.0,84.26,66.0
2017,2,3,10,30,0.0,40.0,4.5,13.0,40.0,37.17,26.06
2017,2,3,10,45,115.0,141.5,4.6,13.0,203.0,248.88,206.98
2017,2,3,11,0,230.0,243.0,4.7,13.0,366.0,461.51,379.94
2017,2,3,11,15,147.0,246.0,4.7,13.0,326.0,394.0,322.67
2017,2,3,11,30,64.0,249.0,4.7,13.0,286.0,314.13,255.83
2017,2,3,11,45,32.0,198.0,4.7,13.0,216.5,228.09,185.2
2017,2,3,12,0,0.0,147.0,4.7,13.0,147.0,139.83,111.56
2017,2,3,12,15,2.0,165.0,4.6,13.0,166.5,159.22,127.71
2017,2,3,12,30,4.0,183.0,4.5,13.0,186.0,178.58,143.65
2017,2,3,12,45,2.0,125.0,4.45,13.0,126.5,119.14,94.51
2017,2,3,13,0,0.0,67.0,4.4,13.0,67.0,62.38,47.1
2017,2,3,13,15,0.0,95.5,4.3,13.0,95.5,89.11,69.6
2017,2,3,13,30,0.0,124.0,4.2,13.0,124.0,116.46,92.49
2017,2,3,13,45,0.0,102.5,4.15,13.0,102.5,95.78,75.3
2017,2,3,14,0,0.0,81.0,4.1,13.0,81.0,75.43,58.34
2017,2,3,14,15,0.0,114.5,3.95,12.5,114.5,107.16,85.28
2017,2,3,14,30,0.0,148.0,3.8,12.0,148.0,139.05,112.32
2017,2,3,14,45,0.0,106.5,3.65,12.0,106.5,99.42,79.18
2017,2,3,15,0,0.0,65.0,3.5,12.0,65.0,60.46,46.28
2017,2,3,15,15,0.0,58.5,3.35,12.0,58.5,54.39,41.21
2017,2,3,15,30,0.0,52.0,3.2,12.0,52.0,48.33,36.08
2017,2,3,15,45,0.0,45.0,3.1,12.0,45.0,41.8,30.51
2017,2,3,16,0,0.0,38.0,3.0,12.0,38.0,35.28,24.87
2017,2,3,16,15,0.0,31.0,2.9,11.5,31.0,28.76,19.22
2017,2,3,16,30,0.0,24.0,2.8,11.0,24.0,22.25,13.49
2017,2,3,16,45,0.0,17.0,2.75,11.0,17.0,15.75,8.29
2017,2,3,17,0,0.0,10.0,2.7,11.0,10.0,9.26,2.09
2017,2,3,17,15,0.0,5.0,2.65,10.5,5.0,4.62,0.0
2017,2,3,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,2.15,9.5,7.5,7.15,0.0
2017,2,4,7,30,0.0,15.0,2.2,10.0,15.0,13.92,0.0
2017,2,4,7,45,11.0,32.5,2.3,10.5,34.0,43.36,29.15
2017,2,4,8,0,22.0,50.0,2.4,11.0,53.0,69.7,53.37
2017,2,4,8,15,33.0,69.0,2.4,11.0,75.5,98.33,78.85
2017,2,4,8,30,44.0,88.0,2.4,11.0,98.0,127.21,104.32
2017,2,4,8,45,51.5,106.5,2.45,11.5,120.5,153.54,126.95
2017,2,4,9,0,59.0,125.0,2.5,12.0,143.0,180.11,149.32
2017,2,4,9,15,63.5,142.0,2.5,12.0,164.5,202.76,168.19
2017,2,4,9,30,68.0,159.0,2.5,12.0,186.0,225.48,186.83
2017,2,4,9,45,34.0,92.0,2.5,12.0,105.5,118.35,96.43
2017,2,4,10,0,0.0,25.0,2.5,12.0,25.0,23.21,14.31
2017,2,4,10,15,0.0,74.5,2.45,12.0,74.5,69.34,53.67
2017,2,4,10,30,0.0,124.0,2.4,12.0,124.0,118.42,94.81
2017,2,4,10,45,4.0,154.5,2.4,12.5,156.5,152.88,123.13
2017,2,4,11,0,8.0,185.0,2.4,13.0,189.0,187.69,151.33
2017,2,4,11,15,7.5,187.0,2.35,13.0,191.0,188.49,151.67
2017,2,4,11,30,7.0,189.0,2.3,13.0,193.0,189.38,152.2
2017,2,4,11,45,9.5,197.5,2.3,13.0,203.5,199.57,160.45
2017,2,4,12,0,12.0,206.0,2.3,13.0,214.0,209.67,168.59
2017,2,4,12,15,14.5,212.0,2.25,13.0,221.0,217.05,174.54
2017,2,4,12,30,17.0,218.0,2.2,13.0,228.0,224.3,180.39
2017,2,4,12,45,22.5,224.0,2.2,13.0,237.5,233.62,188.05
2017,2,4,13,0,28.0,230.0,2.2,13.0,247.0,242.57,195.42
2017,2,4,13,15,35.5,232.0,2.15,13.0,252.5,256.3,206.63
2017,2,4,13,30,43.0,234.0,2.1,13.0,258.0,260.97,210.55
2017,2,4,13,45,72.0,235.0,2.1,13.0,273.5,277.34,224.34
2017,2,4,14,0,101.0,236.0,2.1,13.0,289.0,291.23,235.86
2017,2,4,14,15,50.5,123.5,2.0,13.0,150.0,145.88,117.41
2017,2,4,14,30,0.0,11.0,1.9,13.0,11.0,10.21,3.08
2017,2,4,14,45,23.0,91.0,1.8,13.0,100.5,96.69,76.69
2017,2,4,15,0,46.0,171.0,1.7,13.0,190.0,180.81,146.3
2017,2,4,15,15,41.5,155.5,1.6,12.5,171.5,160.82,129.74
2017,2,4,15,30,37.0,140.0,1.5,12.0,153.0,141.43,113.8
2017,2,4,15,45,323.0,104.5,1.4,12.0,194.5,177.83,134.12
2017,2,4,16,0,609.0,69.0,1.3,12.0,236.0,178.94,120.59
2017,2,4,16,15,548.5,62.0,1.25,11.5,192.0,127.04,78.23
2017,2,4,16,30,488.0,55.0,1.2,11.0,148.0,81.79,46.26
2017,2,4,16,45,392.5,45.0,1.2,10.5,106.0,40.27,25.34
2017,2,4,17,0,297.0,35.0,1.2,10.0,64.0,28.52,18.54
2017,2,4,17,15,148.5,17.5,1.2,9.5,32.0,13.85,0.0
2017,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.5,1.55,8.0,8.5,8.1,0.0
2017,2,5,7,30,0.0,17.0,1.6,8.0,17.0,15.99,0.0
2017,2,5,7,45,27.5,35.5,1.65,8.5,39.5,56.04,40.1
2017,2,5,8,0,55.0,54.0,1.7,9.0,62.0,101.43,80.96
2017,2,5,8,15,71.5,74.0,1.8,9.0,88.5,136.5,112.43
2017,2,5,8,30,88.0,94.0,1.9,9.0,115.0,172.13,143.95
2017,2,5,8,45,102.0,113.0,2.05,9.5,142.0,205.39,172.59
2017,2,5,9,0,116.0,132.0,2.2,10.0,169.0,239.2,201.04
2017,2,5,9,15,126.5,149.0,2.3,10.0,194.0,268.21,225.25
2017,2,5,9,30,137.0,166.0,2.4,10.0,219.0,297.41,249.23
2017,2,5,9,45,228.0,174.0,2.55,10.5,272.5,389.58,325.55
2017,2,5,10,0,319.0,182.0,2.7,11.0,326.0,472.92,392.77
2017,2,5,10,15,383.5,183.0,2.85,11.0,368.0,528.57,437.26
2017,2,5,10,30,448.0,184.0,3.0,11.0,410.0,598.57,492.04
2017,2,5,10,45,357.5,213.0,3.15,11.5,399.0,546.33,447.88
2017,2,5,11,0,267.0,242.0,3.3,12.0,388.0,504.65,412.0
2017,2,5,11,15,267.0,250.5,3.4,12.0,400.5,511.98,417.5
2017,2,5,11,30,267.0,259.0,3.5,12.0,413.0,518.11,421.83
2017,2,5,11,45,193.5,268.0,3.6,12.5,380.5,451.23,366.85
2017,2,5,12,0,120.0,277.0,3.7,13.0,348.0,397.32,321.74
2017,2,5,12,15,199.0,273.0,3.75,13.0,391.5,451.16,366.41
2017,2,5,12,30,278.0,269.0,3.8,13.0,435.0,512.32,415.49
2017,2,5,12,45,185.5,269.0,3.85,13.0,379.0,423.51,343.71
2017,2,5,13,0,93.0,269.0,3.9,13.0,323.0,340.11,275.65
2017,2,5,13,15,90.5,264.0,3.9,12.5,315.5,328.62,267.19
2017,2,5,13,30,88.0,259.0,3.9,12.0,308.0,317.11,258.45
2017,2,5,13,45,47.5,220.0,3.95,12.0,246.5,246.43,200.65
2017,2,5,14,0,7.0,181.0,4.0,12.0,185.0,175.58,142.07
2017,2,5,14,15,6.0,172.0,4.05,11.5,175.0,165.64,134.42
2017,2,5,14,30,5.0,163.0,4.1,11.0,165.0,155.85,126.74
2017,2,5,14,45,2.5,117.0,4.2,11.0,118.0,110.44,88.78
2017,2,5,15,0,0.0,71.0,4.3,11.0,71.0,66.07,51.23
2017,2,5,15,15,0.0,64.0,4.4,11.0,64.0,59.53,45.76
2017,2,5,15,30,0.0,57.0,4.5,11.0,57.0,52.99,40.23
2017,2,5,15,45,0.0,49.5,4.65,11.0,49.5,45.99,34.24
2017,2,5,16,0,0.0,42.0,4.8,11.0,42.0,39.0,28.19
2017,2,5,16,15,0.0,34.0,4.95,10.5,34.0,31.55,21.72
2017,2,5,16,30,0.0,26.0,5.1,10.0,26.0,24.11,15.17
2017,2,5,16,45,0.0,19.0,5.25,10.0,19.0,17.61,9.34
2017,2,5,17,0,0.0,12.0,5.4,10.0,12.0,11.11,3.83
2017,2,5,17,15,0.0,6.0,5.5,10.0,6.0,5.55,0.0
2017,2,5,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,2.8,10.0,6.5,6.2,0.0
2017,2,6,7,30,0.0,13.0,2.9,10.0,13.0,12.05,0.0
2017,2,6,7,45,0.0,29.0,3.0,10.5,29.0,28.02,17.18
2017,2,6,8,0,0.0,45.0,3.1,11.0,45.0,44.96,32.45
2017,2,6,8,15,0.0,62.5,3.15,11.0,62.5,63.28,48.64
2017,2,6,8,30,0.0,80.0,3.2,11.0,80.0,81.24,64.38
2017,2,6,8,45,2.5,97.0,3.25,11.5,97.5,100.06,80.54
2017,2,6,9,0,5.0,114.0,3.3,12.0,115.0,118.96,96.5
2017,2,6,9,15,9.0,128.5,3.3,12.0,131.5,136.1,110.97
2017,2,6,9,30,13.0,143.0,3.3,12.0,148.0,153.51,125.49
2017,2,6,9,45,26.0,163.5,3.3,12.0,175.0,184.98,151.91
2017,2,6,10,0,39.0,184.0,3.3,12.0,202.0,229.03,188.34
2017,2,6,10,15,21.0,175.0,3.25,12.0,184.5,190.67,155.65
2017,2,6,10,30,3.0,166.0,3.2,12.0,167.0,164.93,133.44
2017,2,6,10,45,23.5,198.0,3.2,12.0,211.0,215.4,175.59
2017,2,6,11,0,44.0,230.0,3.2,12.0,255.0,279.4,227.89
2017,2,6,11,15,22.5,199.0,3.2,12.0,212.0,213.44,173.21
2017,2,6,11,30,1.0,168.0,3.2,12.0,169.0,162.43,130.52
2017,2,6,11,45,0.5,141.5,3.25,12.5,142.0,134.81,107.49
2017,2,6,12,0,0.0,115.0,3.3,13.0,115.0,108.06,85.12
2017,2,6,12,15,0.0,123.0,3.25,13.0,123.0,115.8,91.55
2017,2,6,12,30,0.0,131.0,3.2,13.0,131.0,123.53,97.93
2017,2,6,12,45,0.0,122.5,3.15,13.0,122.5,115.15,91.0
2017,2,6,13,0,0.0,114.0,3.1,13.0,114.0,106.86,84.18
2017,2,6,13,15,0.0,101.5,3.0,12.5,101.5,94.83,74.37
2017,2,6,13,30,0.0,89.0,2.9,12.0,89.0,82.93,64.63
2017,2,6,13,45,0.0,124.0,2.85,12.0,124.0,116.32,92.68
2017,2,6,14,0,0.0,159.0,2.8,12.0,159.0,149.97,120.75
2017,2,6,14,15,6.0,166.5,2.75,12.0,169.5,160.28,129.51
2017,2,6,14,30,12.0,174.0,2.7,12.0,180.0,169.92,137.72
2017,2,6,14,45,6.0,147.5,2.65,12.0,150.5,140.91,113.78
2017,2,6,15,0,0.0,121.0,2.6,12.0,121.0,112.87,90.56
2017,2,6,15,15,0.0,109.5,2.6,12.0,109.5,101.88,81.52
2017,2,6,15,30,0.0,98.0,2.6,12.0,98.0,90.96,72.43
2017,2,6,15,45,0.0,85.5,2.6,12.0,85.5,79.2,62.52
2017,2,6,16,0,0.0,73.0,2.6,12.0,73.0,67.52,52.56
2017,2,6,16,15,0.0,60.0,2.65,11.5,60.0,55.48,42.23
2017,2,6,16,30,0.0,47.0,2.7,11.0,47.0,43.55,31.81
2017,2,6,16,45,0.0,34.5,2.8,11.0,34.5,32.05,21.59
2017,2,6,17,0,0.0,22.0,2.9,11.0,22.0,20.41,11.85
2017,2,6,17,15,0.0,11.0,3.0,11.0,11.0,10.19,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,5.65,13.0,3.5,3.34,0.0
2017,2,7,7,30,0.0,7.0,5.4,13.0,7.0,6.48,0.0
2017,2,7,7,45,0.0,15.0,5.2,13.0,15.0,13.9,5.64
2017,2,7,8,0,0.0,23.0,5.0,13.0,23.0,21.33,12.34
2017,2,7,8,15,0.0,32.5,4.85,13.0,32.5,30.16,20.13
2017,2,7,8,30,0.0,42.0,4.7,13.0,42.0,39.01,27.89
2017,2,7,8,45,0.0,51.5,4.55,13.0,51.5,47.86,35.56
2017,2,7,9,0,0.0,61.0,4.4,13.0,61.0,56.73,43.15
2017,2,7,9,15,0.0,70.0,4.35,13.0,70.0,65.13,50.26
2017,2,7,9,30,0.0,79.0,4.3,13.0,79.0,73.89,57.61
2017,2,7,9,45,0.0,75.5,4.25,13.0,75.5,70.27,54.4
2017,2,7,10,0,0.0,72.0,4.2,13.0,72.0,67.01,51.51
2017,2,7,10,15,0.0,64.5,4.0,13.0,64.5,60.01,45.47
2017,2,7,10,30,0.0,57.0,3.8,13.0,57.0,53.02,39.47
2017,2,7,10,45,0.0,101.5,3.6,13.0,101.5,95.26,74.93
2017,2,7,11,0,0.0,146.0,3.4,13.0,146.0,139.86,111.86
2017,2,7,11,15,15.0,190.0,3.35,13.0,199.0,197.54,159.62
2017,2,7,11,30,30.0,234.0,3.3,13.0,252.0,267.95,216.82
2017,2,7,11,45,17.0,209.5,3.25,13.0,220.0,217.94,175.65
2017,2,7,12,0,4.0,185.0,3.2,13.0,188.0,181.23,145.3
2017,2,7,12,15,28.0,223.0,3.15,13.0,240.5,248.63,200.83
2017,2,7,12,30,52.0,261.0,3.1,13.0,293.0,307.06,248.02
2017,2,7,12,45,61.5,263.5,3.1,13.0,301.0,314.22,253.79
2017,2,7,13,0,71.0,266.0,3.1,13.0,309.0,320.7,259.17
2017,2,7,13,15,54.0,250.5,2.9,13.0,282.5,288.55,233.01
2017,2,7,13,30,37.0,235.0,2.7,13.0,256.0,257.74,207.97
2017,2,7,13,45,34.0,224.5,2.5,13.0,243.5,242.41,195.68
2017,2,7,14,0,31.0,214.0,2.3,13.0,231.0,227.4,183.6
2017,2,7,14,15,15.5,139.5,2.25,12.5,148.0,139.53,111.98
2017,2,7,14,30,0.0,65.0,2.2,12.0,65.0,60.48,45.98
2017,2,7,14,45,0.0,57.0,2.15,12.0,57.0,53.01,39.8
2017,2,7,15,0,0.0,49.0,2.1,12.0,49.0,45.54,33.52
2017,2,7,15,15,0.0,63.0,1.95,12.0,63.0,58.59,44.78
2017,2,7,15,30,0.0,77.0,1.8,12.0,77.0,71.61,55.98
2017,2,7,15,45,0.0,67.0,1.7,12.0,67.0,62.3,48.1
2017,2,7,16,0,0.0,57.0,1.6,12.0,57.0,53.0,40.14
2017,2,7,16,15,0.0,47.0,1.45,11.5,47.0,43.67,32.13
2017,2,7,16,30,0.0,37.0,1.3,11.0,37.0,34.36,23.99
2017,2,7,16,45,0.0,27.0,1.2,11.0,27.0,25.05,15.72
2017,2,7,17,0,0.0,17.0,1.1,11.0,17.0,15.76,7.97
2017,2,7,17,15,0.0,8.5,1.05,10.5,8.5,7.87,0.0
2017,2,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.3,13.0,1.5,1.43,0.0
2017,2,8,7,30,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2017,2,8,7,45,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2017,2,8,8,0,0.0,11.0,3.0,13.0,11.0,10.18,2.96
2017,2,8,8,15,0.0,15.5,2.95,13.0,15.5,14.36,6.66
2017,2,8,8,30,0.0,20.0,2.9,13.0,20.0,18.54,10.33
2017,2,8,8,45,0.0,24.5,2.85,13.5,24.5,22.72,13.94
2017,2,8,9,0,0.0,29.0,2.8,14.0,29.0,26.91,17.5
2017,2,8,9,15,0.0,33.0,2.8,14.0,33.0,30.63,20.65
2017,2,8,9,30,0.0,37.0,2.8,14.0,37.0,34.36,23.79
2017,2,8,9,45,0.0,61.5,2.85,14.0,61.5,57.2,43.13
2017,2,8,10,0,0.0,86.0,2.9,14.0,86.0,80.33,62.51
2017,2,8,10,15,0.0,58.5,2.85,14.0,58.5,54.41,40.54
2017,2,8,10,30,0.0,31.0,2.8,14.0,31.0,28.8,18.83
2017,2,8,10,45,0.0,50.0,2.8,14.0,50.0,46.5,33.75
2017,2,8,11,0,0.0,69.0,2.8,14.0,69.0,64.24,48.58
2017,2,8,11,15,0.0,73.5,2.85,14.0,73.5,68.45,52.03
2017,2,8,11,30,0.0,78.0,2.9,14.0,78.0,72.66,55.48
2017,2,8,11,45,0.5,126.0,2.95,14.5,126.5,119.33,93.99
2017,2,8,12,0,1.0,174.0,3.0,15.0,175.0,167.5,133.06
2017,2,8,12,15,0.5,151.0,3.0,15.0,151.5,143.74,113.58
2017,2,8,12,30,0.0,128.0,3.0,15.0,128.0,120.54,94.61
2017,2,8,12,45,0.0,116.5,3.0,15.0,116.5,109.3,85.42
2017,2,8,13,0,0.0,105.0,3.0,15.0,105.0,98.18,76.32
2017,2,8,13,15,0.0,76.0,2.95,15.0,76.0,70.79,53.68
2017,2,8,13,30,0.0,47.0,2.9,15.0,47.0,43.72,31.15
2017,2,8,13,45,0.0,57.5,2.85,15.0,57.5,53.51,39.41
2017,2,8,14,0,0.0,68.0,2.8,15.0,68.0,63.3,47.66
2017,2,8,14,15,0.0,54.0,2.7,15.0,54.0,50.23,36.78
2017,2,8,14,30,0.0,40.0,2.6,15.0,40.0,37.17,25.86
2017,2,8,14,45,0.0,57.0,2.55,15.0,57.0,53.01,39.31
2017,2,8,15,0,0.0,74.0,2.5,15.0,74.0,68.87,52.76
2017,2,8,15,15,0.0,79.0,2.45,14.5,79.0,73.52,56.91
2017,2,8,15,30,0.0,84.0,2.4,14.0,84.0,78.07,60.99
2017,2,8,15,45,0.0,73.5,2.35,14.0,73.5,68.27,52.77
2017,2,8,16,0,0.0,63.0,2.3,14.0,63.0,58.52,44.51
2017,2,8,16,15,0.0,52.0,2.25,13.5,52.0,48.34,35.84
2017,2,8,16,30,0.0,41.0,2.2,13.0,41.0,38.09,26.96
2017,2,8,16,45,0.0,30.0,2.15,13.0,30.0,27.85,17.94
2017,2,8,17,0,0.0,19.0,2.1,13.0,19.0,17.62,9.52
2017,2,8,17,15,0.0,11.0,2.0,13.0,11.0,10.19,0.9
2017,2,8,17,30,0.0,3.0,1.9,13.0,3.0,2.86,0.0
2017,2,8,17,45,0.0,1.5,1.85,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,13.0,0.5,0.48,0.0
2017,2,9,7,30,0.0,1.0,5.4,13.0,1.0,0.92,0.0
2017,2,9,7,45,0.0,2.5,5.5,13.0,2.5,2.31,0.0
2017,2,9,8,0,0.0,4.0,5.6,13.0,4.0,3.7,0.0
2017,2,9,8,15,0.0,6.0,5.55,13.0,6.0,5.55,0.0
2017,2,9,8,30,0.0,8.0,5.5,13.0,8.0,7.41,0.72
2017,2,9,8,45,0.0,10.0,5.45,13.0,10.0,9.26,2.34
2017,2,9,9,0,0.0,12.0,5.4,13.0,12.0,11.12,3.94
2017,2,9,9,15,0.0,13.5,5.25,13.0,13.5,12.52,5.13
2017,2,9,9,30,0.0,15.0,5.1,13.0,15.0,13.91,6.31
2017,2,9,9,45,0.0,54.0,5.0,13.0,54.0,50.2,37.33
2017,2,9,10,0,0.0,93.0,4.9,13.0,93.0,87.31,68.66
2017,2,9,10,15,0.0,65.0,4.8,13.0,65.0,60.48,45.83
2017,2,9,10,30,0.0,37.0,4.7,13.0,37.0,34.39,23.64
2017,2,9,10,45,0.0,44.5,4.65,13.0,44.5,41.38,29.52
2017,2,9,11,0,0.0,52.0,4.6,13.0,52.0,48.38,35.39
2017,2,9,11,15,0.0,46.0,4.45,13.0,46.0,42.79,30.62
2017,2,9,11,30,0.0,40.0,4.3,13.0,40.0,37.2,25.87
2017,2,9,11,45,0.0,40.5,4.2,13.5,40.5,37.67,26.19
2017,2,9,12,0,0.0,41.0,4.1,14.0,41.0,38.14,26.51
2017,2,9,12,15,0.0,36.0,4.05,14.0,36.0,33.49,22.59
2017,2,9,12,30,0.0,31.0,4.0,14.0,31.0,28.83,18.68
2017,2,9,12,45,0.0,38.5,3.95,14.0,38.5,35.81,24.56
2017,2,9,13,0,0.0,46.0,3.9,14.0,46.0,42.8,30.45
2017,2,9,13,15,0.0,56.0,3.8,13.5,56.0,52.12,38.37
2017,2,9,13,30,0.0,66.0,3.7,13.0,66.0,61.45,46.34
2017,2,9,13,45,0.0,63.5,3.6,13.0,63.5,59.11,44.42
2017,2,9,14,0,0.0,61.0,3.5,13.0,61.0,56.76,42.52
2017,2,9,14,15,0.0,71.0,3.4,13.0,71.0,66.09,50.47
2017,2,9,14,30,0.0,81.0,3.3,13.0,81.0,75.43,58.45
2017,2,9,14,45,0.0,52.5,3.2,13.0,52.5,48.81,36.03
2017,2,9,15,0,0.0,24.0,3.1,13.0,24.0,22.28,13.47
2017,2,9,15,15,0.0,19.0,2.95,13.0,19.0,17.63,9.52
2017,2,9,15,30,0.0,14.0,2.8,13.0,14.0,12.98,5.55
2017,2,9,15,45,0.0,12.0,2.7,13.0,12.0,11.12,3.96
2017,2,9,16,0,0.0,10.0,2.6,13.0,10.0,9.26,2.36
2017,2,9,16,15,0.0,8.5,2.5,12.5,8.5,7.87,1.15
2017,2,9,16,30,0.0,7.0,2.4,12.0,7.0,6.48,0.0
2017,2,9,16,45,0.0,5.0,2.35,12.0,5.0,4.62,0.0
2017,2,9,17,0,0.0,3.0,2.3,12.0,3.0,2.77,0.0
2017,2,9,17,15,0.0,1.5,2.25,12.0,1.5,1.39,0.0
2017,2,9,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.2,10.0,10.0,9.53,0.0
2017,2,10,7,30,0.0,20.0,1.2,10.0,20.0,18.64,6.46
2017,2,10,7,45,7.0,39.0,1.3,10.5,40.5,43.97,30.99
2017,2,10,8,0,14.0,58.0,1.4,11.0,61.0,68.47,52.79
2017,2,10,8,15,24.0,77.5,1.45,11.0,83.5,102.27,82.4
2017,2,10,8,30,34.0,97.0,1.5,11.0,106.0,130.76,107.22
2017,2,10,8,45,41.5,116.0,1.6,11.0,129.0,157.32,130.0
2017,2,10,9,0,49.0,135.0,1.7,11.0,152.0,184.19,152.66
2017,2,10,9,15,55.0,152.0,1.75,11.0,173.0,207.58,172.03
2017,2,10,9,30,61.0,169.0,1.8,11.0,194.0,231.18,191.3
2017,2,10,9,45,43.0,175.5,1.85,11.5,194.0,222.89,183.13
2017,2,10,10,0,25.0,182.0,1.9,12.0,194.0,202.51,165.14
2017,2,10,10,15,175.5,201.0,1.9,12.0,292.5,370.89,305.45
2017,2,10,10,30,326.0,220.0,1.9,12.0,391.0,532.01,432.7
2017,2,10,10,45,397.5,215.0,1.95,12.5,433.0,586.41,473.23
2017,2,10,11,0,469.0,210.0,2.0,13.0,475.0,654.0,523.2
2017,2,10,11,15,682.0,149.5,2.05,13.0,548.5,770.05,611.22
2017,2,10,11,30,895.0,89.0,2.1,13.0,622.0,865.45,678.1
2017,2,10,11,45,903.0,87.5,2.15,13.0,633.0,862.8,675.21
2017,2,10,12,0,911.0,86.0,2.2,13.0,644.0,856.5,670.92
2017,2,10,12,15,911.5,86.5,2.3,13.0,646.5,842.73,661.92
2017,2,10,12,30,912.0,87.0,2.4,13.0,649.0,825.46,650.53
2017,2,10,12,45,904.5,89.0,2.5,13.5,642.0,800.29,632.3
2017,2,10,13,0,897.0,91.0,2.6,14.0,635.0,772.15,611.95
2017,2,10,13,15,891.5,90.5,2.65,13.5,621.0,739.93,590.44
2017,2,10,13,30,886.0,90.0,2.7,13.0,607.0,705.03,566.51
2017,2,10,13,45,879.5,88.0,2.75,13.0,586.0,668.15,538.07
2017,2,10,14,0,873.0,86.0,2.8,13.0,565.0,625.73,504.83
2017,2,10,14,15,860.5,84.0,2.8,13.0,536.5,577.93,466.43
2017,2,10,14,30,848.0,82.0,2.8,13.0,508.0,528.88,426.05
2017,2,10,14,45,833.0,79.0,2.8,13.0,474.0,476.63,382.03
2017,2,10,15,0,818.0,76.0,2.8,13.0,440.0,423.93,336.36
2017,2,10,15,15,757.0,75.0,2.75,12.5,388.0,356.13,278.5
2017,2,10,15,30,696.0,74.0,2.7,12.0,336.0,292.03,222.75
2017,2,10,15,45,652.5,73.5,2.65,12.0,295.5,239.37,175.21
2017,2,10,16,0,609.0,73.0,2.6,12.0,255.0,190.58,131.54
2017,2,10,16,15,559.0,66.0,2.45,11.5,211.5,139.05,88.2
2017,2,10,16,30,509.0,59.0,2.3,11.0,168.0,92.97,53.76
2017,2,10,16,45,447.5,48.0,2.2,10.5,126.0,48.65,28.5
2017,2,10,17,0,386.0,37.0,2.1,10.0,84.0,29.16,19.89
2017,2,10,17,15,193.0,26.5,2.1,9.5,50.0,20.8,9.71
2017,2,10,17,30,0.0,16.0,2.1,9.0,16.0,15.25,0.0
2017,2,10,17,45,0.0,8.0,2.1,9.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,11,7,15,184.0,11.5,2.35,5.5,25.0,85.89,0.0
2017,2,11,7,30,368.0,23.0,2.4,6.0,50.0,213.64,141.39
2017,2,11,7,45,476.5,31.5,2.5,6.5,94.0,299.13,243.81
2017,2,11,8,0,585.0,40.0,2.6,7.0,138.0,390.59,327.02
2017,2,11,8,15,648.0,45.0,2.6,7.0,185.5,459.29,388.8
2017,2,11,8,30,711.0,50.0,2.6,7.0,233.0,531.1,450.7
2017,2,11,8,45,751.5,54.0,2.6,7.5,279.5,589.21,498.28
2017,2,11,9,0,792.0,58.0,2.6,8.0,326.0,647.73,542.76
2017,2,11,9,15,819.0,60.5,2.6,8.5,369.0,694.34,576.55
2017,2,11,9,30,846.0,63.0,2.6,9.0,412.0,733.14,603.54
2017,2,11,9,45,863.0,66.0,2.6,9.5,450.0,769.3,627.99
2017,2,11,10,0,880.0,69.0,2.6,10.0,488.0,803.04,650.22
2017,2,11,10,15,893.5,70.5,2.55,10.0,520.0,829.3,667.52
2017,2,11,10,30,907.0,72.0,2.5,10.0,552.0,852.52,682.55
2017,2,11,10,45,916.5,73.0,2.5,10.5,577.5,868.51,691.49
2017,2,11,11,0,926.0,74.0,2.5,11.0,603.0,881.02,698.06
2017,2,11,11,15,932.5,75.0,2.45,11.0,621.0,887.37,701.2
2017,2,11,11,30,939.0,76.0,2.4,11.0,639.0,890.01,701.9
2017,2,11,11,45,943.0,76.0,2.35,11.5,649.5,885.58,696.49
2017,2,11,12,0,947.0,76.0,2.3,12.0,660.0,877.4,688.68
2017,2,11,12,15,948.5,76.0,2.3,12.0,662.5,863.43,678.68
2017,2,11,12,30,950.0,76.0,2.3,12.0,665.0,845.8,666.26
2017,2,11,12,45,947.0,76.5,2.35,12.5,659.5,821.66,648.51
2017,2,11,13,0,944.0,77.0,2.4,13.0,654.0,794.23,628.48
2017,2,11,13,15,940.5,76.0,2.4,13.0,640.5,761.61,605.47
2017,2,11,13,30,937.0,75.0,2.4,13.0,627.0,726.03,580.22
2017,2,11,13,45,932.0,73.5,2.4,13.0,606.0,686.15,550.31
2017,2,11,14,0,927.0,72.0,2.4,13.0,585.0,643.78,517.17
2017,2,11,14,15,916.5,70.5,2.3,13.0,556.5,596.01,478.61
2017,2,11,14,30,906.0,69.0,2.2,13.0,528.0,546.64,437.88
2017,2,11,14,45,892.5,66.5,2.15,13.0,493.0,493.46,393.28
2017,2,11,15,0,879.0,64.0,2.1,13.0,458.0,439.5,346.73
2017,2,11,15,15,857.5,61.5,2.0,12.5,417.5,382.07,296.59
2017,2,11,15,30,836.0,59.0,1.9,12.0,377.0,325.23,245.58
2017,2,11,15,45,806.0,55.5,1.8,12.0,332.5,264.74,190.6
2017,2,11,16,0,776.0,52.0,1.7,12.0,288.0,207.49,138.64
2017,2,11,16,15,728.5,48.0,1.7,11.5,240.0,149.77,89.56
2017,2,11,16,30,681.0,44.0,1.7,11.0,192.0,96.96,50.04
2017,2,11,16,45,602.0,38.0,1.7,10.5,145.0,46.7,23.64
2017,2,11,17,0,523.0,32.0,1.7,10.0,98.0,26.78,17.89
2017,2,11,17,15,376.0,22.5,1.8,9.5,59.0,19.23,9.13
2017,2,11,17,30,229.0,13.0,1.9,9.0,20.0,12.39,0.0
2017,2,11,17,45,114.5,6.5,2.0,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,190.5,12.5,1.65,5.5,27.5,89.92,0.0
2017,2,12,7,30,381.0,25.0,1.6,6.0,55.0,230.03,159.43
2017,2,12,7,45,490.5,33.5,1.6,6.5,100.0,309.4,251.93
2017,2,12,8,0,600.0,42.0,1.6,7.0,145.0,402.58,335.13
2017,2,12,8,15,662.0,47.5,1.6,7.5,193.5,472.27,395.82
2017,2,12,8,30,724.0,53.0,1.6,8.0,242.0,544.93,456.12
2017,2,12,8,45,765.5,56.5,1.65,8.5,289.5,603.83,503.17
2017,2,12,9,0,807.0,60.0,1.7,9.0,337.0,663.1,547.21
2017,2,12,9,15,833.5,63.0,1.65,9.5,380.5,710.57,580.12
2017,2,12,9,30,860.0,66.0,1.6,10.0,424.0,756.63,610.98
2017,2,12,9,45,877.0,69.0,1.55,10.5,462.5,786.69,629.38
2017,2,12,10,0,894.0,72.0,1.5,11.0,501.0,820.74,650.38
2017,2,12,10,15,907.0,73.5,1.45,11.5,533.5,846.84,665.32
2017,2,12,10,30,920.0,75.0,1.4,12.0,566.0,869.84,677.96
2017,2,12,10,45,928.5,76.5,1.35,12.5,591.5,885.71,685.59
2017,2,12,11,0,937.0,78.0,1.3,13.0,617.0,898.02,690.86
