Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,15,942.5,79.0,1.3,13.0,635.0,903.5,693.61
2017,2,12,11,30,948.0,80.0,1.3,13.0,653.0,905.21,694.04
2017,2,12,11,45,950.0,80.5,1.3,13.5,663.0,899.58,688.43
2017,2,12,12,0,952.0,81.0,1.3,14.0,673.0,890.18,680.52
2017,2,12,12,15,952.0,81.5,1.3,14.0,675.0,875.41,670.41
2017,2,12,12,30,952.0,82.0,1.3,14.0,677.0,857.0,657.98
2017,2,12,12,45,947.0,83.0,1.35,14.0,670.0,831.71,641.58
2017,2,12,13,0,942.0,84.0,1.4,14.0,663.0,803.2,622.93
2017,2,12,13,15,727.0,145.5,1.4,14.0,587.0,691.71,542.81
2017,2,12,13,30,512.0,207.0,1.4,14.0,511.0,576.96,455.86
2017,2,12,13,45,714.0,143.5,1.45,14.0,551.0,624.99,495.12
2017,2,12,14,0,916.0,80.0,1.5,14.0,591.0,648.04,513.21
2017,2,12,14,15,904.5,78.5,1.45,14.0,562.0,599.99,474.91
2017,2,12,14,30,893.0,77.0,1.4,14.0,533.0,550.44,435.15
2017,2,12,14,45,874.5,75.5,1.4,14.0,497.5,496.78,391.37
2017,2,12,15,0,856.0,74.0,1.4,14.0,462.0,441.89,345.29
2017,2,12,15,15,833.0,71.0,1.4,13.5,420.5,383.88,295.94
2017,2,12,15,30,810.0,68.0,1.4,13.0,379.0,326.73,245.76
2017,2,12,15,45,776.0,64.5,1.4,12.5,334.0,267.39,193.08
2017,2,12,16,0,742.0,61.0,1.4,12.0,289.0,210.79,142.67
2017,2,12,16,15,692.0,56.0,1.45,11.5,241.0,153.49,94.27
2017,2,12,16,30,642.0,51.0,1.5,11.0,193.0,101.52,55.24
2017,2,12,16,45,561.5,44.0,1.6,10.5,146.0,49.72,26.33
2017,2,12,17,0,481.0,37.0,1.7,10.0,99.0,28.87,19.79
2017,2,12,17,15,334.5,26.0,1.75,9.5,60.0,20.74,10.77
2017,2,12,17,30,188.0,15.0,1.8,9.0,21.0,14.3,0.0
2017,2,12,17,45,94.0,7.5,1.9,9.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,15,52.0,14.5,1.05,6.5,19.0,35.23,0.0
2017,2,13,7,30,104.0,29.0,1.2,7.0,38.0,98.09,68.18
2017,2,13,7,45,149.5,47.5,1.35,7.5,69.0,149.18,120.62
2017,2,13,8,0,195.0,66.0,1.5,8.0,100.0,202.59,168.9
2017,2,13,8,15,222.5,84.0,1.5,8.0,134.5,247.76,209.22
2017,2,13,8,30,250.0,102.0,1.5,8.0,169.0,294.49,249.73
2017,2,13,8,45,277.0,116.5,1.5,8.5,202.5,337.49,285.59
2017,2,13,9,0,304.0,131.0,1.5,9.0,236.0,381.65,321.29
2017,2,13,9,15,300.0,150.0,1.5,9.5,264.5,409.36,342.14
2017,2,13,9,30,296.0,169.0,1.5,10.0,293.0,435.56,361.3
2017,2,13,9,45,281.5,188.0,1.55,10.5,314.5,451.94,372.29
2017,2,13,10,0,267.0,207.0,1.6,11.0,336.0,466.39,381.63
2017,2,13,10,15,351.0,205.0,1.5,11.0,386.5,535.26,435.44
2017,2,13,10,30,435.0,203.0,1.4,11.0,437.0,619.12,498.15
2017,2,13,10,45,490.5,196.0,1.35,11.5,471.5,660.29,526.91
2017,2,13,11,0,546.0,189.0,1.3,12.0,506.0,700.06,554.46
2017,2,13,11,15,463.0,222.0,1.2,12.0,496.5,664.29,524.15
2017,2,13,11,30,380.0,255.0,1.1,12.0,487.0,614.12,484.43
2017,2,13,11,45,369.5,262.5,1.05,12.0,491.0,608.27,479.42
2017,2,13,12,0,359.0,270.0,1.0,12.0,495.0,600.97,472.95
2017,2,13,12,15,387.0,263.5,0.95,12.0,507.0,608.37,478.35
2017,2,13,12,30,415.0,257.0,0.9,12.0,519.0,613.47,481.86
2017,2,13,12,45,359.5,267.5,0.9,12.5,493.0,569.43,447.34
2017,2,13,13,0,304.0,278.0,0.9,13.0,467.0,526.45,413.93
2017,2,13,13,15,581.5,192.0,0.9,13.0,543.0,633.03,497.89
2017,2,13,13,30,859.0,106.0,0.9,13.0,619.0,714.27,558.87
2017,2,13,13,45,853.0,103.5,0.9,13.0,598.0,674.45,528.29
2017,2,13,14,0,847.0,101.0,0.9,13.0,577.0,632.47,496.96
2017,2,13,14,15,677.5,137.5,0.9,12.5,506.5,535.55,423.69
2017,2,13,14,30,508.0,174.0,0.9,12.0,436.0,446.05,354.94
2017,2,13,14,45,408.5,180.0,0.9,12.0,381.5,376.77,300.42
2017,2,13,15,0,309.0,186.0,0.9,12.0,327.0,312.96,249.5
2017,2,13,15,15,290.0,171.0,0.85,12.0,294.0,272.64,216.18
2017,2,13,15,30,271.0,156.0,0.8,12.0,261.0,234.04,183.63
2017,2,13,15,45,254.0,140.5,0.8,12.0,230.0,197.36,152.38
2017,2,13,16,0,237.0,125.0,0.8,12.0,199.0,162.45,122.53
2017,2,13,16,15,218.0,106.5,0.85,11.5,166.0,126.56,92.64
2017,2,13,16,30,199.0,88.0,0.9,11.0,133.0,93.02,65.91
2017,2,13,16,45,172.0,68.5,0.95,10.5,101.0,60.94,43.07
2017,2,13,17,0,145.0,49.0,1.0,10.0,69.0,39.44,29.16
2017,2,13,17,15,72.5,32.0,1.0,10.0,42.0,26.22,15.55
2017,2,13,17,30,0.0,15.0,1.0,10.0,15.0,14.3,0.0
2017,2,13,17,45,0.0,7.5,1.0,10.0,7.5,7.15,0.0
2017,2,13,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,7,15,177.0,13.5,1.6,7.5,28.5,86.18,0.0
2017,2,14,7,30,354.0,27.0,1.7,8.0,57.0,224.06,164.44
2017,2,14,7,45,460.0,35.5,1.8,8.5,101.5,304.42,248.05
2017,2,14,8,0,566.0,44.0,1.9,9.0,146.0,394.34,327.77
2017,2,14,8,15,628.0,50.0,1.9,9.0,193.5,458.41,384.32
2017,2,14,8,30,690.0,56.0,1.9,9.0,241.0,530.76,445.07
2017,2,14,8,45,731.5,59.5,1.9,9.5,288.0,588.78,491.2
2017,2,14,9,0,773.0,63.0,1.9,10.0,335.0,647.23,534.45
2017,2,14,9,15,800.5,66.0,1.9,10.5,378.0,694.65,567.91
2017,2,14,9,30,828.0,69.0,1.9,11.0,421.0,740.78,599.56
2017,2,14,9,45,851.0,70.5,1.9,11.5,460.0,779.8,625.26
2017,2,14,10,0,874.0,72.0,1.9,12.0,499.0,809.71,643.97
2017,2,14,10,15,888.0,73.5,1.8,12.0,531.5,836.44,660.45
2017,2,14,10,30,902.0,75.0,1.7,12.0,564.0,860.15,674.59
2017,2,14,10,45,725.0,132.5,1.65,12.5,537.5,795.26,625.52
2017,2,14,11,0,548.0,190.0,1.6,13.0,511.0,704.47,556.8
2017,2,14,11,15,740.5,135.0,1.55,13.0,581.5,811.99,635.28
2017,2,14,11,30,933.0,80.0,1.5,13.0,652.0,898.06,692.72
2017,2,14,11,45,935.5,80.5,1.5,13.5,662.5,892.94,686.37
2017,2,14,12,0,938.0,81.0,1.5,14.0,673.0,884.09,678.78
2017,2,14,12,15,939.0,81.5,1.45,14.0,675.5,870.3,668.6
2017,2,14,12,30,940.0,82.0,1.4,14.0,678.0,852.87,656.12
2017,2,14,12,45,937.5,82.0,1.35,14.5,672.0,828.59,637.87
2017,2,14,13,0,935.0,82.0,1.3,15.0,666.0,801.01,617.54
2017,2,14,13,15,931.0,81.0,1.25,15.0,652.0,768.08,594.69
2017,2,14,13,30,927.0,80.0,1.2,15.0,638.0,732.24,569.79
2017,2,14,13,45,920.0,79.0,1.2,15.0,617.0,691.71,540.92
2017,2,14,14,0,913.0,78.0,1.2,15.0,596.0,648.85,508.82
2017,2,14,14,15,902.5,76.5,1.15,15.0,567.0,601.35,472.05
2017,2,14,14,30,892.0,75.0,1.1,15.0,538.0,552.27,433.14
2017,2,14,14,45,877.0,72.5,1.1,15.0,503.0,498.69,390.03
2017,2,14,15,0,862.0,70.0,1.1,15.0,468.0,444.5,345.03
2017,2,14,15,15,840.0,67.5,1.0,14.5,427.0,386.74,296.02
2017,2,14,15,30,818.0,65.0,0.9,14.0,386.0,329.85,246.33
2017,2,14,15,45,786.5,61.5,0.8,14.0,341.0,270.5,193.59
2017,2,14,16,0,755.0,58.0,0.7,14.0,296.0,213.59,142.99
2017,2,14,16,15,707.5,53.5,0.65,13.5,248.5,156.09,94.72
2017,2,14,16,30,660.0,49.0,0.6,13.0,201.0,103.57,55.27
2017,2,14,16,45,583.5,42.5,0.6,13.0,153.5,53.57,27.75
2017,2,14,17,0,507.0,36.0,0.6,13.0,106.0,27.62,18.59
2017,2,14,17,15,370.5,26.0,0.7,12.5,66.0,20.44,11.05
2017,2,14,17,30,234.0,16.0,0.8,12.0,26.0,12.89,0.0
2017,2,14,17,45,117.0,8.0,0.95,12.0,13.0,7.63,0.0
2017,2,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.0,1.1,9.5,10.0,9.27,0.0
2017,2,15,7,30,0.0,20.0,1.2,10.0,20.0,18.56,8.92
2017,2,15,7,45,0.0,34.5,1.35,10.5,34.5,32.47,21.82
2017,2,15,8,0,0.0,49.0,1.5,11.0,49.0,47.21,34.85
2017,2,15,8,15,0.0,65.5,1.5,11.0,65.5,64.08,49.66
2017,2,15,8,30,0.0,82.0,1.5,11.0,82.0,80.77,64.12
2017,2,15,8,45,0.0,97.5,1.55,11.5,97.5,96.22,77.14
2017,2,15,9,0,0.0,113.0,1.6,12.0,113.0,111.62,89.89
2017,2,15,9,15,0.0,95.0,1.6,12.5,95.0,90.5,71.71
2017,2,15,9,30,0.0,77.0,1.6,13.0,77.0,71.67,55.54
2017,2,15,9,45,0.0,94.5,1.65,13.5,94.5,88.87,69.77
2017,2,15,10,0,0.0,112.0,1.7,14.0,112.0,106.27,83.94
2017,2,15,10,15,51.0,180.5,1.7,14.0,208.5,230.87,187.57
2017,2,15,10,30,102.0,249.0,1.7,14.0,305.0,353.56,285.39
2017,2,15,10,45,71.5,247.5,1.7,14.5,288.0,323.54,259.27
2017,2,15,11,0,41.0,246.0,1.7,15.0,271.0,293.37,233.85
2017,2,15,11,15,20.5,165.0,1.65,15.0,177.5,183.83,146.23
2017,2,15,11,30,0.0,84.0,1.6,15.0,84.0,78.28,59.61
2017,2,15,11,45,3.0,139.5,1.6,15.5,141.5,134.57,105.78
2017,2,15,12,0,6.0,195.0,1.6,16.0,199.0,192.35,151.94
2017,2,15,12,15,4.0,186.0,1.6,16.0,189.0,181.12,142.67
2017,2,15,12,30,2.0,177.0,1.6,16.0,179.0,170.13,133.83
2017,2,15,12,45,7.0,197.5,1.65,16.0,202.5,194.08,153.23
2017,2,15,13,0,12.0,218.0,1.7,16.0,226.0,217.74,172.2
2017,2,15,13,15,34.0,241.5,1.75,16.0,263.0,264.02,209.42
2017,2,15,13,30,56.0,265.0,1.8,16.0,300.0,301.15,238.95
2017,2,15,13,45,44.5,247.5,1.85,16.0,274.5,272.04,215.96
2017,2,15,14,0,33.0,230.0,1.9,16.0,249.0,244.09,194.01
2017,2,15,14,15,124.5,233.0,1.85,16.0,299.0,301.91,241.21
2017,2,15,14,30,216.0,236.0,1.8,16.0,349.0,345.26,275.29
2017,2,15,14,45,321.5,202.0,1.8,16.0,358.5,353.93,281.48
2017,2,15,15,0,427.0,168.0,1.8,16.0,368.0,351.05,277.23
2017,2,15,15,15,346.5,164.5,1.7,15.5,317.0,289.05,227.08
2017,2,15,15,30,266.0,161.0,1.6,15.0,266.0,237.99,185.93
2017,2,15,15,45,257.5,143.0,1.5,15.0,235.0,201.47,154.64
2017,2,15,16,0,249.0,125.0,1.4,15.0,204.0,165.87,123.94
2017,2,15,16,15,235.5,106.0,1.4,14.0,171.5,129.66,93.78
2017,2,15,16,30,222.0,87.0,1.4,13.0,139.0,95.19,66.27
2017,2,15,16,45,198.0,68.5,1.4,12.5,107.0,62.63,43.35
2017,2,15,17,0,174.0,50.0,1.4,12.0,75.0,40.27,29.78
2017,2,15,17,15,87.0,34.5,1.55,11.5,47.0,28.19,17.73
2017,2,15,17,30,0.0,19.0,1.7,11.0,19.0,17.2,0.0
2017,2,15,17,45,0.0,9.5,1.85,11.0,9.5,9.05,0.0
2017,2,15,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,6.5,3.0,11.0,6.5,6.02,0.0
2017,2,16,7,30,0.0,13.0,3.0,11.0,13.0,12.04,3.9
2017,2,16,7,45,0.0,22.5,3.0,11.5,22.5,20.87,11.97
2017,2,16,8,0,0.0,32.0,3.0,12.0,32.0,29.7,19.8
2017,2,16,8,15,0.0,42.0,3.05,12.0,42.0,39.01,28.0
2017,2,16,8,30,0.0,52.0,3.1,12.0,52.0,48.33,36.12
2017,2,16,8,45,0.0,62.0,3.15,12.5,62.0,57.66,44.05
2017,2,16,9,0,0.0,72.0,3.2,13.0,72.0,67.17,52.0
2017,2,16,9,15,10.5,118.0,3.1,13.0,123.0,122.99,99.44
2017,2,16,9,30,21.0,164.0,3.0,13.0,174.0,181.08,147.83
2017,2,16,9,45,35.0,186.0,2.95,13.5,203.5,227.52,185.63
2017,2,16,10,0,49.0,208.0,2.9,14.0,233.0,263.44,214.27
2017,2,16,10,15,216.0,215.5,2.8,14.0,333.5,423.39,346.16
2017,2,16,10,30,383.0,223.0,2.7,14.0,434.0,588.26,475.33
2017,2,16,10,45,262.5,251.0,2.65,14.0,399.0,518.47,416.9
2017,2,16,11,0,142.0,279.0,2.6,14.0,364.0,432.2,346.64
2017,2,16,11,15,537.0,180.5,2.5,14.0,513.0,685.49,549.31
2017,2,16,11,30,932.0,82.0,2.4,14.0,662.0,905.12,705.7
2017,2,16,11,45,935.5,82.0,2.35,14.0,672.5,900.23,699.08
2017,2,16,12,0,939.0,82.0,2.3,14.0,683.0,891.59,692.3
2017,2,16,12,15,939.5,82.0,2.25,14.0,685.0,876.73,681.35
2017,2,16,12,30,940.0,82.0,2.2,14.0,687.0,858.25,668.07
2017,2,16,12,45,926.0,87.0,2.15,14.0,678.5,830.4,648.3
2017,2,16,13,0,912.0,92.0,2.1,14.0,670.0,799.69,626.62
2017,2,16,13,15,493.5,184.5,2.1,14.0,496.5,565.38,451.01
2017,2,16,13,30,75.0,277.0,2.1,14.0,323.0,326.74,260.25
2017,2,16,13,45,479.5,183.0,2.1,14.0,460.5,514.05,414.19
2017,2,16,14,0,884.0,89.0,2.1,14.0,598.0,649.24,518.52
2017,2,16,14,15,872.0,87.5,2.0,14.0,569.0,601.22,478.95
2017,2,16,14,30,860.0,86.0,1.9,14.0,540.0,551.85,438.97
2017,2,16,14,45,842.5,84.0,1.85,14.0,505.0,498.21,394.9
2017,2,16,15,0,825.0,82.0,1.8,14.0,470.0,444.31,349.36
2017,2,16,15,15,802.0,79.0,1.7,13.5,429.0,387.36,300.64
2017,2,16,15,30,779.0,76.0,1.6,13.0,388.0,331.34,251.34
2017,2,16,15,45,746.0,72.0,1.5,13.0,343.0,272.89,199.05
2017,2,16,16,0,713.0,68.0,1.4,13.0,298.0,217.16,149.15
2017,2,16,16,15,664.0,62.5,1.3,12.0,250.5,158.3,99.47
2017,2,16,16,30,615.0,57.0,1.2,11.0,203.0,106.61,59.94
2017,2,16,16,45,538.0,49.5,1.1,10.5,156.0,57.65,31.52
2017,2,16,17,0,461.0,42.0,1.0,10.0,109.0,32.66,23.39
2017,2,16,17,15,326.5,31.0,1.0,10.0,69.0,24.76,15.25
2017,2,16,17,30,192.0,20.0,1.0,10.0,29.0,16.47,0.0
2017,2,16,17,45,96.0,10.0,1.0,10.0,14.5,9.53,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,5.25,9.0,6.0,5.55,0.0
2017,2,17,7,30,0.0,12.0,5.4,9.0,12.0,11.11,3.33
2017,2,17,7,45,0.0,20.5,5.6,9.0,20.5,19.0,10.56
2017,2,17,8,0,0.0,29.0,5.8,9.0,29.0,26.91,17.65
2017,2,17,8,15,0.0,38.0,5.8,9.5,38.0,35.28,25.05
2017,2,17,8,30,0.0,47.0,5.8,10.0,47.0,43.67,32.35
2017,2,17,8,45,0.0,55.5,5.85,10.5,55.5,51.59,39.14
2017,2,17,9,0,0.0,64.0,5.9,11.0,64.0,59.52,45.83
2017,2,17,9,15,0.0,45.5,5.9,11.0,45.5,42.27,30.88
2017,2,17,9,30,0.0,27.0,5.9,11.0,27.0,25.06,15.99
2017,2,17,9,45,0.0,28.0,5.9,11.5,28.0,26.0,16.7
2017,2,17,10,0,0.0,29.0,5.9,12.0,29.0,26.94,17.41
2017,2,17,10,15,0.0,26.5,5.85,12.0,26.5,24.62,15.39
2017,2,17,10,30,0.0,24.0,5.8,12.0,24.0,22.3,13.37
2017,2,17,10,45,0.0,79.0,5.75,12.0,79.0,73.59,56.78
2017,2,17,11,0,0.0,134.0,5.7,12.0,134.0,127.07,101.46
2017,2,17,11,15,2.5,160.5,5.8,12.0,162.5,155.59,125.1
2017,2,17,11,30,5.0,187.0,5.9,12.0,191.0,184.25,148.73
2017,2,17,11,45,2.5,137.5,6.0,12.0,139.5,132.11,105.4
2017,2,17,12,0,0.0,88.0,6.1,12.0,88.0,82.04,63.52
2017,2,17,12,15,3.0,142.0,6.1,12.0,144.0,136.59,109.14
2017,2,17,12,30,6.0,196.0,6.1,12.0,200.0,192.17,155.09
2017,2,17,12,45,18.0,226.5,6.1,12.0,238.0,231.66,187.84
2017,2,17,13,0,30.0,257.0,6.1,12.0,276.0,279.29,226.99
2017,2,17,13,15,15.0,198.0,5.85,12.0,207.5,199.19,161.13
2017,2,17,13,30,0.0,139.0,5.6,12.0,139.0,130.59,104.15
2017,2,17,13,45,0.0,122.0,5.4,12.0,122.0,114.22,90.68
2017,2,17,14,0,0.0,105.0,5.2,12.0,105.0,98.03,77.26
2017,2,17,14,15,0.0,73.0,4.95,12.0,73.0,67.97,52.1
2017,2,17,14,30,0.0,41.0,4.7,12.0,41.0,38.12,26.89
2017,2,17,14,45,0.0,33.0,4.5,12.0,33.0,30.66,20.6
2017,2,17,15,0,0.0,25.0,4.3,12.0,25.0,23.21,14.28
2017,2,17,15,15,0.0,39.5,4.0,11.5,39.5,36.69,25.97
2017,2,17,15,30,0.0,54.0,3.7,11.0,54.0,50.2,37.72
2017,2,17,15,45,0.0,47.5,3.4,11.0,47.5,44.13,32.58
2017,2,17,16,0,0.0,41.0,3.1,11.0,41.0,38.07,27.41
2017,2,17,16,15,0.0,34.5,2.9,11.0,34.5,32.02,22.18
2017,2,17,16,30,0.0,28.0,2.7,11.0,28.0,25.97,16.88
2017,2,17,16,45,0.0,21.0,2.55,11.0,21.0,19.46,11.13
2017,2,17,17,0,0.0,14.0,2.4,11.0,14.0,12.97,5.87
2017,2,17,17,15,0.0,9.0,2.35,10.5,9.0,8.33,1.43
2017,2,17,17,30,0.0,4.0,2.3,10.0,4.0,3.7,0.0
2017,2,17,17,45,0.0,2.0,2.25,10.0,2.0,1.91,0.0
2017,2,17,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,19.0,3.75,9.0,32.0,92.0,16.37
2017,2,18,7,30,255.0,38.0,4.0,9.0,64.0,192.98,150.73
2017,2,18,7,45,355.0,49.5,4.3,9.5,107.5,269.71,223.09
2017,2,18,8,0,455.0,61.0,4.6,10.0,151.0,356.95,300.87
2017,2,18,8,15,520.0,69.0,4.7,10.0,197.5,426.59,362.63
2017,2,18,8,30,585.0,77.0,4.8,10.0,244.0,499.85,425.62
2017,2,18,8,45,635.0,81.0,4.95,10.0,291.0,561.1,477.28
2017,2,18,9,0,685.0,85.0,5.1,10.0,338.0,623.6,528.32
2017,2,18,9,15,342.5,108.0,5.1,10.0,234.5,406.19,346.14
2017,2,18,9,30,0.0,131.0,5.1,10.0,131.0,127.48,103.48
2017,2,18,9,45,124.5,177.0,5.1,10.5,240.5,300.76,252.47
2017,2,18,10,0,249.0,223.0,5.1,11.0,350.0,473.23,394.22
2017,2,18,10,15,133.5,216.0,5.1,11.0,284.5,354.86,294.4
2017,2,18,10,30,18.0,209.0,5.1,11.0,219.0,221.89,181.25
2017,2,18,10,45,15.5,210.0,5.15,11.0,219.0,219.62,179.19
2017,2,18,11,0,13.0,211.0,5.2,11.0,219.0,217.48,177.09
2017,2,18,11,15,6.5,181.5,5.2,11.0,185.5,180.38,146.06
2017,2,18,11,30,0.0,152.0,5.2,11.0,152.0,144.5,115.97
2017,2,18,11,45,1.0,161.0,5.2,11.0,162.0,154.08,123.91
2017,2,18,12,0,2.0,170.0,5.2,11.0,172.0,163.62,131.77
2017,2,18,12,15,1.0,155.5,5.2,11.0,156.5,148.15,118.88
2017,2,18,12,30,0.0,141.0,5.2,11.0,141.0,132.96,106.24
2017,2,18,12,45,187.0,209.0,5.2,11.0,329.5,373.82,309.44
2017,2,18,13,0,374.0,277.0,5.2,11.0,518.0,581.95,476.96
2017,2,18,13,15,369.5,273.5,5.2,11.0,507.5,560.5,459.03
2017,2,18,13,30,365.0,270.0,5.2,11.0,497.0,538.08,441.12
2017,2,18,13,45,609.0,186.5,5.25,11.0,549.5,605.97,498.98
2017,2,18,14,0,853.0,103.0,5.3,11.0,602.0,648.87,535.03
2017,2,18,14,15,464.5,170.5,5.2,10.5,440.5,449.09,371.47
2017,2,18,14,30,76.0,238.0,5.1,10.0,279.0,268.93,220.9
2017,2,18,14,45,215.5,214.0,5.1,10.0,319.5,311.95,257.26
2017,2,18,15,0,355.0,190.0,5.1,10.0,360.0,339.76,278.56
2017,2,18,15,15,268.5,182.5,4.95,9.5,305.0,277.67,226.52
2017,2,18,15,30,182.0,175.0,4.8,9.0,250.0,222.98,181.17
2017,2,18,15,45,173.0,157.5,4.7,9.0,222.0,191.85,153.94
2017,2,18,16,0,164.0,140.0,4.6,9.0,194.0,161.71,127.47
2017,2,18,16,15,153.0,119.5,4.45,8.5,164.0,129.83,100.07
2017,2,18,16,30,142.0,99.0,4.3,8.0,134.0,99.48,74.75
2017,2,18,16,45,307.0,72.0,4.2,8.0,126.0,68.9,46.43
2017,2,18,17,0,472.0,45.0,4.1,8.0,118.0,35.02,25.76
2017,2,18,17,15,338.5,34.0,4.0,7.5,76.0,27.24,17.88
2017,2,18,17,30,205.0,23.0,3.9,7.0,34.0,19.1,1.74
2017,2,18,17,45,102.5,11.5,3.85,7.0,17.0,10.96,0.0
2017,2,18,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,19,7,15,64.0,19.5,3.45,7.0,26.0,58.88,17.82
2017,2,19,7,30,128.0,39.0,3.5,7.0,52.0,123.89,96.9
2017,2,19,7,45,170.0,57.5,3.6,7.5,85.5,173.56,143.65
2017,2,19,8,0,212.0,76.0,3.7,8.0,119.0,226.44,191.4
2017,2,19,8,15,236.5,94.5,3.8,8.0,154.0,271.58,231.78
2017,2,19,8,30,261.0,113.0,3.9,8.0,189.0,317.99,272.2
2017,2,19,8,45,281.5,128.5,4.0,8.5,223.0,358.7,306.38
2017,2,19,9,0,302.0,144.0,4.1,9.0,257.0,400.02,340.2
2017,2,19,9,15,192.0,168.5,4.2,9.0,243.5,341.33,288.82
2017,2,19,9,30,82.0,193.0,4.3,9.0,230.0,274.94,230.23
2017,2,19,9,45,62.0,201.5,4.45,9.5,231.0,267.38,222.61
2017,2,19,10,0,42.0,210.0,4.6,10.0,232.0,259.08,214.21
2017,2,19,10,15,136.0,234.0,4.6,10.0,310.5,378.67,314.64
2017,2,19,10,30,230.0,258.0,4.6,10.0,389.0,487.13,403.3
2017,2,19,10,45,153.5,267.0,4.6,10.0,356.0,430.31,354.57
2017,2,19,11,0,77.0,276.0,4.6,10.0,323.0,358.63,294.15
2017,2,19,11,15,52.5,264.5,4.55,10.0,297.0,321.53,263.19
2017,2,19,11,30,28.0,253.0,4.5,10.0,271.0,272.65,222.47
2017,2,19,11,45,14.0,173.0,4.45,10.5,182.0,177.25,143.55
2017,2,19,12,0,0.0,93.0,4.4,11.0,93.0,86.72,67.59
2017,2,19,12,15,4.5,153.5,4.4,11.0,156.5,149.08,119.75
2017,2,19,12,30,9.0,214.0,4.4,11.0,220.0,212.51,171.96
2017,2,19,12,45,11.5,221.0,4.45,11.0,228.5,220.83,178.78
2017,2,19,13,0,14.0,228.0,4.5,11.0,237.0,228.94,185.54
2017,2,19,13,15,7.0,191.5,4.45,11.0,196.0,186.83,150.92
2017,2,19,13,30,0.0,155.0,4.4,11.0,155.0,145.93,117.11
2017,2,19,13,45,38.0,210.0,4.35,11.0,232.5,229.55,187.21
2017,2,19,14,0,76.0,265.0,4.3,11.0,310.0,305.8,249.77
2017,2,19,14,15,38.0,166.5,4.25,10.5,189.0,181.67,148.06
2017,2,19,14,30,0.0,68.0,4.2,10.0,68.0,63.3,48.55
2017,2,19,14,45,0.0,99.5,4.2,10.0,99.5,92.73,73.78
2017,2,19,15,0,0.0,131.0,4.2,10.0,131.0,122.0,98.75
2017,2,19,15,15,0.0,81.5,4.15,10.0,81.5,75.88,59.72
2017,2,19,15,30,0.0,32.0,4.1,10.0,32.0,29.71,20.13
2017,2,19,15,45,0.0,28.5,4.1,10.0,28.5,26.45,17.37
2017,2,19,16,0,0.0,25.0,4.1,10.0,25.0,23.19,14.57
2017,2,19,16,15,0.0,21.0,4.0,10.0,21.0,19.47,11.34
2017,2,19,16,30,0.0,17.0,3.9,10.0,17.0,15.75,8.08
2017,2,19,16,45,0.0,13.0,3.8,10.0,13.0,12.04,4.78
2017,2,19,17,0,0.0,9.0,3.7,10.0,9.0,8.33,1.79
2017,2,19,17,15,0.0,5.5,3.7,9.5,5.5,5.09,0.0
2017,2,19,17,30,0.0,2.0,3.7,9.0,2.0,1.85,0.0
2017,2,19,17,45,0.0,1.0,3.75,9.0,1.0,0.95,0.0
2017,2,19,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,2.5,12.0,1.0,0.92,0.0
2017,2,20,7,30,0.0,2.0,2.4,12.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,3.0,2.35,12.0,3.0,2.77,0.0
2017,2,20,8,0,0.0,4.0,2.3,12.0,4.0,3.7,0.0
2017,2,20,8,15,0.0,5.5,2.2,12.0,5.5,5.09,0.0
2017,2,20,8,30,0.0,7.0,2.1,12.0,7.0,6.48,0.0
2017,2,20,8,45,0.0,8.5,2.05,12.5,8.5,7.88,1.17
2017,2,20,9,0,0.0,10.0,2.0,13.0,10.0,9.27,2.35
2017,2,20,9,15,0.0,9.0,2.0,13.0,9.0,8.34,1.53
2017,2,20,9,30,0.0,8.0,2.0,13.0,8.0,7.42,0.72
2017,2,20,9,45,0.0,50.5,2.05,13.0,50.5,46.95,34.46
2017,2,20,10,0,0.0,93.0,2.1,13.0,93.0,86.96,68.05
2017,2,20,10,15,0.0,58.5,2.0,13.0,58.5,54.43,40.54
2017,2,20,10,30,0.0,24.0,1.9,13.0,24.0,22.3,13.32
2017,2,20,10,45,0.0,24.0,1.8,13.0,24.0,22.31,13.31
2017,2,20,11,0,0.0,24.0,1.7,13.0,24.0,22.31,13.29
2017,2,20,11,15,0.0,19.0,1.45,13.0,19.0,17.66,9.33
2017,2,20,11,30,0.0,14.0,1.2,13.0,14.0,13.02,5.39
2017,2,20,11,45,0.0,16.5,1.0,13.0,16.5,15.34,7.36
2017,2,20,12,0,0.0,19.0,0.8,13.0,19.0,17.67,9.33
2017,2,20,12,15,0.0,35.0,0.8,13.0,35.0,32.57,21.91
2017,2,20,12,30,0.0,51.0,0.8,13.0,51.0,47.49,34.42
2017,2,20,12,45,0.0,69.0,0.8,13.0,69.0,64.29,48.45
2017,2,20,13,0,0.0,87.0,0.8,13.0,87.0,81.11,62.41
2017,2,20,13,15,0.0,83.0,0.9,13.0,83.0,77.36,59.32
2017,2,20,13,30,0.0,79.0,1.0,13.0,79.0,73.62,56.28
2017,2,20,13,45,0.0,45.5,1.1,13.0,45.5,42.34,30.17
2017,2,20,14,0,0.0,12.0,1.2,13.0,12.0,11.15,3.83
2017,2,20,14,15,0.0,49.0,1.1,13.0,49.0,45.58,33.08
2017,2,20,14,30,0.0,86.0,1.0,13.0,86.0,80.12,62.15
2017,2,20,14,45,0.0,54.0,0.95,13.0,54.0,50.23,37.09
2017,2,20,15,0,0.0,22.0,0.9,13.0,22.0,20.43,11.86
2017,2,20,15,15,0.0,18.5,0.9,12.5,18.5,17.17,9.14
2017,2,20,15,30,0.0,15.0,0.9,12.0,15.0,13.91,6.39
2017,2,20,15,45,0.0,13.0,0.9,12.0,13.0,12.05,4.81
2017,2,20,16,0,0.0,11.0,0.9,12.0,11.0,10.19,3.21
2017,2,20,16,15,0.0,9.5,0.95,11.5,9.5,8.8,2.02
2017,2,20,16,30,0.0,8.0,1.0,11.0,8.0,7.41,0.8
2017,2,20,16,45,0.0,6.0,1.1,11.0,6.0,5.55,0.0
2017,2,20,17,0,0.0,4.0,1.2,11.0,4.0,3.7,0.0
2017,2,20,17,15,0.0,2.5,1.2,11.0,2.5,2.31,0.0
2017,2,20,17,30,0.0,1.0,1.2,11.0,1.0,0.92,0.0
2017,2,20,17,45,0.0,0.5,1.3,11.0,0.5,0.48,0.0
2017,2,20,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,7,15,66.0,21.5,2.6,9.0,29.0,63.77,32.2
2017,2,21,7,30,132.0,43.0,2.6,9.0,58.0,131.39,103.63
2017,2,21,7,45,183.5,61.0,2.6,9.5,93.5,185.56,153.11
2017,2,21,8,0,235.0,79.0,2.6,10.0,129.0,244.03,204.93
2017,2,21,8,15,262.5,97.0,2.55,10.0,166.0,291.49,246.48
2017,2,21,8,30,290.0,115.0,2.5,10.0,203.0,340.46,288.07
2017,2,21,8,45,318.5,128.5,2.5,10.5,239.0,385.45,324.89
2017,2,21,9,0,347.0,142.0,2.5,11.0,275.0,431.6,361.6
2017,2,21,9,15,320.0,165.0,2.4,11.0,298.5,447.87,372.76
2017,2,21,9,30,293.0,188.0,2.3,11.0,322.0,461.07,381.27
2017,2,21,9,45,146.5,105.5,2.2,11.5,172.5,245.66,204.84
2017,2,21,10,0,0.0,23.0,2.1,12.0,23.0,21.36,12.59
2017,2,21,10,15,75.0,145.5,2.0,12.0,188.5,222.81,183.68
2017,2,21,10,30,150.0,268.0,1.9,12.0,354.0,430.26,348.68
2017,2,21,10,45,117.5,275.5,1.8,12.0,345.0,408.91,328.93
2017,2,21,11,0,85.0,283.0,1.7,12.0,336.0,373.39,299.73
2017,2,21,11,15,42.5,148.5,1.65,12.0,175.0,185.42,149.66
2017,2,21,11,30,0.0,14.0,1.6,12.0,14.0,13.02,5.38
2017,2,21,11,45,1.5,98.5,1.6,12.5,99.5,93.29,72.81
2017,2,21,12,0,3.0,183.0,1.6,13.0,185.0,177.27,141.21
2017,2,21,12,15,1.5,110.0,1.65,13.0,111.0,104.25,81.38
2017,2,21,12,30,0.0,37.0,1.7,13.0,37.0,34.44,23.38
2017,2,21,12,45,0.0,65.5,1.75,13.0,65.5,61.02,45.7
2017,2,21,13,0,0.0,94.0,1.8,13.0,94.0,87.66,67.87
2017,2,21,13,15,0.0,64.0,1.8,12.5,64.0,59.61,44.62
2017,2,21,13,30,0.0,34.0,1.8,12.0,34.0,31.63,21.2
2017,2,21,13,45,218.5,133.5,1.85,12.0,264.5,285.24,235.41
2017,2,21,14,0,437.0,233.0,1.9,12.0,495.0,519.72,418.67
2017,2,21,14,15,218.5,196.5,1.9,12.0,327.5,326.85,264.73
2017,2,21,14,30,0.0,160.0,1.9,12.0,160.0,149.76,119.74
2017,2,21,14,45,0.0,142.0,1.9,12.0,142.0,132.52,106.15
2017,2,21,15,0,0.0,124.0,1.9,12.0,124.0,115.46,92.23
2017,2,21,15,15,172.0,142.5,1.9,11.5,215.5,203.8,164.45
2017,2,21,15,30,344.0,161.0,1.9,11.0,307.0,266.95,211.69
2017,2,21,15,45,323.5,147.0,1.95,11.0,272.0,226.17,175.95
2017,2,21,16,0,303.0,133.0,2.0,11.0,237.0,187.43,142.24
2017,2,21,16,15,285.5,114.5,1.95,10.5,201.0,147.54,108.16
2017,2,21,16,30,268.0,96.0,1.9,10.0,165.0,109.79,77.35
2017,2,21,16,45,236.0,78.0,1.9,10.0,129.5,74.08,51.78
2017,2,21,17,0,204.0,60.0,1.9,10.0,94.0,47.81,37.08
2017,2,21,17,15,145.0,42.5,1.95,9.5,62.0,34.46,24.38
2017,2,21,17,30,86.0,25.0,2.0,9.0,30.0,20.7,7.67
2017,2,21,17,45,43.0,12.5,2.15,9.0,15.0,11.91,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,45,89.0,5.5,2.5,4.5,7.5,0.0,0.0
2017,2,22,7,0,178.0,11.0,2.5,5.0,15.0,79.04,0.0
2017,2,22,7,15,344.5,21.5,2.6,5.5,54.5,193.02,120.6
2017,2,22,7,30,511.0,32.0,2.7,6.0,94.0,307.24,249.65
2017,2,22,7,45,593.0,39.5,2.8,6.5,143.0,385.3,322.75
2017,2,22,8,0,675.0,47.0,2.9,7.0,192.0,469.51,397.34
2017,2,22,8,15,725.5,51.5,3.05,7.5,242.5,535.95,454.76
2017,2,22,8,30,776.0,56.0,3.2,8.0,293.0,604.33,511.39
2017,2,22,8,45,496.5,108.0,3.4,8.5,268.5,498.53,422.59
2017,2,22,9,0,217.0,160.0,3.6,9.0,244.0,359.23,303.27
2017,2,22,9,15,379.0,150.0,3.65,9.0,317.0,488.85,412.57
2017,2,22,9,30,541.0,140.0,3.7,9.0,390.0,615.19,515.07
2017,2,22,9,45,596.0,136.0,3.75,9.5,432.5,673.35,558.82
2017,2,22,10,0,651.0,132.0,3.8,10.0,475.0,726.45,597.19
2017,2,22,10,15,587.5,163.5,3.85,10.0,487.5,716.76,587.99
2017,2,22,10,30,524.0,195.0,3.9,10.0,500.0,698.29,571.36
2017,2,22,10,45,544.5,197.0,3.95,10.0,525.5,721.19,588.58
2017,2,22,11,0,565.0,199.0,4.0,10.0,551.0,742.01,603.93
2017,2,22,11,15,477.0,237.0,4.05,10.0,540.0,704.64,572.29
2017,2,22,11,30,389.0,275.0,4.1,10.0,529.0,652.54,529.98
2017,2,22,11,45,400.0,276.5,4.2,10.0,541.0,658.06,534.71
2017,2,22,12,0,411.0,278.0,4.3,10.0,553.0,661.71,537.71
2017,2,22,12,15,406.5,280.5,4.35,10.0,553.0,651.34,529.48
2017,2,22,12,30,402.0,283.0,4.4,10.0,553.0,639.43,520.16
2017,2,22,12,45,353.0,292.5,4.5,10.0,528.0,597.78,486.99
2017,2,22,13,0,304.0,302.0,4.6,10.0,503.0,556.95,454.31
2017,2,22,13,15,404.5,265.5,4.6,9.5,527.5,581.16,476.73
2017,2,22,13,30,505.0,229.0,4.6,9.0,552.0,606.42,499.05
2017,2,22,13,45,706.0,160.0,4.65,9.0,595.0,653.85,539.25
2017,2,22,14,0,907.0,91.0,4.7,9.0,638.0,676.47,558.81
2017,2,22,14,15,897.0,89.5,4.65,9.0,609.0,628.67,519.05
2017,2,22,14,30,887.0,88.0,4.6,9.0,580.0,580.23,478.17
2017,2,22,14,45,879.5,83.0,4.6,9.0,545.5,526.59,432.3
2017,2,22,15,0,872.0,78.0,4.6,9.0,511.0,471.69,384.04
2017,2,22,15,15,436.0,47.0,4.55,8.5,263.5,220.72,178.37
2017,2,22,15,30,0.0,16.0,4.5,8.0,16.0,14.84,7.3
2017,2,22,15,45,392.0,40.0,4.45,8.0,176.5,150.13,113.19
2017,2,22,16,0,784.0,64.0,4.4,8.0,337.0,236.94,168.45
2017,2,22,16,15,741.5,59.5,4.25,7.5,287.5,177.33,114.99
2017,2,22,16,30,699.0,55.0,4.1,7.0,238.0,122.15,70.09
2017,2,22,16,45,633.5,49.0,4.0,7.0,188.0,69.28,36.94
2017,2,22,17,0,568.0,43.0,3.9,7.0,138.0,32.55,23.82
2017,2,22,17,15,448.0,33.5,3.85,6.5,93.0,26.1,17.43
2017,2,22,17,30,328.0,24.0,3.8,6.0,48.0,19.39,7.93
2017,2,22,17,45,164.0,12.0,3.75,6.0,24.0,11.44,0.0
2017,2,22,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
