Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,23,6,45,78.5,6.5,2.8,3.5,8.5,0.0,0.0
2017,2,23,7,0,157.0,13.0,2.8,4.0,17.0,73.28,0.0
2017,2,23,7,15,317.0,24.5,2.9,4.5,56.0,191.82,129.31
2017,2,23,7,30,477.0,36.0,3.0,5.0,95.0,302.27,247.85
2017,2,23,7,45,564.0,43.0,3.1,5.5,144.0,380.33,320.69
2017,2,23,8,0,651.0,50.0,3.2,6.0,193.0,460.92,392.66
2017,2,23,8,15,703.0,55.0,3.15,6.0,243.5,528.18,451.28
2017,2,23,8,30,755.0,60.0,3.1,6.0,294.0,597.54,509.21
2017,2,23,8,45,790.0,64.0,3.1,6.5,343.0,655.26,553.45
2017,2,23,9,0,825.0,68.0,3.1,7.0,392.0,712.81,595.91
2017,2,23,9,15,849.0,70.5,3.0,7.0,436.5,759.4,629.35
2017,2,23,9,30,873.0,73.0,2.9,7.0,481.0,804.3,660.78
2017,2,23,9,45,887.5,76.5,2.8,7.5,520.0,833.6,678.76
2017,2,23,10,0,902.0,80.0,2.7,8.0,559.0,866.95,699.5
2017,2,23,10,15,914.0,81.5,2.6,8.0,592.0,892.74,715.64
2017,2,23,10,30,926.0,83.0,2.5,8.0,625.0,915.3,729.39
2017,2,23,10,45,935.5,84.0,2.45,8.0,651.5,931.62,739.14
2017,2,23,11,0,945.0,85.0,2.4,8.0,678.0,944.31,746.44
2017,2,23,11,15,950.5,85.5,2.35,8.0,696.0,949.11,748.32
2017,2,23,11,30,956.0,86.0,2.3,8.0,714.0,950.06,747.73
2017,2,23,11,45,960.0,86.0,2.3,8.0,724.5,945.23,743.81
2017,2,23,12,0,964.0,86.0,2.3,8.0,735.0,936.51,737.4
2017,2,23,12,15,964.5,86.0,2.3,8.0,737.0,920.93,726.33
2017,2,23,12,30,965.0,86.0,2.3,8.0,739.0,901.62,712.79
2017,2,23,12,45,960.5,87.0,2.35,8.5,732.0,875.71,693.88
2017,2,23,13,0,956.0,88.0,2.4,9.0,725.0,846.46,672.64
2017,2,23,13,15,952.0,87.0,2.4,9.0,710.5,812.25,648.6
2017,2,23,13,30,948.0,86.0,2.4,9.0,696.0,775.05,622.29
2017,2,23,13,45,941.5,84.5,2.45,9.0,673.5,732.79,592.37
2017,2,23,14,0,935.0,83.0,2.5,9.0,651.0,688.1,558.11
2017,2,23,14,15,924.0,81.5,2.5,8.5,621.0,638.52,519.75
2017,2,23,14,30,913.0,80.0,2.5,8.0,591.0,587.34,478.96
2017,2,23,14,45,898.5,78.0,2.55,8.0,554.5,532.57,433.33
2017,2,23,15,0,884.0,76.0,2.6,8.0,518.0,477.08,385.64
2017,2,23,15,15,863.5,73.5,2.6,8.0,476.0,417.52,333.1
2017,2,23,15,30,843.0,71.0,2.6,8.0,434.0,358.8,279.78
2017,2,23,15,45,813.5,67.5,2.6,8.0,387.0,297.41,223.42
2017,2,23,16,0,784.0,64.0,2.6,8.0,340.0,238.25,168.71
2017,2,23,16,15,741.5,60.0,2.55,7.5,290.5,178.99,116.13
2017,2,23,16,30,699.0,56.0,2.5,7.0,241.0,124.15,71.59
2017,2,23,16,45,634.0,49.5,2.45,6.5,191.0,70.68,37.79
2017,2,23,17,0,569.0,43.0,2.4,6.0,141.0,32.37,23.82
2017,2,23,17,15,454.0,34.0,2.4,5.5,95.5,26.4,17.87
2017,2,23,17,30,339.0,25.0,2.4,5.0,50.0,20.19,9.35
2017,2,23,17,45,169.5,12.5,2.45,5.0,25.0,11.91,0.0
2017,2,23,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,45,70.0,7.0,0.9,3.5,9.0,0.0,0.0
2017,2,24,7,0,140.0,14.0,0.9,4.0,18.0,68.02,0.0
2017,2,24,7,15,290.5,26.5,0.85,4.5,57.0,184.79,130.29
2017,2,24,7,30,441.0,39.0,0.8,5.0,96.0,289.2,235.58
2017,2,24,7,45,519.5,48.0,0.8,5.5,143.5,363.91,302.77
2017,2,24,8,0,598.0,57.0,0.8,6.0,191.0,444.86,371.88
2017,2,24,8,15,651.5,63.0,0.8,6.0,241.0,511.77,427.55
2017,2,24,8,30,705.0,69.0,0.8,6.0,291.0,581.21,482.85
2017,2,24,8,45,737.0,74.5,0.8,6.5,338.5,632.52,520.5
2017,2,24,9,0,769.0,80.0,0.8,7.0,386.0,688.05,559.32
2017,2,24,9,15,794.5,83.5,0.85,7.0,430.0,735.51,592.71
2017,2,24,9,30,820.0,87.0,0.9,7.0,474.0,781.49,624.52
2017,2,24,9,45,836.5,90.5,0.95,7.5,512.5,818.19,648.13
2017,2,24,10,0,853.0,94.0,1.0,8.0,551.0,852.33,669.78
2017,2,24,10,15,866.0,96.0,1.1,8.0,584.0,878.87,688.02
2017,2,24,10,30,879.0,98.0,1.2,8.0,617.0,902.27,704.21
2017,2,24,10,45,884.5,101.0,1.3,8.5,642.0,916.88,713.16
2017,2,24,11,0,890.0,104.0,1.4,9.0,667.0,927.89,719.81
2017,2,24,11,15,714.5,165.0,1.5,9.0,625.0,844.35,662.12
2017,2,24,11,30,539.0,226.0,1.6,9.0,583.0,745.8,590.63
2017,2,24,11,45,432.5,266.0,1.75,9.0,555.0,688.63,547.78
2017,2,24,12,0,326.0,306.0,1.9,9.0,527.0,620.66,495.67
2017,2,24,12,15,614.0,208.5,2.0,9.0,626.0,767.74,612.68
2017,2,24,12,30,902.0,111.0,2.1,9.0,725.0,885.1,697.99
2017,2,24,12,45,903.0,109.0,2.25,9.0,719.5,855.56,677.26
2017,2,24,13,0,904.0,107.0,2.4,9.0,714.0,828.61,659.74
2017,2,24,13,15,899.5,106.0,2.5,9.0,699.5,799.55,640.05
2017,2,24,13,30,895.0,105.0,2.6,9.0,685.0,762.87,614.57
2017,2,24,13,45,889.0,103.0,2.75,9.0,663.0,721.47,584.84
2017,2,24,14,0,883.0,101.0,2.9,9.0,641.0,677.78,551.54
2017,2,24,14,15,871.5,99.0,2.9,9.0,611.5,628.7,512.47
2017,2,24,14,30,860.0,97.0,2.9,9.0,582.0,578.24,471.32
2017,2,24,14,45,729.0,118.0,2.95,9.0,511.5,488.91,398.42
2017,2,24,15,0,598.0,139.0,3.0,9.0,441.0,410.09,333.07
2017,2,24,15,15,516.5,144.5,2.95,8.5,390.5,345.72,279.09
2017,2,24,15,30,435.0,150.0,2.9,8.0,340.0,291.16,232.75
2017,2,24,15,45,411.0,139.5,2.85,8.0,303.5,246.69,193.16
2017,2,24,16,0,387.0,129.0,2.8,8.0,267.0,204.5,155.47
2017,2,24,16,15,366.5,112.0,2.65,7.5,227.5,159.73,116.4
2017,2,24,16,30,346.0,95.0,2.5,7.0,188.0,117.37,81.26
2017,2,24,16,45,310.5,78.5,2.4,6.5,149.5,77.22,52.62
2017,2,24,17,0,275.0,62.0,2.3,6.0,111.0,46.99,37.1
2017,2,24,17,15,212.0,45.0,2.3,5.5,75.5,34.73,25.35
2017,2,24,17,30,149.0,28.0,2.3,5.0,40.0,21.94,11.32
2017,2,24,17,45,74.5,14.0,2.35,5.0,20.0,13.34,0.0
2017,2,24,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,6,45,86.5,7.5,0.85,4.5,10.5,0.0,0.0
2017,2,25,7,0,173.0,15.0,0.8,5.0,21.0,82.34,0.0
2017,2,25,7,15,317.5,26.5,0.8,5.0,60.5,199.3,145.49
2017,2,25,7,30,462.0,38.0,0.8,5.0,100.0,299.82,244.96
2017,2,25,7,45,543.0,45.5,0.85,5.5,148.0,375.19,312.65
2017,2,25,8,0,624.0,53.0,0.9,6.0,196.0,457.0,382.63
2017,2,25,8,15,675.0,58.5,1.0,6.0,246.0,518.83,435.1
2017,2,25,8,30,726.0,64.0,1.1,6.0,296.0,587.37,490.8
2017,2,25,8,45,762.0,67.5,1.2,6.5,344.0,644.41,533.45
2017,2,25,9,0,798.0,71.0,1.3,7.0,392.0,701.39,574.67
2017,2,25,9,15,822.0,74.0,1.4,7.0,436.0,747.92,608.21
2017,2,25,9,30,846.0,77.0,1.5,7.0,480.0,792.85,640.18
2017,2,25,9,45,865.0,78.5,1.6,7.5,519.5,829.81,664.84
2017,2,25,10,0,884.0,80.0,1.7,8.0,559.0,857.07,682.39
2017,2,25,10,15,896.5,81.5,1.75,8.0,591.5,883.05,699.72
2017,2,25,10,30,909.0,83.0,1.8,8.0,624.0,905.86,714.84
2017,2,25,10,45,717.0,151.5,1.85,8.5,589.5,833.6,661.4
2017,2,25,11,0,525.0,220.0,1.9,9.0,555.0,734.55,586.25
2017,2,25,11,15,274.0,237.5,1.9,9.0,413.0,513.91,416.09
2017,2,25,11,30,23.0,255.0,1.9,9.0,271.0,269.47,217.43
2017,2,25,11,45,144.0,288.5,1.95,9.0,387.0,435.67,353.78
2017,2,25,12,0,265.0,322.0,2.0,9.0,503.0,585.8,470.2
2017,2,25,12,15,327.0,308.5,1.85,9.0,532.0,616.46,492.71
2017,2,25,12,30,389.0,295.0,1.7,9.0,561.0,643.94,513.3
2017,2,25,12,45,391.0,290.0,1.6,9.5,556.0,627.91,499.52
2017,2,25,13,0,393.0,285.0,1.5,10.0,551.0,610.38,485.04
2017,2,25,13,15,664.5,184.5,1.35,10.0,623.0,708.71,561.91
2017,2,25,13,30,936.0,84.0,1.2,10.0,695.0,768.77,605.11
2017,2,25,13,45,928.5,83.0,1.1,10.0,672.5,726.67,573.72
2017,2,25,14,0,921.0,82.0,1.0,10.0,650.0,682.24,539.88
2017,2,25,14,15,564.5,171.0,0.95,10.0,514.5,515.91,411.49
2017,2,25,14,30,208.0,260.0,0.9,10.0,379.0,367.11,294.03
2017,2,25,14,45,131.0,237.0,0.85,10.0,310.0,293.35,236.34
2017,2,25,15,0,54.0,214.0,0.8,10.0,241.0,225.1,181.85
2017,2,25,15,15,39.5,191.0,0.75,9.5,210.0,193.35,156.78
2017,2,25,15,30,25.0,168.0,0.7,9.0,179.0,163.23,132.63
2017,2,25,15,45,21.5,151.0,0.7,9.0,160.0,144.41,117.27
2017,2,25,16,0,18.0,134.0,0.7,9.0,141.0,126.06,102.11
2017,2,25,16,15,13.5,116.0,0.65,8.5,120.5,107.19,86.55
2017,2,25,16,30,9.0,98.0,0.6,8.0,100.0,88.97,71.35
2017,2,25,16,45,4.5,78.5,0.6,8.0,79.5,70.27,55.35
2017,2,25,17,0,0.0,59.0,0.6,8.0,59.0,52.62,41.94
2017,2,25,17,15,0.0,40.5,0.65,7.5,40.5,36.65,26.97
2017,2,25,17,30,0.0,22.0,0.7,7.0,22.0,20.43,10.57
2017,2,25,17,45,0.0,11.0,0.8,7.0,11.0,10.48,0.0
2017,2,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,45,102.5,8.0,0.55,3.5,12.0,7.63,0.0
2017,2,26,7,0,205.0,16.0,0.6,4.0,24.0,112.82,0.0
2017,2,26,7,15,347.0,27.5,0.7,4.5,65.0,214.38,160.85
2017,2,26,7,30,489.0,39.0,0.8,5.0,106.0,315.78,258.54
2017,2,26,7,45,564.5,47.0,0.95,5.5,155.5,390.38,325.72
2017,2,26,8,0,640.0,55.0,1.1,6.0,205.0,470.85,395.01
2017,2,26,8,15,689.5,60.0,1.3,6.5,255.0,531.92,446.69
2017,2,26,8,30,739.0,65.0,1.5,7.0,305.0,599.64,501.55
2017,2,26,8,45,772.5,69.0,1.7,7.5,353.5,656.1,544.3
2017,2,26,9,0,806.0,73.0,1.9,8.0,402.0,712.3,585.74
2017,2,26,9,15,829.5,76.5,1.95,8.5,446.0,759.39,618.27
2017,2,26,9,30,853.0,80.0,2.0,9.0,490.0,804.8,648.95
2017,2,26,9,45,870.5,81.5,2.15,9.5,529.5,840.74,673.17
2017,2,26,10,0,888.0,83.0,2.3,10.0,569.0,866.8,690.17
2017,2,26,10,15,899.5,85.0,2.35,10.0,601.5,892.56,707.36
2017,2,26,10,30,911.0,87.0,2.4,10.0,634.0,915.1,722.27
2017,2,26,10,45,917.0,89.0,2.5,10.5,659.0,929.32,730.56
2017,2,26,11,0,923.0,91.0,2.6,11.0,684.0,939.9,736.45
2017,2,26,11,15,927.5,92.0,2.65,11.0,701.5,944.25,739.03
2017,2,26,11,30,932.0,93.0,2.7,11.0,719.0,944.82,739.18
2017,2,26,11,45,933.5,94.0,2.8,11.0,728.5,938.92,735.42
2017,2,26,12,0,935.0,95.0,2.9,11.0,738.0,929.25,729.17
2017,2,26,12,15,935.0,95.0,2.95,11.0,739.5,913.44,718.29
2017,2,26,12,30,935.0,95.0,3.0,11.0,741.0,894.01,704.98
2017,2,26,12,45,925.5,98.0,3.15,11.0,732.5,866.56,686.65
2017,2,26,13,0,916.0,101.0,3.3,11.0,724.0,836.09,666.02
2017,2,26,13,15,911.0,100.0,3.35,11.0,709.0,801.98,642.0
2017,2,26,13,30,906.0,99.0,3.4,11.0,694.0,765.08,615.78
2017,2,26,13,45,895.0,99.0,3.5,11.0,671.0,722.47,585.05
2017,2,26,14,0,884.0,99.0,3.6,11.0,648.0,680.14,552.15
2017,2,26,14,15,872.5,97.5,3.65,10.5,618.0,631.37,514.36
2017,2,26,14,30,861.0,96.0,3.7,10.0,588.0,581.22,474.34
2017,2,26,14,45,842.0,94.5,3.75,10.0,551.5,526.13,428.32
2017,2,26,15,0,823.0,93.0,3.8,10.0,515.0,470.94,380.91
2017,2,26,15,15,800.5,90.0,3.7,9.5,473.0,413.08,330.47
2017,2,26,15,30,778.0,87.0,3.6,9.0,431.0,356.15,279.41
2017,2,26,15,45,389.0,88.5,3.55,8.5,260.5,195.27,150.88
2017,2,26,16,0,0.0,90.0,3.5,8.0,90.0,83.18,66.76
2017,2,26,16,15,0.0,77.0,3.35,7.5,77.0,71.15,56.65
2017,2,26,16,30,0.0,64.0,3.2,7.0,64.0,59.2,46.35
2017,2,26,16,45,0.0,51.0,3.05,7.0,51.0,47.35,35.86
2017,2,26,17,0,0.0,38.0,2.9,7.0,38.0,35.3,26.46
2017,2,26,17,15,0.0,26.0,2.8,6.5,26.0,24.13,15.94
2017,2,26,17,30,0.0,14.0,2.7,6.0,14.0,12.97,4.91
2017,2,26,17,45,0.0,7.0,2.65,6.0,7.0,6.67,0.0
2017,2,26,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,27,6,45,117.5,8.5,1.85,4.5,14.0,49.07,0.0
2017,2,27,7,0,235.0,17.0,1.8,5.0,28.0,127.65,0.0
2017,2,27,7,15,379.0,27.5,1.85,5.0,70.5,229.66,176.45
2017,2,27,7,30,523.0,38.0,1.9,5.0,113.0,333.06,275.58
2017,2,27,7,45,600.5,44.5,1.95,5.5,163.5,404.22,340.75
2017,2,27,8,0,678.0,51.0,2.0,6.0,214.0,486.4,411.97
2017,2,27,8,15,725.5,56.0,1.95,6.0,265.0,552.51,467.64
2017,2,27,8,30,773.0,61.0,1.9,6.0,316.0,620.34,521.91
2017,2,27,8,45,802.5,65.0,1.9,6.5,364.0,675.2,562.04
2017,2,27,9,0,832.0,69.0,1.9,7.0,412.0,729.48,600.47
2017,2,27,9,15,854.5,72.0,1.85,7.0,456.5,776.0,632.72
2017,2,27,9,30,877.0,75.0,1.8,7.0,501.0,813.84,657.94
2017,2,27,9,45,893.0,77.0,1.75,7.5,540.5,849.54,680.03
2017,2,27,10,0,909.0,79.0,1.7,8.0,580.0,882.57,699.82
2017,2,27,10,15,920.0,80.5,1.65,8.0,613.0,907.69,715.05
2017,2,27,10,30,931.0,82.0,1.6,8.0,646.0,929.5,727.97
2017,2,27,10,45,938.0,83.5,1.55,8.5,671.5,944.24,734.69
2017,2,27,11,0,945.0,85.0,1.5,9.0,697.0,955.27,739.0
2017,2,27,11,15,950.0,86.0,1.55,9.0,715.0,960.11,742.09
2017,2,27,11,30,955.0,87.0,1.6,9.0,733.0,961.08,742.77
2017,2,27,11,45,959.5,86.5,1.65,9.0,743.0,955.98,739.51
2017,2,27,12,0,964.0,86.0,1.7,9.0,753.0,946.97,733.77
2017,2,27,12,15,964.0,86.0,1.75,9.0,755.0,930.75,723.21
2017,2,27,12,30,964.0,86.0,1.8,9.0,757.0,910.8,710.2
2017,2,27,12,45,967.5,83.5,1.9,9.5,751.0,887.31,694.07
2017,2,27,13,0,971.0,81.0,2.0,10.0,745.0,860.12,675.31
2017,2,27,13,15,966.5,80.0,2.1,10.0,730.5,824.86,651.88
2017,2,27,13,30,962.0,79.0,2.2,10.0,716.0,786.58,626.04
2017,2,27,13,45,600.5,185.0,2.3,10.0,578.0,613.81,494.56
2017,2,27,14,0,239.0,291.0,2.4,10.0,440.0,442.34,357.49
2017,2,27,14,15,584.5,182.5,2.45,9.5,525.5,541.45,441.04
2017,2,27,14,30,930.0,74.0,2.5,9.0,611.0,598.2,486.57
2017,2,27,14,45,914.0,73.5,2.55,9.0,573.5,543.06,440.2
2017,2,27,15,0,898.0,73.0,2.6,9.0,536.0,487.29,392.61
2017,2,27,15,15,879.0,70.5,2.6,9.0,494.0,428.01,340.61
2017,2,27,15,30,860.0,68.0,2.6,9.0,452.0,369.06,287.37
2017,2,27,15,45,830.5,65.5,2.65,9.0,404.5,305.86,229.79
2017,2,27,16,0,801.0,63.0,2.7,9.0,357.0,246.26,174.78
2017,2,27,16,15,761.5,59.0,2.65,8.5,307.0,186.03,121.1
2017,2,27,16,30,722.0,55.0,2.6,8.0,257.0,129.85,74.83
2017,2,27,16,45,661.0,49.0,2.55,7.5,206.5,75.06,39.09
2017,2,27,17,0,600.0,43.0,2.5,7.0,156.0,34.73,25.97
2017,2,27,17,15,494.5,35.0,2.55,6.5,108.5,26.7,18.29
2017,2,27,17,30,389.0,27.0,2.6,6.0,61.0,21.45,12.13
2017,2,27,17,45,194.5,13.5,2.65,5.5,30.5,10.62,0.0
2017,2,27,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,28,6,45,126.5,9.0,2.35,3.5,15.0,53.0,0.0
2017,2,28,7,0,253.0,18.0,2.3,4.0,30.0,137.92,0.0
2017,2,28,7,15,388.0,28.0,2.3,4.5,72.5,235.25,184.13
2017,2,28,7,30,523.0,38.0,2.3,5.0,115.0,334.52,278.16
2017,2,28,7,45,599.0,44.5,2.3,5.5,165.5,405.33,342.97
2017,2,28,8,0,675.0,51.0,2.3,6.0,216.0,486.73,413.55
2017,2,28,8,15,722.0,55.5,2.25,6.5,266.5,551.9,467.8
2017,2,28,8,30,769.0,60.0,2.2,7.0,317.0,618.76,520.38
2017,2,28,8,45,802.0,63.0,2.2,7.5,366.0,674.81,561.52
2017,2,28,9,0,835.0,66.0,2.2,8.0,415.0,730.53,601.15
2017,2,28,9,15,857.0,69.0,2.1,8.5,459.5,770.15,626.87
2017,2,28,9,30,879.0,72.0,2.0,9.0,504.0,814.36,655.35
2017,2,28,9,45,895.5,73.5,1.95,9.5,543.0,849.98,677.32
2017,2,28,10,0,912.0,75.0,1.9,10.0,582.0,882.95,697.1
2017,2,28,10,15,923.0,77.0,1.85,10.0,615.0,908.78,712.89
2017,2,28,10,30,934.0,79.0,1.8,10.0,648.0,931.28,726.34
2017,2,28,10,45,941.0,80.5,1.8,10.5,673.5,946.06,733.8
2017,2,28,11,0,948.0,82.0,1.8,11.0,699.0,957.12,738.88
2017,2,28,11,15,952.5,82.5,1.8,11.0,717.0,960.93,740.53
2017,2,28,11,30,957.0,83.0,1.8,11.0,735.0,960.88,739.79
2017,2,28,11,45,960.0,83.5,1.85,11.0,745.0,955.57,736.34
2017,2,28,12,0,963.0,84.0,1.9,11.0,755.0,946.37,730.42
2017,2,28,12,15,963.0,84.0,1.95,11.0,756.5,930.12,719.8
2017,2,28,12,30,963.0,84.0,2.0,11.0,758.0,910.15,706.73
2017,2,28,12,45,961.0,84.0,2.05,11.5,751.5,884.9,688.76
2017,2,28,13,0,959.0,84.0,2.1,12.0,745.0,856.19,668.44
2017,2,28,13,15,955.0,83.0,2.15,12.0,730.5,821.57,645.09
2017,2,28,13,30,951.0,82.0,2.2,12.0,716.0,783.94,619.43
2017,2,28,13,45,944.5,81.0,2.25,12.0,693.5,741.74,590.19
2017,2,28,14,0,938.0,80.0,2.3,12.0,671.0,697.09,557.43
2017,2,28,14,15,928.0,78.5,2.3,11.5,641.0,647.57,519.94
2017,2,28,14,30,918.0,77.0,2.3,11.0,611.0,596.37,479.97
2017,2,28,14,45,905.0,75.0,2.35,11.0,574.5,541.69,435.32
2017,2,28,15,0,892.0,73.0,2.4,11.0,538.0,486.16,388.48
2017,2,28,15,15,872.5,71.0,2.4,10.5,495.5,427.39,338.06
2017,2,28,15,30,853.0,69.0,2.4,10.0,453.0,367.58,285.13
2017,2,28,15,45,828.5,65.5,2.4,10.0,406.5,306.57,229.52
2017,2,28,16,0,804.0,62.0,2.4,10.0,360.0,247.22,174.81
2017,2,28,16,15,765.5,58.0,2.3,9.5,310.0,186.89,121.18
2017,2,28,16,30,727.0,54.0,2.2,9.0,260.0,130.49,74.74
2017,2,28,16,45,671.0,48.0,2.15,8.5,209.5,75.54,38.66
2017,2,28,17,0,615.0,42.0,2.1,8.0,159.0,33.64,24.91
2017,2,28,17,15,514.0,34.0,2.1,7.5,112.0,28.02,19.44
2017,2,28,17,30,413.0,26.0,2.1,7.0,65.0,22.23,12.99
2017,2,28,17,45,206.5,13.0,2.15,7.0,32.5,10.08,0.0
2017,2,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,138.5,9.5,1.5,3.5,17.0,58.04,0.0
2017,3,1,7,0,277.0,19.0,1.5,4.0,34.0,150.8,31.43
2017,3,1,7,15,408.5,29.0,1.45,4.5,78.0,246.79,194.88
2017,3,1,7,30,540.0,39.0,1.4,5.0,122.0,340.74,282.57
2017,3,1,7,45,616.0,45.5,1.35,5.5,173.0,417.84,351.11
2017,3,1,8,0,692.0,52.0,1.3,6.0,224.0,500.29,420.75
2017,3,1,8,15,738.0,56.5,1.25,6.5,275.5,565.72,473.56
2017,3,1,8,30,784.0,61.0,1.2,7.0,327.0,632.7,524.28
2017,3,1,8,45,818.0,63.5,1.15,7.5,376.5,689.53,564.04
2017,3,1,9,0,852.0,66.0,1.1,8.0,426.0,746.02,602.09
2017,3,1,9,15,873.0,69.0,1.05,8.5,471.0,785.41,626.53
2017,3,1,9,30,894.0,72.0,1.0,9.0,516.0,829.3,653.65
2017,3,1,9,45,906.5,75.0,1.0,9.5,555.0,863.8,674.31
2017,3,1,10,0,919.0,78.0,1.0,10.0,594.0,895.39,692.8
2017,3,1,10,15,930.0,79.5,0.95,10.5,627.0,920.7,705.94
2017,3,1,10,30,941.0,81.0,0.9,11.0,660.0,942.65,716.76
2017,3,1,10,45,948.5,82.5,0.9,11.5,686.0,957.9,724.1
2017,3,1,11,0,956.0,84.0,0.9,12.0,712.0,969.39,729.16
2017,3,1,11,15,961.0,84.5,0.9,12.0,730.0,973.6,730.94
2017,3,1,11,30,966.0,85.0,0.9,12.0,748.0,973.9,730.43
2017,3,1,11,45,968.0,86.0,0.9,12.5,758.0,968.13,724.85
2017,3,1,12,0,970.0,87.0,0.9,13.0,768.0,958.44,716.96
2017,3,1,12,15,970.5,87.0,0.9,13.0,769.5,942.42,706.44
2017,3,1,12,30,971.0,87.0,0.9,13.0,771.0,922.63,693.63
2017,3,1,12,45,970.0,86.0,0.9,13.0,764.5,896.8,676.91
2017,3,1,13,0,969.0,85.0,0.9,13.0,758.0,867.47,657.92
2017,3,1,13,15,964.5,84.5,0.95,13.0,743.0,832.61,635.96
2017,3,1,13,30,960.0,84.0,1.0,13.0,728.0,794.73,611.71
2017,3,1,13,45,953.0,83.0,1.1,13.5,705.0,751.74,583.13
2017,3,1,14,0,946.0,82.0,1.2,14.0,682.0,706.31,551.07
2017,3,1,14,15,936.5,80.5,1.25,13.5,651.5,656.63,515.41
2017,3,1,14,30,927.0,79.0,1.3,13.0,621.0,605.2,477.1
2017,3,1,14,45,913.0,77.0,1.4,13.0,584.0,549.46,433.5
2017,3,1,15,0,899.0,75.0,1.5,13.0,547.0,492.94,387.55
2017,3,1,15,15,880.0,72.5,1.5,13.0,504.5,433.4,337.12
2017,3,1,15,30,861.0,70.0,1.5,13.0,462.0,372.73,284.22
2017,3,1,15,45,834.0,67.0,1.55,13.0,414.5,310.9,229.32
2017,3,1,16,0,807.0,64.0,1.6,13.0,367.0,251.0,175.34
2017,3,1,16,15,768.5,60.0,1.6,12.0,316.5,190.36,122.58
2017,3,1,16,30,730.0,56.0,1.6,11.0,266.0,133.66,76.55
2017,3,1,16,45,670.5,50.5,1.6,10.5,214.5,78.67,40.69
2017,3,1,17,0,611.0,45.0,1.6,10.0,163.0,36.3,27.11
2017,3,1,17,15,510.0,36.5,1.7,9.5,115.0,27.74,19.07
2017,3,1,17,30,409.0,28.0,1.8,9.0,67.0,22.08,12.95
2017,3,1,17,45,204.5,14.0,1.95,9.0,33.5,10.88,0.0
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,152.0,10.0,1.7,5.5,19.0,63.68,0.0
2017,3,2,7,0,304.0,20.0,1.7,6.0,38.0,165.11,62.2
2017,3,2,7,15,432.5,30.0,1.7,6.0,83.0,260.1,206.4
2017,3,2,7,30,561.0,40.0,1.7,6.0,128.0,354.33,293.86
2017,3,2,7,45,633.5,46.0,1.75,6.5,180.0,430.2,361.59
2017,3,2,8,0,706.0,52.0,1.8,7.0,232.0,510.98,430.37
2017,3,2,8,15,750.5,57.0,1.7,7.5,283.5,576.76,483.43
2017,3,2,8,30,795.0,62.0,1.6,8.0,335.0,643.97,534.04
2017,3,2,8,45,826.5,65.0,1.55,9.0,385.0,700.13,572.49
2017,3,2,9,0,858.0,68.0,1.5,10.0,435.0,755.74,609.03
2017,3,2,9,15,879.0,70.5,1.45,10.5,480.0,794.72,633.37
2017,3,2,9,30,900.0,73.0,1.4,11.0,525.0,838.18,660.43
2017,3,2,9,45,915.5,75.0,1.35,11.5,564.5,874.13,681.53
2017,3,2,10,0,931.0,77.0,1.3,12.0,604.0,907.29,700.37
2017,3,2,10,15,941.5,78.5,1.25,12.0,637.0,932.36,714.75
2017,3,2,10,30,952.0,80.0,1.2,12.0,670.0,954.01,726.84
2017,3,2,10,45,959.0,81.5,1.2,12.5,696.0,968.89,733.99
2017,3,2,11,0,966.0,83.0,1.2,13.0,722.0,979.97,738.79
2017,3,2,11,15,970.5,83.5,1.2,13.0,740.0,983.7,740.28
2017,3,2,11,30,975.0,84.0,1.2,13.0,758.0,983.48,739.44
2017,3,2,11,45,976.5,84.5,1.2,13.5,767.5,976.58,733.08
2017,3,2,12,0,978.0,85.0,1.2,14.0,777.0,965.74,724.38
2017,3,2,12,15,978.5,85.0,1.2,14.0,778.5,949.56,713.7
2017,3,2,12,30,979.0,85.0,1.2,14.0,780.0,929.56,700.67
2017,3,2,12,45,975.0,85.5,1.2,14.5,772.5,902.68,681.87
2017,3,2,13,0,971.0,86.0,1.2,15.0,765.0,872.37,660.91
2017,3,2,13,15,967.0,85.5,1.2,15.0,750.0,837.75,638.24
2017,3,2,13,30,963.0,85.0,1.2,15.0,735.0,800.05,613.37
2017,3,2,13,45,956.5,83.5,1.2,15.0,712.0,756.68,584.34
2017,3,2,14,0,950.0,82.0,1.2,15.0,689.0,710.83,552.16
2017,3,2,14,15,940.5,81.0,1.15,15.0,658.5,661.4,514.99
2017,3,2,14,30,931.0,80.0,1.1,15.0,628.0,610.2,475.56
2017,3,2,14,45,918.5,77.5,1.1,15.0,591.5,554.44,431.99
2017,3,2,15,0,906.0,75.0,1.1,15.0,555.0,497.74,386.21
2017,3,2,15,15,887.5,72.5,1.1,14.5,512.0,437.94,337.09
2017,3,2,15,30,869.0,70.0,1.1,14.0,469.0,378.39,286.33
2017,3,2,15,45,844.5,67.0,1.15,14.0,421.5,315.27,230.99
2017,3,2,16,0,820.0,64.0,1.2,14.0,374.0,255.25,177.32
2017,3,2,16,15,782.5,60.0,1.25,13.5,323.5,193.91,124.08
2017,3,2,16,30,745.0,56.0,1.3,13.0,273.0,136.38,77.45
2017,3,2,16,45,689.0,50.0,1.4,12.5,221.5,80.08,40.64
2017,3,2,17,0,633.0,44.0,1.5,12.0,170.0,35.22,25.94
2017,3,2,17,15,534.5,36.5,1.6,11.5,121.0,30.16,21.08
2017,3,2,17,30,436.0,29.0,1.7,11.0,72.0,25.01,15.46
2017,3,2,17,45,218.0,14.5,1.8,10.5,36.0,11.25,0.0
2017,3,2,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,3,6,45,132.0,11.5,1.55,6.5,20.0,58.33,0.0
2017,3,3,7,0,264.0,23.0,1.5,7.0,40.0,154.09,75.79
2017,3,3,7,15,391.5,34.0,1.5,7.5,85.0,246.89,196.29
2017,3,3,7,30,519.0,45.0,1.5,8.0,130.0,345.41,284.77
2017,3,3,7,45,588.5,53.0,1.5,8.5,180.5,419.57,349.83
2017,3,3,8,0,658.0,61.0,1.5,9.0,231.0,498.85,416.16
2017,3,3,8,15,474.0,96.5,1.4,9.5,232.5,445.38,372.02
2017,3,3,8,30,290.0,132.0,1.3,10.0,234.0,366.93,306.38
2017,3,3,8,45,547.5,107.5,1.2,10.5,332.5,552.97,456.34
2017,3,3,9,0,805.0,83.0,1.1,11.0,431.0,735.96,589.67
2017,3,3,9,15,828.0,86.0,1.05,11.5,476.0,782.38,617.3
2017,3,3,9,30,851.0,89.0,1.0,12.0,521.0,827.02,644.56
2017,3,3,9,45,760.0,115.5,0.95,12.5,523.0,804.88,625.01
2017,3,3,10,0,669.0,142.0,0.9,13.0,525.0,770.95,598.36
2017,3,3,10,15,634.0,164.5,0.85,13.0,543.5,774.91,599.61
2017,3,3,10,30,599.0,187.0,0.8,13.0,562.0,774.38,596.97
2017,3,3,10,45,528.0,223.5,0.8,13.5,563.5,749.23,575.55
2017,3,3,11,0,457.0,260.0,0.8,14.0,565.0,724.8,554.89
2017,3,3,11,15,513.5,245.5,0.85,14.0,596.5,758.04,579.76
2017,3,3,11,30,570.0,231.0,0.9,14.0,628.0,788.77,602.0
2017,3,3,11,45,592.5,227.5,0.95,14.0,645.0,797.9,608.56
2017,3,3,12,0,615.0,224.0,1.0,14.0,662.0,807.84,615.89
2017,3,3,12,15,613.0,225.5,1.05,14.0,663.0,794.74,607.07
2017,3,3,12,30,611.0,227.0,1.1,14.0,664.0,779.1,596.75
2017,3,3,12,45,572.5,237.5,1.2,14.0,643.5,737.27,568.0
2017,3,3,13,0,534.0,248.0,1.3,14.0,623.0,698.11,540.78
2017,3,3,13,15,522.5,246.0,1.35,14.0,607.5,666.96,519.03
2017,3,3,13,30,511.0,244.0,1.4,14.0,592.0,634.69,496.02
2017,3,3,13,45,684.0,184.0,1.5,14.0,633.0,675.53,529.38
2017,3,3,14,0,857.0,124.0,1.6,14.0,674.0,696.81,546.94
2017,3,3,14,15,845.0,121.5,1.7,14.0,644.0,647.17,509.73
2017,3,3,14,30,833.0,119.0,1.8,14.0,614.0,596.29,471.03
2017,3,3,14,45,824.5,113.5,1.95,14.0,578.5,543.32,429.64
2017,3,3,15,0,816.0,108.0,2.1,14.0,543.0,489.33,385.81
2017,3,3,15,15,584.0,144.0,2.15,13.5,443.0,380.54,299.72
2017,3,3,15,30,352.0,180.0,2.2,13.0,343.0,291.87,229.97
2017,3,3,15,45,385.0,154.5,2.25,13.0,316.5,256.1,197.99
2017,3,3,16,0,418.0,129.0,2.3,13.0,290.0,215.4,160.68
2017,3,3,16,15,376.5,120.0,2.3,12.0,250.0,171.64,124.09
2017,3,3,16,30,335.0,111.0,2.3,11.0,210.0,132.53,93.1
2017,3,3,16,45,432.5,84.5,2.35,10.5,187.0,91.97,59.33
2017,3,3,17,0,530.0,58.0,2.4,10.0,164.0,44.1,34.16
2017,3,3,17,15,424.5,47.0,2.45,9.5,116.5,36.87,27.26
2017,3,3,17,30,319.0,36.0,2.5,9.0,69.0,29.33,19.45
2017,3,3,17,45,159.5,18.0,2.55,9.0,34.5,14.34,0.0
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,6,45,124.5,12.0,2.55,8.5,20.5,56.46,0.0
2017,3,4,7,0,249.0,24.0,2.6,9.0,41.0,151.32,86.56
2017,3,4,7,15,370.5,35.0,2.7,9.0,85.0,239.32,191.27
2017,3,4,7,30,492.0,46.0,2.8,9.0,129.0,334.15,277.17
2017,3,4,7,45,570.0,52.0,2.9,9.5,179.0,409.59,344.18
2017,3,4,8,0,648.0,58.0,3.0,10.0,229.0,490.88,413.53
2017,3,4,8,15,693.0,63.0,3.05,10.0,279.0,550.79,463.9
2017,3,4,8,30,738.0,68.0,3.1,10.0,329.0,616.37,516.3
2017,3,4,8,45,369.0,83.5,3.2,10.5,214.0,386.88,327.79
2017,3,4,9,0,0.0,99.0,3.3,11.0,99.0,93.78,74.48
2017,3,4,9,15,20.5,153.5,3.35,11.0,164.5,166.88,136.82
2017,3,4,9,30,41.0,208.0,3.4,11.0,230.0,255.68,210.25
2017,3,4,9,45,24.5,199.5,3.5,11.5,212.5,218.1,177.88
2017,3,4,10,0,8.0,191.0,3.6,12.0,195.0,193.58,156.51
2017,3,4,10,15,6.0,189.0,3.65,12.0,192.5,188.77,152.23
2017,3,4,10,30,4.0,187.0,3.7,12.0,190.0,184.17,148.1
2017,3,4,10,45,119.0,253.0,3.8,12.0,333.0,383.64,312.73
2017,3,4,11,0,234.0,319.0,3.9,12.0,476.0,562.22,453.44
2017,3,4,11,15,126.5,288.0,4.0,12.0,373.0,426.07,344.01
2017,3,4,11,30,19.0,257.0,4.1,12.0,270.0,266.99,214.47
2017,3,4,11,45,61.5,301.0,4.2,12.5,345.0,363.08,292.26
2017,3,4,12,0,104.0,345.0,4.3,13.0,420.0,446.29,357.6
2017,3,4,12,15,217.0,337.0,4.35,13.0,493.0,543.47,435.75
2017,3,4,12,30,330.0,329.0,4.4,13.0,566.0,634.69,507.56
2017,3,4,12,45,186.0,315.5,4.45,13.0,449.0,479.59,385.21
2017,3,4,13,0,42.0,302.0,4.5,13.0,332.0,333.21,266.87
2017,3,4,13,15,42.0,296.0,4.5,12.5,325.5,323.92,260.5
2017,3,4,13,30,42.0,290.0,4.5,12.0,319.0,314.59,253.72
2017,3,4,13,45,125.0,298.5,4.55,12.0,380.5,383.98,311.27
2017,3,4,14,0,208.0,307.0,4.6,12.0,442.0,438.87,356.07
2017,3,4,14,15,205.0,292.5,4.55,12.0,420.5,410.59,333.33
2017,3,4,14,30,202.0,278.0,4.5,12.0,399.0,382.26,310.58
2017,3,4,14,45,136.5,256.0,4.5,12.0,336.0,314.5,255.56
2017,3,4,15,0,71.0,234.0,4.5,12.0,273.0,251.4,204.18
2017,3,4,15,15,45.5,204.0,4.45,11.5,228.5,207.56,168.77
2017,3,4,15,30,20.0,174.0,4.4,11.0,184.0,167.05,135.88
2017,3,4,15,45,10.0,148.5,4.35,11.0,153.5,139.06,112.85
2017,3,4,16,0,0.0,123.0,4.3,11.0,123.0,112.54,90.98
2017,3,4,16,15,0.0,106.5,4.25,10.5,106.5,97.13,78.21
2017,3,4,16,30,0.0,90.0,4.2,10.0,90.0,81.84,65.32
2017,3,4,16,45,0.0,73.0,4.2,10.0,73.0,66.3,51.84
2017,3,4,17,0,0.0,56.0,4.2,10.0,56.0,50.99,40.38
2017,3,4,17,15,0.0,40.0,4.15,10.0,40.0,36.85,27.21
2017,3,4,17,30,0.0,24.0,4.1,10.0,24.0,22.28,13.47
2017,3,4,17,45,0.0,12.0,4.1,10.0,12.0,11.12,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
