Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,5,6,45,73.0,15.5,3.85,5.5,20.5,41.38,0.0
2017,3,5,7,0,146.0,31.0,3.9,6.0,41.0,119.63,75.81
2017,3,5,7,15,267.0,45.5,3.95,6.0,84.0,203.64,165.53
2017,3,5,7,30,388.0,60.0,4.0,6.0,127.0,296.35,249.92
2017,3,5,7,45,470.0,69.5,4.05,6.0,177.0,373.97,320.09
2017,3,5,8,0,552.0,79.0,4.1,6.0,227.0,458.31,394.01
2017,3,5,8,15,604.5,85.5,4.3,6.0,278.0,525.36,451.83
2017,3,5,8,30,657.0,92.0,4.5,6.0,329.0,594.68,510.01
2017,3,5,8,45,691.0,98.5,4.7,6.5,377.0,652.14,555.74
2017,3,5,9,0,725.0,105.0,4.9,7.0,425.0,709.59,599.61
2017,3,5,9,15,504.0,163.0,5.0,7.0,396.0,615.64,520.68
2017,3,5,9,30,283.0,221.0,5.1,7.0,367.0,499.05,420.68
2017,3,5,9,45,271.5,241.0,5.25,7.5,389.5,517.28,433.87
2017,3,5,10,0,260.0,261.0,5.4,8.0,412.0,533.71,445.0
2017,3,5,10,15,209.5,281.5,5.35,8.0,407.5,500.19,415.64
2017,3,5,10,30,159.0,302.0,5.3,8.0,403.0,478.12,395.38
2017,3,5,10,45,79.5,160.5,5.3,8.0,211.0,244.06,203.2
2017,3,5,11,0,0.0,19.0,5.3,8.0,19.0,17.67,9.49
2017,3,5,11,15,101.0,181.0,5.2,7.5,252.5,284.43,237.96
2017,3,5,11,30,202.0,343.0,5.1,7.0,486.0,553.45,456.05
2017,3,5,11,45,368.0,300.0,5.1,7.0,564.0,663.99,546.57
2017,3,5,12,0,534.0,257.0,5.1,7.0,642.0,770.05,631.95
2017,3,5,12,15,331.5,305.5,5.05,7.0,545.0,621.32,510.55
2017,3,5,12,30,129.0,354.0,5.0,7.0,448.0,479.17,392.41
2017,3,5,12,45,527.5,231.0,5.0,7.0,608.0,695.28,574.55
2017,3,5,13,0,926.0,108.0,5.0,7.0,768.0,866.04,708.46
2017,3,5,13,15,922.0,107.5,4.95,7.0,753.5,832.32,682.06
2017,3,5,13,30,918.0,107.0,4.9,7.0,739.0,795.68,654.63
2017,3,5,13,45,459.0,121.5,4.85,7.5,437.5,456.52,382.99
2017,3,5,14,0,0.0,136.0,4.8,8.0,136.0,127.21,102.29
2017,3,5,14,15,102.5,208.0,4.7,7.5,270.0,265.78,220.62
2017,3,5,14,30,205.0,280.0,4.6,7.0,404.0,386.0,319.92
2017,3,5,14,45,139.0,258.5,4.55,7.0,340.0,318.17,263.31
2017,3,5,15,0,73.0,237.0,4.5,7.0,276.0,255.09,210.98
2017,3,5,15,15,39.5,198.5,4.4,7.0,220.0,200.09,165.3
2017,3,5,15,30,6.0,160.0,4.3,7.0,164.0,149.48,123.17
2017,3,5,15,45,371.0,123.0,4.2,7.0,268.5,224.61,177.91
2017,3,5,16,0,736.0,86.0,4.1,7.0,373.0,256.3,188.41
2017,3,5,16,15,692.5,80.5,3.9,6.5,322.5,196.67,134.74
2017,3,5,16,30,649.0,75.0,3.7,6.0,272.0,141.72,88.65
2017,3,5,16,45,585.0,67.5,3.55,6.0,220.5,88.74,51.97
2017,3,5,17,0,521.0,60.0,3.4,6.0,169.0,45.43,35.99
2017,3,5,17,15,416.5,50.0,3.25,5.5,121.5,39.23,29.95
2017,3,5,17,30,312.0,40.0,3.1,5.0,74.0,32.84,23.19
2017,3,5,17,45,156.0,20.0,3.0,5.0,37.0,15.71,2.03
2017,3,5,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,6,6,45,54.0,17.0,2.2,5.5,21.0,36.04,0.0
2017,3,6,7,0,108.0,34.0,2.2,6.0,42.0,102.52,68.77
2017,3,6,7,15,216.5,51.0,2.25,6.0,84.0,187.42,152.43
2017,3,6,7,30,325.0,68.0,2.3,6.0,126.0,274.45,230.67
2017,3,6,7,45,417.5,76.5,2.4,6.5,175.5,352.09,299.39
2017,3,6,8,0,510.0,85.0,2.5,7.0,225.0,440.38,374.83
2017,3,6,8,15,562.0,93.0,2.5,7.0,274.5,507.33,430.7
2017,3,6,8,30,614.0,101.0,2.5,7.0,324.0,576.63,486.68
2017,3,6,8,45,666.0,102.0,2.55,7.0,374.0,639.77,536.52
2017,3,6,9,0,718.0,103.0,2.6,7.0,424.0,703.94,584.55
2017,3,6,9,15,743.0,106.5,2.6,7.0,467.5,749.91,617.44
2017,3,6,9,30,768.0,110.0,2.6,7.0,511.0,794.51,648.9
2017,3,6,9,45,808.0,104.5,2.65,7.5,553.5,835.31,676.28
2017,3,6,10,0,848.0,99.0,2.7,8.0,596.0,879.19,705.58
2017,3,6,10,15,501.5,201.5,2.7,8.0,499.5,697.67,567.05
2017,3,6,10,30,155.0,304.0,2.7,8.0,403.0,476.78,387.69
2017,3,6,10,45,176.0,316.0,2.75,8.5,432.5,508.13,412.68
2017,3,6,11,0,197.0,328.0,2.8,9.0,462.0,538.9,435.54
2017,3,6,11,15,103.0,273.5,2.8,9.0,344.0,388.25,315.43
2017,3,6,11,30,9.0,219.0,2.8,9.0,226.0,218.82,176.7
2017,3,6,11,45,461.0,162.0,2.8,9.5,496.5,616.86,505.2
2017,3,6,12,0,913.0,105.0,2.8,10.0,767.0,939.52,739.63
2017,3,6,12,15,571.0,229.0,2.8,10.0,644.0,761.98,606.38
2017,3,6,12,30,229.0,353.0,2.8,10.0,521.0,563.83,450.06
2017,3,6,12,45,186.5,351.5,2.85,10.0,487.5,518.1,415.37
2017,3,6,13,0,144.0,350.0,2.9,10.0,454.0,473.85,380.51
2017,3,6,13,15,144.5,342.5,2.9,10.0,445.0,458.72,369.16
2017,3,6,13,30,145.0,335.0,2.9,10.0,436.0,443.18,357.28
2017,3,6,13,45,287.0,299.0,2.95,10.0,490.5,504.63,408.53
2017,3,6,14,0,429.0,263.0,3.0,10.0,545.0,552.9,447.83
2017,3,6,14,15,655.5,176.0,2.95,10.0,584.5,588.53,477.67
2017,3,6,14,30,882.0,89.0,2.9,10.0,624.0,597.77,485.29
2017,3,6,14,45,871.5,85.5,2.85,10.0,588.0,544.05,440.45
2017,3,6,15,0,861.0,82.0,2.8,10.0,552.0,488.79,393.48
2017,3,6,15,15,430.5,105.5,2.7,9.5,340.5,282.51,227.88
2017,3,6,15,30,0.0,129.0,2.6,9.0,129.0,119.32,96.51
2017,3,6,15,45,386.0,99.5,2.55,9.0,251.5,208.41,162.37
2017,3,6,16,0,772.0,70.0,2.5,9.0,374.0,253.57,182.97
2017,3,6,16,15,734.0,66.0,2.35,8.5,324.5,194.57,129.89
2017,3,6,16,30,696.0,62.0,2.2,8.0,275.0,139.54,83.8
2017,3,6,16,45,640.0,56.0,2.05,8.0,224.5,82.74,44.2
2017,3,6,17,0,584.0,50.0,1.9,8.0,174.0,36.57,27.7
2017,3,6,17,15,490.5,41.5,1.8,7.5,126.0,31.34,22.67
2017,3,6,17,30,397.0,33.0,1.7,7.0,78.0,25.9,17.08
2017,3,6,17,45,198.5,16.5,1.65,6.5,39.0,12.64,1.55
2017,3,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,6,45,136.5,14.5,0.8,6.5,26.0,64.38,0.0
2017,3,7,7,0,273.0,29.0,0.8,7.0,52.0,174.09,123.93
2017,3,7,7,15,383.5,39.5,0.8,7.0,96.5,253.82,205.51
2017,3,7,7,30,494.0,50.0,0.8,7.0,141.0,344.35,285.42
2017,3,7,7,45,560.5,57.0,0.8,7.5,190.5,415.36,346.34
2017,3,7,8,0,627.0,64.0,0.8,8.0,240.0,491.16,408.38
2017,3,7,8,15,670.5,69.5,0.8,8.0,289.5,553.93,458.26
2017,3,7,8,30,714.0,75.0,0.8,8.0,339.0,618.32,507.07
2017,3,7,8,45,656.5,96.5,0.8,8.5,364.5,628.2,511.55
2017,3,7,9,0,599.0,118.0,0.8,9.0,390.0,630.72,510.89
2017,3,7,9,15,477.5,164.5,0.8,9.5,394.5,598.59,482.31
2017,3,7,9,30,356.0,211.0,0.8,10.0,399.0,549.11,440.98
2017,3,7,9,45,242.5,242.5,0.85,10.5,374.5,494.83,396.3
2017,3,7,10,0,129.0,274.0,0.9,11.0,350.0,420.25,335.59
2017,3,7,10,15,192.5,286.0,0.9,11.0,406.5,490.45,390.56
2017,3,7,10,30,256.0,298.0,0.9,11.0,463.0,575.72,453.75
2017,3,7,10,45,215.0,314.5,0.9,11.5,457.0,542.2,425.64
2017,3,7,11,0,174.0,331.0,0.9,12.0,451.0,521.19,407.77
2017,3,7,11,15,154.5,339.5,0.85,12.0,447.5,509.79,398.08
2017,3,7,11,30,135.0,348.0,0.8,12.0,444.0,497.73,387.87
2017,3,7,11,45,83.5,322.5,0.8,12.0,382.5,406.05,318.3
2017,3,7,12,0,32.0,297.0,0.8,12.0,321.0,329.19,258.82
2017,3,7,12,15,58.0,321.5,0.8,12.0,364.5,375.95,295.79
2017,3,7,12,30,84.0,346.0,0.8,12.0,408.0,421.21,330.14
2017,3,7,12,45,200.5,339.0,0.8,12.0,484.5,516.71,403.93
2017,3,7,13,0,317.0,332.0,0.8,12.0,561.0,604.0,468.87
2017,3,7,13,15,221.0,334.0,0.8,12.0,492.0,509.47,397.18
2017,3,7,13,30,125.0,336.0,0.8,12.0,423.0,429.28,336.31
2017,3,7,13,45,218.5,316.0,0.85,12.0,462.5,467.21,367.99
2017,3,7,14,0,312.0,296.0,0.9,12.0,502.0,502.88,396.06
2017,3,7,14,15,437.5,244.0,0.95,12.0,519.0,517.33,408.5
2017,3,7,14,30,563.0,192.0,1.0,12.0,536.0,515.16,407.69
2017,3,7,14,45,456.5,208.5,1.05,12.0,476.5,443.54,351.63
2017,3,7,15,0,350.0,225.0,1.1,12.0,417.0,378.65,300.67
2017,3,7,15,15,551.0,160.0,1.15,11.5,436.0,382.56,301.91
2017,3,7,15,30,752.0,95.0,1.2,11.0,455.0,362.91,280.49
2017,3,7,15,45,644.5,104.0,1.25,11.0,391.0,292.7,221.4
2017,3,7,16,0,537.0,113.0,1.3,11.0,327.0,233.85,172.33
2017,3,7,16,15,497.5,105.0,1.35,10.5,283.0,182.85,128.74
2017,3,7,16,30,458.0,97.0,1.4,10.0,239.0,137.55,91.91
2017,3,7,16,45,481.0,78.0,1.45,10.0,203.5,92.82,57.75
2017,3,7,17,0,504.0,59.0,1.5,10.0,168.0,44.04,34.21
2017,3,7,17,15,411.0,48.5,1.6,9.5,122.0,37.36,27.89
2017,3,7,17,30,318.0,38.0,1.7,9.0,76.0,30.39,20.92
2017,3,7,17,45,159.0,19.0,1.8,8.5,38.0,14.76,3.64
2017,3,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,8,6,45,144.0,15.0,1.65,6.5,27.5,68.06,0.0
2017,3,8,7,0,288.0,30.0,1.6,7.0,55.0,182.8,134.79
2017,3,8,7,15,397.0,40.0,1.5,7.5,100.5,262.05,213.53
2017,3,8,7,30,506.0,50.0,1.4,8.0,146.0,352.25,293.01
2017,3,8,7,45,569.0,58.0,1.35,8.5,196.0,423.19,354.07
2017,3,8,8,0,632.0,66.0,1.3,9.0,246.0,498.66,415.94
2017,3,8,8,15,676.0,71.0,1.35,9.5,296.0,561.5,465.79
2017,3,8,8,30,720.0,76.0,1.4,10.0,346.0,625.97,514.45
2017,3,8,8,45,750.5,80.0,1.5,10.5,393.5,676.64,550.55
2017,3,8,9,0,781.0,84.0,1.6,11.0,441.0,730.65,588.37
2017,3,8,9,15,802.5,87.0,1.6,11.5,484.5,775.28,617.56
2017,3,8,9,30,824.0,90.0,1.6,12.0,528.0,818.12,644.95
2017,3,8,9,45,847.0,89.5,1.6,12.5,568.0,855.96,668.33
2017,3,8,10,0,870.0,89.0,1.6,13.0,608.0,883.91,684.58
2017,3,8,10,15,881.0,90.5,1.55,13.0,640.0,908.27,698.98
2017,3,8,10,30,892.0,92.0,1.5,13.0,672.0,929.43,711.16
2017,3,8,10,45,900.0,93.0,1.5,13.5,697.0,943.84,718.24
2017,3,8,11,0,908.0,94.0,1.5,14.0,722.0,954.69,723.08
2017,3,8,11,15,913.0,95.0,1.45,14.0,739.0,959.07,724.35
2017,3,8,11,30,918.0,96.0,1.4,14.0,756.0,959.7,723.34
2017,3,8,11,45,920.5,96.0,1.4,14.5,765.5,953.13,717.2
2017,3,8,12,0,923.0,96.0,1.4,15.0,775.0,942.81,708.84
2017,3,8,12,15,923.5,96.0,1.4,15.0,776.0,927.0,698.32
2017,3,8,12,30,924.0,96.0,1.4,15.0,777.0,907.59,685.55
2017,3,8,12,45,924.0,94.5,1.45,15.5,770.5,882.6,668.56
2017,3,8,13,0,924.0,93.0,1.5,16.0,764.0,854.24,649.32
2017,3,8,13,15,920.0,92.0,1.5,16.0,749.0,820.0,626.63
2017,3,8,13,30,916.0,91.0,1.5,16.0,734.0,782.87,601.85
2017,3,8,13,45,909.5,90.0,1.55,16.0,711.0,741.25,574.21
2017,3,8,14,0,903.0,89.0,1.6,16.0,688.0,697.3,543.69
2017,3,8,14,15,893.0,87.5,1.65,16.0,658.0,648.54,507.62
2017,3,8,14,30,883.0,86.0,1.7,16.0,628.0,598.21,469.28
2017,3,8,14,45,870.0,83.5,1.75,16.0,591.5,544.0,426.76
2017,3,8,15,0,857.0,81.0,1.8,16.0,555.0,489.04,382.19
2017,3,8,15,15,838.0,78.5,1.85,15.5,513.0,429.92,333.53
2017,3,8,15,30,819.0,76.0,1.9,15.0,471.0,371.93,283.97
2017,3,8,15,45,795.5,72.0,1.95,15.0,425.0,311.94,230.94
2017,3,8,16,0,772.0,68.0,2.0,15.0,379.0,253.58,178.53
2017,3,8,16,15,735.5,64.0,1.95,14.5,329.0,194.72,127.03
2017,3,8,16,30,699.0,60.0,1.9,14.0,279.0,139.62,81.7
2017,3,8,16,45,647.0,54.5,1.9,13.5,229.0,86.23,45.46
2017,3,8,17,0,595.0,49.0,1.9,13.0,179.0,35.77,26.43
2017,3,8,17,15,506.5,41.0,1.9,12.5,131.5,30.61,21.59
2017,3,8,17,30,418.0,33.0,1.9,12.0,84.0,25.6,16.58
2017,3,8,17,45,259.5,21.5,1.95,11.5,48.0,17.01,5.79
2017,3,8,18,0,101.0,10.0,2.0,11.0,12.0,9.53,0.0
2017,3,8,18,15,50.5,5.0,2.0,10.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,6,45,169.5,14.5,1.1,9.5,30.0,93.36,0.0
2017,3,9,7,0,339.0,29.0,1.0,10.0,60.0,204.66,152.48
2017,3,9,7,15,443.0,38.0,0.9,10.5,106.5,283.14,227.82
2017,3,9,7,30,547.0,47.0,0.8,11.0,153.0,372.06,304.27
2017,3,9,7,45,605.5,53.5,0.7,11.5,202.5,440.55,361.22
2017,3,9,8,0,664.0,60.0,0.6,12.0,252.0,513.1,418.22
2017,3,9,8,15,705.0,65.0,0.6,12.5,302.5,572.09,462.99
2017,3,9,8,30,746.0,70.0,0.6,13.0,353.0,635.89,508.15
2017,3,9,8,45,774.0,73.5,0.6,13.5,400.5,688.82,543.34
2017,3,9,9,0,802.0,77.0,0.6,14.0,448.0,741.06,577.07
2017,3,9,9,15,822.5,80.0,0.6,14.5,491.5,785.49,604.47
2017,3,9,9,30,843.0,83.0,0.6,15.0,535.0,828.05,630.08
2017,3,9,9,45,853.0,87.0,0.65,15.5,572.5,860.53,649.43
2017,3,9,10,0,863.0,91.0,0.7,16.0,610.0,890.07,666.82
2017,3,9,10,15,874.0,92.5,0.7,16.5,642.0,906.7,674.73
2017,3,9,10,30,885.0,94.0,0.7,17.0,674.0,927.73,685.72
2017,3,9,10,45,888.5,97.5,0.75,17.5,698.0,940.77,692.51
2017,3,9,11,0,892.0,101.0,0.8,18.0,722.0,950.17,697.19
2017,3,9,11,15,897.0,102.0,0.85,18.0,739.5,954.44,700.06
2017,3,9,11,30,902.0,103.0,0.9,18.0,757.0,955.0,700.77
2017,3,9,11,45,900.5,105.5,0.95,18.0,765.0,947.54,696.49
2017,3,9,12,0,899.0,108.0,1.0,18.0,773.0,936.43,690.07
2017,3,9,12,15,899.0,108.0,1.05,18.0,774.5,920.38,680.54
2017,3,9,12,30,899.0,108.0,1.1,18.0,776.0,900.82,668.81
2017,3,9,12,45,717.5,183.5,1.2,18.0,713.5,813.76,612.6
2017,3,9,13,0,536.0,259.0,1.3,18.0,651.0,716.51,543.91
2017,3,9,13,15,499.5,267.0,1.35,18.0,626.5,675.23,515.58
2017,3,9,13,30,463.0,275.0,1.4,18.0,602.0,634.28,486.43
2017,3,9,13,45,661.5,192.0,1.45,18.0,643.0,674.31,519.44
2017,3,9,14,0,860.0,109.0,1.5,18.0,684.0,692.51,535.14
2017,3,9,14,15,710.0,152.5,1.55,17.5,613.5,602.38,468.16
2017,3,9,14,30,560.0,196.0,1.6,17.0,543.0,518.71,405.36
2017,3,9,14,45,484.5,206.0,1.7,17.0,493.5,456.96,358.02
2017,3,9,15,0,409.0,216.0,1.8,17.0,444.0,401.24,314.34
2017,3,9,15,15,384.0,202.5,1.8,16.5,404.0,350.78,274.46
2017,3,9,15,30,359.0,189.0,1.8,16.0,364.0,304.73,237.13
2017,3,9,15,45,380.0,165.5,1.85,16.0,334.0,266.6,204.07
2017,3,9,16,0,401.0,142.0,1.9,16.0,304.0,225.14,167.32
2017,3,9,16,15,369.5,129.5,1.85,15.5,264.0,180.71,130.16
2017,3,9,16,30,338.0,117.0,1.8,15.0,224.0,139.89,97.43
2017,3,9,16,45,306.5,99.5,1.8,14.5,183.5,101.14,69.51
2017,3,9,17,0,275.0,82.0,1.8,14.0,143.0,64.58,51.87
2017,3,9,17,15,223.5,63.5,1.75,13.5,105.0,50.44,39.0
2017,3,9,17,30,172.0,45.0,1.7,13.0,67.0,36.42,25.91
2017,3,9,17,45,86.0,27.5,1.7,12.5,38.5,22.68,10.42
2017,3,9,18,0,0.0,10.0,1.7,12.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,1.7,11.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,11.5,1.55,9.5,11.5,10.66,0.0
2017,3,10,7,0,0.0,23.0,1.5,10.0,23.0,21.35,11.61
2017,3,10,7,15,0.0,40.0,1.5,10.0,40.0,38.39,27.04
2017,3,10,7,30,0.0,57.0,1.5,10.0,57.0,55.66,42.39
2017,3,10,7,45,0.0,75.5,1.5,10.5,75.5,74.43,58.72
2017,3,10,8,0,0.0,94.0,1.5,11.0,94.0,93.02,74.58
2017,3,10,8,15,1.0,112.5,1.45,11.0,112.5,112.17,90.77
2017,3,10,8,30,2.0,131.0,1.4,11.0,131.0,131.34,106.71
2017,3,10,8,45,198.5,152.0,1.4,11.5,244.5,334.49,278.47
2017,3,10,9,0,395.0,173.0,1.4,12.0,358.0,533.27,435.18
2017,3,10,9,15,413.5,187.5,1.3,12.0,397.0,576.36,464.59
2017,3,10,9,30,432.0,202.0,1.2,12.0,436.0,618.79,494.07
2017,3,10,9,45,336.5,239.5,1.2,12.5,429.5,574.09,456.25
2017,3,10,10,0,241.0,277.0,1.2,13.0,423.0,523.18,414.39
2017,3,10,10,15,190.0,296.0,1.2,13.0,415.0,500.09,395.16
2017,3,10,10,30,139.0,315.0,1.2,13.0,407.0,474.61,373.83
2017,3,10,10,45,137.5,328.0,1.25,13.5,421.5,486.27,381.55
2017,3,10,11,0,136.0,341.0,1.3,14.0,436.0,497.19,388.41
2017,3,10,11,15,119.5,346.0,1.3,14.5,431.0,484.38,377.13
2017,3,10,11,30,103.0,351.0,1.3,15.0,426.0,458.11,356.29
2017,3,10,11,45,128.0,359.5,1.3,15.5,454.0,499.47,386.68
2017,3,10,12,0,153.0,368.0,1.3,16.0,482.0,526.57,405.87
2017,3,10,12,15,176.5,368.0,1.3,16.0,499.5,541.64,417.12
2017,3,10,12,30,200.0,368.0,1.3,16.0,517.0,555.1,427.27
2017,3,10,12,45,265.5,352.0,1.3,16.5,548.5,595.02,456.72
2017,3,10,13,0,331.0,336.0,1.3,17.0,580.0,620.44,475.25
2017,3,10,13,15,343.0,325.5,1.25,17.0,574.0,604.73,463.76
2017,3,10,13,30,355.0,315.0,1.2,17.0,568.0,587.23,451.26
2017,3,10,13,45,212.0,309.5,1.2,17.5,459.5,456.5,353.04
2017,3,10,14,0,69.0,304.0,1.2,18.0,351.0,338.39,262.3
2017,3,10,14,15,257.5,272.5,1.15,18.0,435.0,429.17,334.5
2017,3,10,14,30,446.0,241.0,1.1,18.0,519.0,496.07,384.51
2017,3,10,14,45,645.0,165.0,1.1,18.0,540.5,505.93,391.36
2017,3,10,15,0,844.0,89.0,1.1,18.0,562.0,492.42,378.94
2017,3,10,15,15,824.5,86.0,1.05,18.0,519.5,433.69,330.5
2017,3,10,15,30,805.0,83.0,1.0,18.0,477.0,375.55,281.44
2017,3,10,15,45,783.0,78.5,0.95,18.0,431.0,316.13,230.19
2017,3,10,16,0,761.0,74.0,0.9,18.0,385.0,258.22,179.4
2017,3,10,16,15,725.0,69.5,0.9,17.0,335.5,199.44,129.49
2017,3,10,16,30,689.0,65.0,0.9,16.0,286.0,144.42,85.1
2017,3,10,16,45,639.0,58.5,0.95,15.5,235.5,87.51,45.92
2017,3,10,17,0,589.0,52.0,1.0,15.0,185.0,39.44,29.5
2017,3,10,17,15,502.0,44.0,1.1,14.5,137.0,32.9,23.49
2017,3,10,17,30,415.0,36.0,1.2,14.0,89.0,28.02,18.66
2017,3,10,17,45,267.0,23.5,1.3,13.5,51.5,18.61,8.09
2017,3,10,18,0,119.0,11.0,1.4,13.0,14.0,10.48,0.0
2017,3,10,18,15,59.5,5.5,1.45,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,6,45,120.5,17.0,0.9,10.5,29.5,78.46,9.99
2017,3,11,7,0,241.0,34.0,1.0,11.0,59.0,167.76,128.17
2017,3,11,7,15,305.0,49.5,1.1,11.0,99.5,229.52,186.06
2017,3,11,7,30,369.0,65.0,1.2,11.0,140.0,297.63,246.25
2017,3,11,7,45,404.5,79.5,1.35,11.5,183.0,353.26,294.14
2017,3,11,8,0,440.0,94.0,1.5,12.0,226.0,411.27,342.23
2017,3,11,8,15,472.5,105.0,1.45,12.5,269.5,464.87,384.47
2017,3,11,8,30,505.0,116.0,1.4,13.0,313.0,519.8,426.12
2017,3,11,8,45,567.5,116.5,1.4,13.5,364.0,591.67,479.89
2017,3,11,9,0,630.0,117.0,1.4,14.0,415.0,661.19,529.59
2017,3,11,9,15,495.5,169.0,1.35,14.5,417.0,623.61,496.22
2017,3,11,9,30,361.0,221.0,1.3,15.0,419.0,568.03,449.94
2017,3,11,9,45,460.0,207.0,1.3,15.5,477.0,658.96,517.13
2017,3,11,10,0,559.0,193.0,1.3,16.0,535.0,739.13,573.47
2017,3,11,10,15,567.0,202.5,1.4,16.0,564.5,764.48,590.32
2017,3,11,10,30,575.0,212.0,1.5,16.0,594.0,787.54,606.13
2017,3,11,10,45,574.5,222.5,1.6,16.5,616.0,801.36,614.25
2017,3,11,11,0,574.0,233.0,1.7,17.0,638.0,812.5,620.62
2017,3,11,11,15,514.0,263.0,1.75,17.0,632.0,786.68,600.59
2017,3,11,11,30,454.0,293.0,1.8,17.0,626.0,757.91,578.84
2017,3,11,11,45,431.0,307.5,1.9,17.0,627.0,744.85,569.56
2017,3,11,12,0,408.0,322.0,2.0,17.0,628.0,719.86,551.93
2017,3,11,12,15,671.5,210.0,2.05,17.0,714.0,841.32,644.4
2017,3,11,12,30,935.0,98.0,2.1,17.0,800.0,925.04,701.08
2017,3,11,12,45,935.5,96.5,2.2,17.5,793.5,900.0,683.06
2017,3,11,13,0,936.0,95.0,2.3,18.0,787.0,871.5,663.77
2017,3,11,13,15,932.0,94.5,2.35,18.0,771.5,837.16,641.18
2017,3,11,13,30,928.0,94.0,2.4,18.0,756.0,799.88,616.38
2017,3,11,13,45,923.5,92.0,2.5,18.0,733.5,757.95,588.37
2017,3,11,14,0,919.0,90.0,2.6,18.0,711.0,713.5,557.59
2017,3,11,14,15,910.0,88.5,2.65,17.5,681.0,664.42,521.79
2017,3,11,14,30,901.0,87.0,2.7,17.0,651.0,613.65,483.53
2017,3,11,14,45,889.5,84.5,2.75,17.0,614.5,559.11,440.23
2017,3,11,15,0,878.0,82.0,2.8,17.0,578.0,503.64,394.79
2017,3,11,15,15,860.0,79.5,2.75,16.5,535.0,444.73,345.67
2017,3,11,15,30,842.0,77.0,2.7,16.0,492.0,384.4,293.84
2017,3,11,15,45,819.5,73.5,2.7,16.0,445.5,323.65,239.89
2017,3,11,16,0,797.0,70.0,2.7,16.0,399.0,264.38,186.47
2017,3,11,16,15,762.0,66.0,2.65,15.0,348.5,204.05,133.79
2017,3,11,16,30,727.0,62.0,2.6,14.0,298.0,147.31,86.89
2017,3,11,16,45,678.5,56.0,2.6,13.5,246.5,91.71,48.34
2017,3,11,17,0,630.0,50.0,2.6,13.0,195.0,41.97,32.0
2017,3,11,17,15,545.0,42.5,2.6,12.5,145.0,31.52,22.47
2017,3,11,17,30,460.0,35.0,2.6,12.0,95.0,27.0,17.98
2017,3,11,17,45,306.5,24.0,2.65,11.5,56.0,18.97,8.9
2017,3,11,18,0,153.0,13.0,2.7,11.0,17.0,12.39,0.0
2017,3,11,18,15,76.5,6.5,2.7,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,6,45,178.5,17.5,1.45,9.5,37.0,105.47,35.29
2017,3,12,7,0,357.0,35.0,1.4,10.0,74.0,221.85,172.52
2017,3,12,7,15,458.5,44.5,1.3,10.5,122.5,302.33,245.89
2017,3,12,7,30,560.0,54.0,1.2,11.0,171.0,392.54,323.21
2017,3,12,7,45,621.5,60.5,1.15,11.5,223.5,464.23,382.83
2017,3,12,8,0,683.0,67.0,1.1,12.0,276.0,540.07,442.81
2017,3,12,8,15,724.5,72.0,1.05,12.5,328.0,600.16,488.05
2017,3,12,8,30,766.0,77.0,1.0,13.0,380.0,665.51,533.68
2017,3,12,8,45,796.0,80.5,0.95,13.5,429.5,720.96,570.07
2017,3,12,9,0,826.0,84.0,0.9,14.0,479.0,775.73,604.79
2017,3,12,9,15,847.0,87.0,0.95,14.5,524.0,821.4,633.67
2017,3,12,9,30,868.0,90.0,1.0,15.0,569.0,865.1,660.82
2017,3,12,9,45,878.5,94.0,1.05,15.5,607.5,898.49,680.68
2017,3,12,10,0,889.0,98.0,1.1,16.0,646.0,928.85,698.49
2017,3,12,10,15,900.0,99.5,1.05,16.5,678.5,945.57,705.53
2017,3,12,10,30,911.0,101.0,1.0,17.0,711.0,966.76,715.63
2017,3,12,10,45,921.0,101.5,0.95,17.5,737.0,982.37,722.01
2017,3,12,11,0,931.0,102.0,0.9,18.0,763.0,994.35,726.15
2017,3,12,11,15,935.5,102.5,0.95,18.0,780.5,997.39,728.19
2017,3,12,11,30,940.0,103.0,1.0,18.0,798.0,996.59,728.06
2017,3,12,11,45,944.0,103.0,1.05,18.5,807.5,990.9,723.64
2017,3,12,12,0,948.0,103.0,1.1,19.0,817.0,981.32,716.92
2017,3,12,12,15,948.5,102.5,1.2,19.0,818.0,964.21,707.72
2017,3,12,12,30,949.0,102.0,1.3,19.0,819.0,943.4,696.13
2017,3,12,12,45,957.0,97.0,1.4,19.0,814.0,920.53,683.11
2017,3,12,13,0,965.0,92.0,1.5,19.0,809.0,893.8,667.38
2017,3,12,13,15,961.0,91.5,1.55,19.0,793.5,858.5,645.13
2017,3,12,13,30,957.0,91.0,1.6,19.0,778.0,820.17,620.67
2017,3,12,13,45,951.5,89.5,1.65,19.0,755.0,776.88,592.49
2017,3,12,14,0,946.0,88.0,1.7,19.0,732.0,731.07,561.86
2017,3,12,14,15,937.0,86.5,1.75,18.5,701.0,680.74,526.35
2017,3,12,14,30,928.0,85.0,1.8,18.0,670.0,628.65,488.25
2017,3,12,14,45,915.5,83.5,1.85,18.0,632.5,573.17,445.32
2017,3,12,15,0,903.0,82.0,1.9,18.0,595.0,516.78,400.18
2017,3,12,15,15,885.5,79.5,1.9,17.5,551.5,456.67,351.12
2017,3,12,15,30,868.0,77.0,1.9,17.0,508.0,394.99,299.08
2017,3,12,15,45,844.0,74.0,1.9,17.0,460.0,332.67,244.55
2017,3,12,16,0,820.0,71.0,1.9,17.0,412.0,271.98,190.52
2017,3,12,16,15,785.5,67.0,1.85,16.5,360.5,210.28,136.84
2017,3,12,16,30,751.0,63.0,1.8,16.0,309.0,152.09,88.93
2017,3,12,16,45,698.5,57.5,1.8,15.5,256.0,95.12,49.84
2017,3,12,17,0,646.0,52.0,1.8,15.0,203.0,44.51,34.0
2017,3,12,17,15,560.5,44.5,1.85,14.0,152.0,33.12,23.77
2017,3,12,17,30,475.0,37.0,1.9,13.0,101.0,28.68,19.42
2017,3,12,17,45,316.0,25.5,1.95,12.5,60.0,20.24,10.23
2017,3,12,18,0,157.0,14.0,2.0,12.0,19.0,13.34,0.0
2017,3,12,18,15,78.5,7.0,2.05,11.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,45,214.0,16.5,1.45,9.5,41.0,119.57,56.04
2017,3,13,7,0,428.0,33.0,1.4,10.0,82.0,252.38,197.8
2017,3,13,7,15,523.0,41.0,1.4,10.5,132.0,331.59,270.07
2017,3,13,7,30,618.0,49.0,1.4,11.0,182.0,415.79,342.96
2017,3,13,7,45,675.0,55.0,1.4,11.5,235.0,487.54,402.88
2017,3,13,8,0,732.0,61.0,1.4,12.0,288.0,562.73,462.66
2017,3,13,8,15,769.5,65.0,1.3,12.5,340.0,625.05,508.76
2017,3,13,8,30,807.0,69.0,1.2,13.0,392.0,688.07,551.86
2017,3,13,8,45,833.0,72.0,1.2,13.5,441.0,741.3,587.18
2017,3,13,9,0,859.0,75.0,1.2,14.0,490.0,793.51,620.85
2017,3,13,9,15,877.0,77.5,1.25,14.5,534.5,830.13,643.52
2017,3,13,9,30,895.0,80.0,1.3,15.0,579.0,871.25,669.16
2017,3,13,9,45,917.0,78.5,1.4,15.5,619.5,908.59,692.54
2017,3,13,10,0,939.0,77.0,1.5,16.0,660.0,943.4,714.08
2017,3,13,10,15,948.0,78.5,1.5,16.5,692.5,967.04,726.63
2017,3,13,10,30,957.0,80.0,1.5,17.0,725.0,987.13,736.95
2017,3,13,10,45,963.0,81.0,1.55,17.5,750.0,1000.11,743.48
2017,3,13,11,0,969.0,82.0,1.6,18.0,775.0,1009.23,747.7
2017,3,13,11,15,972.5,82.5,1.55,18.0,792.0,1011.48,747.52
2017,3,13,11,30,976.0,83.0,1.5,18.0,809.0,1009.73,744.98
2017,3,13,11,45,977.5,83.5,1.5,18.5,817.5,1002.13,738.27
2017,3,13,12,0,979.0,84.0,1.5,19.0,826.0,990.56,729.24
2017,3,13,12,15,979.0,84.0,1.45,19.0,827.0,973.16,717.24
2017,3,13,12,30,979.0,84.0,1.4,19.0,828.0,951.96,702.95
2017,3,13,12,45,976.0,84.0,1.35,19.5,820.0,924.49,683.4
2017,3,13,13,0,973.0,84.0,1.3,20.0,812.0,893.58,661.77
2017,3,13,13,15,969.0,83.5,1.25,20.0,796.0,858.05,638.39
2017,3,13,13,30,965.0,83.0,1.2,20.0,780.0,819.45,612.93
2017,3,13,13,45,958.5,82.0,1.2,20.5,756.5,775.67,583.35
2017,3,13,14,0,952.0,81.0,1.2,21.0,733.0,729.42,551.89
2017,3,13,14,15,943.0,79.5,1.2,20.5,702.0,678.83,516.67
2017,3,13,14,30,934.0,78.0,1.2,20.0,671.0,626.47,478.96
2017,3,13,14,45,921.0,76.5,1.2,20.0,633.0,570.45,436.35
2017,3,13,15,0,908.0,75.0,1.2,20.0,595.0,513.57,391.63
2017,3,13,15,15,891.0,73.0,1.2,20.0,551.5,453.92,343.27
2017,3,13,15,30,874.0,71.0,1.2,20.0,508.0,394.41,293.36
2017,3,13,15,45,850.0,68.0,1.25,20.0,460.0,332.19,240.16
2017,3,13,16,0,826.0,65.0,1.3,20.0,412.0,268.81,185.09
2017,3,13,16,15,793.0,61.5,1.25,19.5,361.0,207.5,132.43
2017,3,13,16,30,760.0,58.0,1.2,19.0,310.0,149.49,85.18
2017,3,13,16,45,711.0,53.0,1.2,18.5,257.5,92.6,46.44
2017,3,13,17,0,662.0,48.0,1.2,18.0,205.0,41.57,31.01
2017,3,13,17,15,582.5,41.5,1.2,17.5,154.5,33.26,23.56
2017,3,13,17,30,503.0,35.0,1.2,17.0,104.0,29.23,19.59
2017,3,13,17,45,359.0,24.0,1.3,16.5,62.5,18.74,9.14
2017,3,13,18,0,215.0,13.0,1.4,16.0,21.0,12.39,0.0
2017,3,13,18,15,107.5,6.5,1.4,15.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,186.5,18.5,0.4,12.5,40.5,113.37,62.24
2017,3,14,7,0,373.0,37.0,0.4,13.0,81.0,233.38,180.96
2017,3,14,7,15,464.5,46.5,0.4,13.0,129.5,310.41,248.75
2017,3,14,7,30,556.0,56.0,0.4,13.0,178.0,396.1,320.69
2017,3,14,7,45,612.5,63.0,0.45,13.5,229.5,465.58,376.99
2017,3,14,8,0,669.0,70.0,0.5,14.0,281.0,538.78,433.67
2017,3,14,8,15,708.0,75.0,0.45,14.5,332.0,600.52,478.28
2017,3,14,8,30,747.0,80.0,0.4,15.0,383.0,659.73,517.85
2017,3,14,8,45,772.5,84.5,0.4,15.5,431.0,712.32,551.71
2017,3,14,9,0,798.0,89.0,0.4,16.0,479.0,763.98,584.0
2017,3,14,9,15,818.0,92.5,0.4,16.5,523.0,808.6,610.69
2017,3,14,9,30,838.0,96.0,0.4,17.0,567.0,851.28,635.6
2017,3,14,9,45,866.0,93.0,0.4,18.0,608.5,890.99,656.9
2017,3,14,10,0,894.0,90.0,0.4,19.0,650.0,920.81,671.47
2017,3,14,10,15,904.5,91.5,0.4,19.5,682.0,944.95,683.69
2017,3,14,10,30,915.0,93.0,0.4,20.0,714.0,965.74,693.86
2017,3,14,10,45,922.5,93.5,0.45,20.5,739.0,979.05,700.58
2017,3,14,11,0,930.0,94.0,0.5,21.0,764.0,988.67,705.27
2017,3,14,11,15,935.0,95.0,0.55,21.0,781.5,992.72,708.07
2017,3,14,11,30,940.0,96.0,0.6,21.0,799.0,992.92,708.71
2017,3,14,11,45,943.0,96.0,0.7,21.5,808.5,986.24,705.05
2017,3,14,12,0,946.0,96.0,0.8,22.0,818.0,975.72,699.13
2017,3,14,12,15,946.5,96.0,0.8,22.0,819.0,959.11,688.79
2017,3,14,12,30,947.0,96.0,0.8,22.0,820.0,938.81,676.29
2017,3,14,12,45,942.5,97.0,0.85,22.0,812.0,911.7,660.49
2017,3,14,13,0,938.0,98.0,0.9,22.0,804.0,881.31,642.55
2017,3,14,13,15,934.0,97.0,0.85,22.0,788.5,846.13,619.73
2017,3,14,13,30,930.0,96.0,0.8,22.0,773.0,808.03,594.98
2017,3,14,13,45,924.5,94.5,0.75,22.5,749.5,765.58,566.15
2017,3,14,14,0,919.0,93.0,0.7,23.0,726.0,720.69,535.24
2017,3,14,14,15,909.5,91.5,0.7,22.5,695.0,671.05,501.55
2017,3,14,14,30,900.0,90.0,0.7,22.0,664.0,619.77,465.57
2017,3,14,14,45,886.5,88.0,0.7,22.0,627.0,564.47,424.57
2017,3,14,15,0,873.0,86.0,0.7,22.0,590.0,508.44,381.62
2017,3,14,15,15,855.0,83.5,0.8,22.0,547.0,448.26,334.74
2017,3,14,15,30,837.0,81.0,0.9,22.0,504.0,389.23,286.73
2017,3,14,15,45,812.0,78.0,1.0,22.0,456.0,328.21,235.62
2017,3,14,16,0,787.0,75.0,1.1,22.0,408.0,269.0,184.81
2017,3,14,16,15,752.5,70.5,1.25,21.0,357.5,208.66,134.23
2017,3,14,16,30,718.0,66.0,1.4,20.0,307.0,151.91,88.65
2017,3,14,16,45,665.0,60.5,1.55,19.0,254.5,93.52,48.58
2017,3,14,17,0,612.0,55.0,1.7,18.0,202.0,44.39,33.49
2017,3,14,17,15,530.5,47.0,1.85,17.0,152.0,34.92,25.07
2017,3,14,17,30,449.0,39.0,2.0,16.0,102.0,30.14,20.51
2017,3,14,17,45,306.0,27.0,2.15,15.5,61.5,21.34,11.51
2017,3,14,18,0,163.0,15.0,2.3,15.0,21.0,14.3,0.0
2017,3,14,18,15,81.5,7.5,2.3,14.5,10.5,7.15,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,1.95,9.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,2.0,10.0,10.0,9.53,0.0
2017,3,15,6,45,90.0,27.0,2.15,10.5,38.0,78.66,47.18
2017,3,15,7,0,180.0,44.0,2.3,11.0,66.0,155.01,122.32
2017,3,15,7,15,224.5,63.0,2.3,11.0,104.0,199.53,163.8
2017,3,15,7,30,269.0,82.0,2.3,11.0,142.0,257.1,214.89
2017,3,15,7,45,300.0,100.0,2.3,11.5,183.0,308.89,259.33
2017,3,15,8,0,331.0,118.0,2.3,12.0,224.0,362.83,304.03
2017,3,15,8,15,354.5,133.0,2.25,12.5,263.5,421.58,350.69
2017,3,15,8,30,378.0,148.0,2.2,13.0,303.0,470.0,387.89
2017,3,15,8,45,354.0,173.0,2.15,13.5,332.0,481.26,394.36
2017,3,15,9,0,330.0,198.0,2.1,14.0,361.0,501.96,407.7
2017,3,15,9,15,591.5,143.5,2.05,14.0,467.0,685.22,550.47
2017,3,15,9,30,853.0,89.0,2.0,14.0,573.0,858.1,671.79
2017,3,15,9,45,744.0,132.5,1.95,14.5,575.0,836.05,651.09
2017,3,15,10,0,635.0,176.0,1.9,15.0,577.0,799.94,622.81
2017,3,15,10,15,382.5,252.0,1.85,15.0,497.0,641.16,502.42
2017,3,15,10,30,130.0,328.0,1.8,15.0,417.0,480.56,376.09
2017,3,15,10,45,89.0,322.0,1.8,15.0,384.5,419.22,329.33
2017,3,15,11,0,48.0,316.0,1.8,15.0,352.0,371.67,291.66
2017,3,15,11,15,171.5,335.5,1.8,15.0,464.5,520.87,407.94
2017,3,15,11,30,295.0,355.0,1.8,15.0,577.0,667.59,516.2
2017,3,15,11,45,351.5,343.0,1.85,15.0,610.5,700.89,540.28
