Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,12,0,408.0,331.0,1.9,15.0,644.0,731.69,563.42
2017,3,15,12,15,320.0,354.0,1.85,15.0,600.0,666.66,513.81
2017,3,15,12,30,232.0,377.0,1.8,15.0,556.0,592.72,458.21
2017,3,15,12,45,164.0,370.5,1.8,15.0,496.5,518.76,402.88
2017,3,15,13,0,96.0,364.0,1.8,15.0,437.0,439.35,342.51
2017,3,15,13,15,160.5,359.0,1.8,15.0,478.0,487.47,380.83
2017,3,15,13,30,225.0,354.0,1.8,15.0,519.0,522.21,407.88
2017,3,15,13,45,305.0,324.5,1.8,15.0,540.5,544.39,425.86
2017,3,15,14,0,385.0,295.0,1.8,15.0,562.0,553.1,433.57
2017,3,15,14,15,271.5,299.5,1.75,14.5,484.0,464.43,365.78
2017,3,15,14,30,158.0,304.0,1.7,14.0,406.0,381.89,302.18
2017,3,15,14,45,98.0,270.0,1.7,14.0,332.5,304.66,242.19
2017,3,15,15,0,38.0,236.0,1.7,14.0,259.0,237.11,188.94
2017,3,15,15,15,235.5,210.0,1.7,13.5,331.5,295.79,235.7
2017,3,15,15,30,433.0,184.0,1.7,13.0,404.0,330.2,259.09
2017,3,15,15,45,221.0,167.0,1.75,13.0,279.0,219.8,172.2
2017,3,15,16,0,9.0,150.0,1.8,13.0,154.0,138.58,111.08
2017,3,15,16,15,4.5,132.5,1.75,12.5,134.5,120.67,96.91
2017,3,15,16,30,0.0,115.0,1.7,12.0,115.0,103.42,82.96
2017,3,15,16,45,0.0,96.0,1.65,12.0,96.0,85.96,68.24
2017,3,15,17,0,0.0,77.0,1.6,12.0,77.0,68.73,56.13
2017,3,15,17,15,0.0,58.0,1.55,11.5,58.0,52.3,41.22
2017,3,15,17,30,0.0,39.0,1.5,11.0,39.0,35.77,25.99
2017,3,15,17,45,0.0,23.5,1.45,11.0,23.5,21.82,12.43
2017,3,15,18,0,0.0,8.0,1.4,11.0,8.0,7.41,0.0
2017,3,15,18,15,0.0,4.0,1.35,10.5,4.0,3.81,0.0
2017,3,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,10.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,10.0,8.0,7.63,0.0
2017,3,16,6,45,34.0,27.5,2.0,10.5,32.0,50.76,30.93
2017,3,16,7,0,68.0,47.0,2.1,11.0,56.0,91.63,70.88
2017,3,16,7,15,95.5,69.0,2.1,11.5,87.5,134.42,108.98
2017,3,16,7,30,123.0,91.0,2.1,12.0,119.0,179.14,148.12
2017,3,16,7,45,142.5,113.0,2.15,12.5,153.5,221.12,184.03
2017,3,16,8,0,162.0,135.0,2.2,13.0,188.0,264.39,220.03
2017,3,16,8,15,178.0,154.5,2.1,13.0,221.5,303.16,251.69
2017,3,16,8,30,194.0,174.0,2.0,13.0,255.0,342.75,283.24
2017,3,16,8,45,207.0,195.5,1.95,13.5,291.0,383.11,314.07
2017,3,16,9,0,220.0,217.0,1.9,14.0,327.0,423.58,344.23
2017,3,16,9,15,224.5,237.5,1.95,14.0,358.0,455.65,368.02
2017,3,16,9,30,229.0,258.0,2.0,14.0,389.0,487.04,391.03
2017,3,16,9,45,233.5,276.0,2.05,14.5,417.5,514.67,410.26
2017,3,16,10,0,238.0,294.0,2.1,15.0,446.0,541.46,428.65
2017,3,16,10,15,254.0,307.0,2.15,15.0,476.5,586.38,461.28
2017,3,16,10,30,270.0,320.0,2.2,15.0,507.0,616.33,482.7
2017,3,16,10,45,454.5,270.0,2.25,15.5,596.5,746.77,580.77
2017,3,16,11,0,639.0,220.0,2.3,16.0,686.0,870.27,669.6
2017,3,16,11,15,755.5,175.5,2.25,16.0,739.0,929.85,708.48
2017,3,16,11,30,872.0,131.0,2.2,16.0,792.0,979.63,740.43
2017,3,16,11,45,881.5,128.5,2.2,16.0,803.0,976.07,737.09
2017,3,16,12,0,891.0,126.0,2.2,16.0,814.0,961.3,726.95
2017,3,16,12,15,891.5,126.0,2.25,16.0,815.0,945.16,716.64
2017,3,16,12,30,892.0,126.0,2.3,16.0,816.0,925.53,704.03
2017,3,16,12,45,741.0,191.0,2.35,16.5,760.5,850.02,651.64
2017,3,16,13,0,590.0,256.0,2.4,17.0,705.0,763.34,587.6
2017,3,16,13,15,731.5,191.5,2.45,17.0,736.5,791.61,611.88
2017,3,16,13,30,873.0,127.0,2.5,17.0,768.0,802.8,621.06
2017,3,16,13,45,663.5,200.0,2.55,17.0,678.5,689.71,537.4
2017,3,16,14,0,454.0,273.0,2.6,17.0,589.0,583.82,456.42
2017,3,16,14,15,642.0,198.0,2.65,16.5,624.0,609.34,479.51
2017,3,16,14,30,830.0,123.0,2.7,16.0,659.0,613.95,484.73
2017,3,16,14,45,596.5,181.5,2.75,16.0,555.5,499.49,394.68
2017,3,16,15,0,363.0,240.0,2.8,16.0,452.0,401.21,317.0
2017,3,16,15,15,292.5,232.0,2.8,15.5,395.0,340.14,268.99
2017,3,16,15,30,222.0,224.0,2.8,15.0,338.0,286.16,226.16
2017,3,16,15,45,357.5,179.0,2.85,15.0,342.5,273.49,211.86
2017,3,16,16,0,493.0,134.0,2.9,15.0,347.0,244.12,181.15
2017,3,16,16,15,450.0,127.5,2.9,14.5,303.5,196.88,141.13
2017,3,16,16,30,407.0,121.0,2.9,14.0,260.0,154.4,106.88
2017,3,16,16,45,379.0,103.5,2.95,13.5,216.5,109.07,73.2
2017,3,16,17,0,351.0,86.0,3.0,13.0,173.0,67.36,49.47
2017,3,16,17,15,361.5,67.0,2.9,12.5,138.0,50.37,39.36
2017,3,16,17,30,372.0,48.0,2.8,12.0,103.0,38.13,27.98
2017,3,16,17,45,245.0,33.0,2.75,11.5,63.5,25.75,15.85
2017,3,16,18,0,118.0,18.0,2.7,11.0,24.0,14.24,0.0
2017,3,16,18,15,59.0,9.0,2.6,10.5,12.0,8.58,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,17,6,15,68.0,7.0,0.7,9.0,9.0,0.0,0.0
2017,3,17,6,30,136.0,14.0,0.6,9.0,18.0,60.53,0.0
2017,3,17,6,45,287.5,26.0,0.5,9.5,57.5,169.41,118.8
2017,3,17,7,0,439.0,38.0,0.4,10.0,97.0,268.1,212.7
2017,3,17,7,15,524.0,45.5,0.4,10.5,147.0,343.68,278.78
2017,3,17,7,30,609.0,53.0,0.4,11.0,197.0,427.06,348.21
2017,3,17,7,45,664.5,58.0,0.45,11.5,249.5,493.01,401.6
2017,3,17,8,0,720.0,63.0,0.5,12.0,302.0,566.15,458.02
2017,3,17,8,15,755.5,67.5,0.45,12.5,353.0,627.46,501.17
2017,3,17,8,30,791.0,72.0,0.4,13.0,404.0,689.35,542.0
2017,3,17,8,45,815.5,75.0,0.4,13.5,452.5,740.96,574.83
2017,3,17,9,0,840.0,78.0,0.4,14.0,501.0,791.48,606.11
2017,3,17,9,15,858.0,80.5,0.35,14.5,545.0,827.43,625.87
2017,3,17,9,30,876.0,83.0,0.3,15.0,589.0,868.02,648.46
2017,3,17,9,45,886.0,86.5,0.25,16.0,626.5,900.25,663.83
2017,3,17,10,0,896.0,90.0,0.2,17.0,664.0,929.44,677.09
2017,3,17,10,15,905.5,91.5,0.15,17.0,696.0,952.58,688.99
2017,3,17,10,30,915.0,93.0,0.1,17.0,728.0,972.33,698.96
2017,3,17,10,45,920.0,95.0,0.1,17.5,752.0,984.85,704.06
2017,3,17,11,0,925.0,97.0,0.1,18.0,776.0,993.63,707.08
2017,3,17,11,15,929.0,98.0,0.15,18.0,793.0,996.53,708.87
2017,3,17,11,30,933.0,99.0,0.2,18.0,810.0,995.58,708.67
2017,3,17,11,45,932.0,101.0,0.25,18.5,818.0,987.21,702.86
2017,3,17,12,0,931.0,103.0,0.3,19.0,826.0,975.07,695.05
2017,3,17,12,15,931.0,103.0,0.3,19.0,826.5,957.98,684.57
2017,3,17,12,30,931.0,103.0,0.3,19.0,827.0,937.27,671.99
2017,3,17,12,45,927.5,103.5,0.35,19.5,819.0,910.55,655.51
2017,3,17,13,0,924.0,104.0,0.4,20.0,811.0,880.59,637.04
2017,3,17,13,15,919.0,103.5,0.45,20.0,795.0,845.29,616.27
2017,3,17,13,30,914.0,103.0,0.5,20.0,779.0,807.19,593.45
2017,3,17,13,45,665.5,197.0,0.55,20.0,681.5,688.98,513.22
2017,3,17,14,0,417.0,291.0,0.6,20.0,584.0,571.54,429.19
2017,3,17,14,15,647.5,194.5,0.7,20.0,626.0,610.15,461.73
2017,3,17,14,30,878.0,98.0,0.8,20.0,668.0,618.05,469.35
2017,3,17,14,45,863.0,96.5,0.9,20.0,630.5,563.13,428.47
2017,3,17,15,0,848.0,95.0,1.0,20.0,593.0,507.21,385.83
2017,3,17,15,15,701.5,124.5,1.1,19.5,516.5,421.85,320.82
2017,3,17,15,30,555.0,154.0,1.2,19.0,440.0,349.84,265.14
2017,3,17,15,45,552.5,139.0,1.3,19.0,401.0,300.3,223.52
2017,3,17,16,0,550.0,124.0,1.4,19.0,362.0,250.58,180.6
2017,3,17,16,15,516.5,115.5,1.5,18.0,317.5,200.22,138.72
2017,3,17,16,30,483.0,107.0,1.6,17.0,273.0,153.51,101.29
2017,3,17,16,45,535.5,83.5,1.7,16.5,240.0,105.58,63.43
2017,3,17,17,0,588.0,60.0,1.8,16.0,207.0,49.92,32.01
2017,3,17,17,15,508.5,51.5,1.9,15.0,157.5,38.29,28.35
2017,3,17,17,30,429.0,43.0,2.0,14.0,108.0,33.26,23.56
2017,3,17,17,45,214.5,34.5,2.15,13.5,67.0,26.88,16.83
2017,3,17,18,0,0.0,26.0,2.3,13.0,26.0,22.57,0.0
2017,3,17,18,15,0.0,13.0,2.15,12.5,13.0,12.39,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,1.05,10.0,2.5,2.38,0.0
2017,3,18,6,30,0.0,5.0,1.0,10.0,5.0,4.77,0.0
2017,3,18,6,45,0.0,16.0,1.0,10.5,16.0,14.83,5.94
2017,3,18,7,0,0.0,27.0,1.0,11.0,27.0,25.06,15.57
2017,3,18,7,15,0.0,40.5,1.1,11.0,40.5,37.63,26.74
2017,3,18,7,30,0.0,54.0,1.2,11.0,54.0,50.51,38.09
2017,3,18,7,45,0.0,68.5,1.3,11.5,68.5,64.78,50.36
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,79.01,62.35
2017,3,18,8,15,0.0,97.5,1.4,12.0,97.5,93.22,74.24
2017,3,18,8,30,0.0,112.0,1.4,12.0,112.0,107.42,85.96
2017,3,18,8,45,39.0,166.0,1.45,12.5,186.0,204.51,167.16
2017,3,18,9,0,78.0,220.0,1.5,13.0,260.0,299.12,243.26
2017,3,18,9,15,39.0,171.5,1.45,13.0,191.5,209.26,169.15
2017,3,18,9,30,0.0,123.0,1.4,13.0,123.0,116.32,91.69
2017,3,18,9,45,5.0,168.0,1.4,13.5,172.0,165.87,132.17
2017,3,18,10,0,10.0,213.0,1.4,14.0,221.0,216.27,172.07
2017,3,18,10,15,7.0,199.5,1.4,14.0,205.5,198.86,157.56
2017,3,18,10,30,4.0,186.0,1.4,14.0,190.0,181.86,143.66
2017,3,18,10,45,7.0,205.5,1.4,14.5,211.5,203.93,160.91
2017,3,18,11,0,10.0,225.0,1.4,15.0,233.0,225.97,177.83
2017,3,18,11,15,9.5,224.0,1.4,15.0,232.0,223.94,175.95
2017,3,18,11,30,9.0,223.0,1.4,15.0,231.0,221.94,174.23
2017,3,18,11,45,6.5,201.0,1.4,15.0,207.0,197.34,154.67
2017,3,18,12,0,4.0,179.0,1.4,15.0,183.0,173.15,135.43
2017,3,18,12,15,12.0,233.0,1.35,15.0,243.0,232.86,182.86
2017,3,18,12,30,20.0,287.0,1.3,15.0,303.0,292.45,228.99
2017,3,18,12,45,90.0,334.5,1.3,15.5,404.0,408.37,318.45
2017,3,18,13,0,160.0,382.0,1.3,16.0,505.0,518.78,399.95
2017,3,18,13,15,142.5,372.5,1.35,16.0,480.5,486.4,375.32
2017,3,18,13,30,125.0,363.0,1.4,16.0,456.0,454.86,352.25
2017,3,18,13,45,524.5,225.0,1.45,16.0,597.0,612.25,477.55
2017,3,18,14,0,924.0,87.0,1.5,16.0,738.0,723.07,561.91
2017,3,18,14,15,916.0,85.5,1.55,16.0,707.5,673.97,524.67
2017,3,18,14,30,908.0,84.0,1.6,16.0,677.0,623.1,486.5
2017,3,18,14,45,897.5,82.0,1.65,16.0,640.5,568.85,444.51
2017,3,18,15,0,887.0,80.0,1.7,16.0,604.0,513.57,400.23
2017,3,18,15,15,871.5,77.5,1.55,16.0,561.5,454.88,351.02
2017,3,18,15,30,856.0,75.0,1.4,16.0,519.0,396.23,300.47
2017,3,18,15,45,765.5,83.5,1.25,16.0,453.5,321.76,238.0
2017,3,18,16,0,675.0,92.0,1.1,16.0,388.0,255.82,182.53
2017,3,18,16,15,639.0,88.5,1.0,15.5,342.0,202.1,136.35
2017,3,18,16,30,603.0,85.0,0.9,15.0,296.0,152.25,95.46
2017,3,18,16,45,562.0,76.0,0.85,15.0,247.5,101.36,59.03
2017,3,18,17,0,521.0,67.0,0.8,15.0,199.0,55.52,37.04
2017,3,18,17,15,457.0,56.5,0.85,14.0,152.5,42.44,32.19
2017,3,18,17,30,393.0,46.0,0.9,13.0,106.0,35.81,25.98
2017,3,18,17,45,196.5,36.5,0.95,12.5,66.5,28.42,18.4
2017,3,18,18,0,0.0,27.0,1.0,12.0,27.0,23.45,0.0
2017,3,18,18,15,0.0,13.5,1.0,11.5,13.5,12.87,0.0
2017,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,0.2,10.0,8.0,7.63,0.0
2017,3,19,6,30,0.0,16.0,0.2,10.0,16.0,15.33,0.0
2017,3,19,6,45,63.0,34.5,0.25,10.5,43.5,72.52,51.61
2017,3,19,7,0,126.0,53.0,0.3,11.0,71.0,133.32,105.91
2017,3,19,7,15,151.5,74.0,0.4,11.0,105.0,177.34,144.91
2017,3,19,7,30,177.0,95.0,0.5,11.0,139.0,223.32,184.76
2017,3,19,7,45,199.5,114.5,0.65,11.5,174.5,267.43,221.79
2017,3,19,8,0,222.0,134.0,0.8,12.0,210.0,313.09,259.03
2017,3,19,8,15,332.5,139.5,0.8,12.5,273.0,404.79,332.77
2017,3,19,8,30,443.0,145.0,0.8,13.0,336.0,518.58,419.8
2017,3,19,8,45,626.5,117.0,0.85,13.5,420.5,651.31,518.92
2017,3,19,9,0,810.0,89.0,0.9,14.0,505.0,784.86,610.54
2017,3,19,9,15,535.0,175.5,0.8,14.0,459.5,674.25,526.2
2017,3,19,9,30,260.0,262.0,0.7,14.0,414.0,533.06,416.29
2017,3,19,9,45,316.5,268.0,0.6,14.5,465.5,594.31,460.82
2017,3,19,10,0,373.0,274.0,0.5,15.0,517.0,656.72,502.41
2017,3,19,10,15,274.5,307.0,0.5,15.0,490.5,606.07,462.25
2017,3,19,10,30,176.0,340.0,0.5,15.0,464.0,536.96,410.11
2017,3,19,10,45,136.5,348.0,0.5,15.0,446.5,506.8,387.42
2017,3,19,11,0,97.0,356.0,0.5,15.0,429.0,461.84,353.58
2017,3,19,11,15,48.5,247.5,0.5,15.0,284.0,295.29,229.39
2017,3,19,11,30,0.0,139.0,0.5,15.0,139.0,130.92,100.74
2017,3,19,11,45,19.5,237.0,0.55,15.0,252.5,245.1,191.92
2017,3,19,12,0,39.0,335.0,0.6,15.0,366.0,373.38,288.8
2017,3,19,12,15,45.0,343.0,0.6,15.0,378.5,384.54,296.09
2017,3,19,12,30,51.0,351.0,0.6,15.0,391.0,395.14,303.96
2017,3,19,12,45,86.5,365.5,0.65,15.5,433.0,437.19,335.57
2017,3,19,13,0,122.0,380.0,0.7,16.0,475.0,484.98,370.44
2017,3,19,13,15,100.0,365.0,0.7,16.0,441.5,437.3,335.03
2017,3,19,13,30,78.0,350.0,0.7,16.0,408.0,399.4,307.22
2017,3,19,13,45,63.0,328.5,0.75,16.0,375.0,361.89,279.79
2017,3,19,14,0,48.0,307.0,0.8,16.0,342.0,325.86,253.09
2017,3,19,14,15,174.0,301.0,0.85,15.5,417.5,400.02,312.55
2017,3,19,14,30,300.0,295.0,0.9,15.0,493.0,460.26,359.01
2017,3,19,14,45,262.0,283.0,0.95,15.0,449.0,409.38,319.87
2017,3,19,15,0,224.0,271.0,1.0,15.0,405.0,360.56,282.64
2017,3,19,15,15,167.0,251.5,1.0,15.0,347.5,302.68,237.84
2017,3,19,15,30,110.0,232.0,1.0,15.0,290.0,251.29,197.94
2017,3,19,15,45,57.0,190.0,1.05,15.0,220.0,189.26,149.51
2017,3,19,16,0,4.0,148.0,1.1,15.0,150.0,135.69,107.75
2017,3,19,16,15,2.0,130.5,1.05,14.5,131.5,118.67,94.39
2017,3,19,16,30,0.0,113.0,1.0,14.0,113.0,102.02,81.02
2017,3,19,16,45,0.0,94.5,1.0,13.5,94.5,85.09,67.06
2017,3,19,17,0,0.0,76.0,1.0,13.0,76.0,68.37,52.98
2017,3,19,17,15,0.0,58.0,1.05,12.5,58.0,52.65,41.49
2017,3,19,17,30,0.0,40.0,1.1,12.0,40.0,36.86,27.05
2017,3,19,17,45,0.0,25.0,1.15,12.0,25.0,23.21,14.16
2017,3,19,18,0,0.0,10.0,1.2,12.0,10.0,9.26,0.0
2017,3,19,18,15,0.0,5.0,1.15,11.5,5.0,4.77,0.0
2017,3,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.5,2.9,10.5,7.5,7.15,0.0
2017,3,20,6,30,0.0,15.0,3.0,11.0,15.0,13.92,0.0
2017,3,20,6,45,20.0,34.5,3.15,11.5,38.0,47.53,32.45
2017,3,20,7,0,40.0,54.0,3.3,12.0,61.0,79.39,61.34
2017,3,20,7,15,55.5,76.5,3.3,12.0,89.0,114.44,92.42
2017,3,20,7,30,71.0,99.0,3.3,12.0,117.0,150.36,123.93
2017,3,20,7,45,83.5,120.0,3.35,12.0,145.5,183.47,152.52
2017,3,20,8,0,96.0,141.0,3.4,12.0,174.0,227.55,189.63
2017,3,20,8,15,64.5,155.5,3.4,12.0,179.0,212.9,176.36
2017,3,20,8,30,33.0,170.0,3.4,12.0,184.0,205.8,169.11
2017,3,20,8,45,45.5,194.0,3.45,12.5,216.5,242.4,198.8
2017,3,20,9,0,58.0,218.0,3.5,13.0,249.0,279.62,228.39
2017,3,20,9,15,29.0,182.5,3.55,13.0,198.0,212.85,172.65
2017,3,20,9,30,0.0,147.0,3.6,13.0,147.0,140.37,111.79
2017,3,20,9,45,0.0,152.0,3.65,13.0,152.0,144.96,115.4
2017,3,20,10,0,0.0,157.0,3.7,13.0,157.0,149.6,118.94
2017,3,20,10,15,0.0,133.0,3.7,13.0,133.0,125.54,98.97
2017,3,20,10,30,0.0,109.0,3.7,13.0,109.0,102.12,79.55
2017,3,20,10,45,0.0,81.5,3.75,13.5,81.5,76.02,57.77
2017,3,20,11,0,0.0,54.0,3.8,14.0,54.0,50.34,36.34
2017,3,20,11,15,0.5,103.5,3.7,14.0,104.0,97.31,75.1
2017,3,20,11,30,1.0,153.0,3.6,14.0,154.0,145.42,114.25
2017,3,20,11,45,6.0,193.5,3.55,14.5,198.5,189.43,149.56
2017,3,20,12,0,11.0,234.0,3.5,15.0,243.0,233.48,184.38
2017,3,20,12,15,5.5,162.0,3.4,15.0,166.5,157.76,123.62
2017,3,20,12,30,0.0,90.0,3.3,15.0,90.0,84.04,63.69
2017,3,20,12,45,0.0,89.5,3.25,15.0,89.5,83.56,63.39
2017,3,20,13,0,0.0,89.0,3.2,15.0,89.0,83.09,63.03
2017,3,20,13,15,6.0,165.0,3.1,15.0,169.5,159.76,125.61
2017,3,20,13,30,12.0,241.0,3.0,15.0,250.0,236.38,186.91
2017,3,20,13,45,15.5,250.0,2.95,15.0,261.5,246.45,194.93
2017,3,20,14,0,19.0,259.0,2.9,15.0,273.0,256.01,202.73
2017,3,20,14,15,18.0,248.0,2.8,15.0,260.5,243.35,192.86
2017,3,20,14,30,17.0,237.0,2.7,15.0,248.0,230.8,183.14
2017,3,20,14,45,38.5,248.0,2.6,15.0,271.5,252.02,200.54
2017,3,20,15,0,60.0,259.0,2.5,15.0,295.0,268.32,213.64
2017,3,20,15,15,30.0,138.5,2.45,14.5,156.5,141.54,112.02
2017,3,20,15,30,0.0,18.0,2.4,14.0,18.0,16.72,8.54
2017,3,20,15,45,0.0,15.5,2.35,14.0,15.5,14.39,6.63
2017,3,20,16,0,0.0,13.0,2.3,14.0,13.0,12.06,4.67
2017,3,20,16,15,0.0,11.5,2.35,13.5,11.5,10.66,3.52
2017,3,20,16,30,0.0,10.0,2.4,13.0,10.0,9.27,2.35
2017,3,20,16,45,0.0,8.5,2.45,13.0,8.5,7.87,1.15
2017,3,20,17,0,0.0,7.0,2.5,13.0,7.0,6.48,0.0
2017,3,20,17,15,0.0,5.0,2.65,13.0,5.0,4.63,0.0
2017,3,20,17,30,0.0,3.0,2.8,13.0,3.0,2.77,0.0
2017,3,20,17,45,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2017,3,20,18,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2017,3,20,18,15,0.0,0.5,3.35,13.0,0.5,0.48,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,2.0,2.3,12.0,2.0,1.91,0.0
2017,3,21,6,30,0.0,4.0,2.2,12.0,4.0,3.7,0.0
2017,3,21,6,45,0.0,9.5,2.15,12.5,9.5,8.79,1.49
2017,3,21,7,0,0.0,15.0,2.1,13.0,15.0,13.89,6.11
2017,3,21,7,15,0.0,21.5,2.05,13.0,21.5,19.93,11.46
2017,3,21,7,30,0.0,28.0,2.0,13.0,28.0,25.97,16.76
2017,3,21,7,45,0.0,35.5,2.0,13.0,35.5,32.95,22.8
2017,3,21,8,0,0.0,43.0,2.0,13.0,43.0,39.94,28.77
2017,3,21,8,15,67.5,116.5,2.2,13.0,146.5,167.95,138.8
2017,3,21,8,30,135.0,190.0,2.4,13.0,250.0,318.27,262.64
2017,3,21,8,45,456.0,143.5,2.6,13.5,377.0,544.64,447.73
2017,3,21,9,0,777.0,97.0,2.8,14.0,504.0,771.4,618.52
2017,3,21,9,15,554.0,175.5,2.85,14.0,478.0,692.89,555.96
2017,3,21,9,30,331.0,254.0,2.9,14.0,452.0,586.62,469.92
2017,3,21,9,45,346.0,268.5,3.0,14.0,486.5,622.3,496.93
2017,3,21,10,0,361.0,283.0,3.1,14.0,521.0,657.09,522.17
2017,3,21,10,15,282.0,314.0,3.05,14.0,505.5,621.54,491.83
2017,3,21,10,30,203.0,345.0,3.0,14.0,490.0,568.07,448.66
2017,3,21,10,45,193.0,358.0,3.0,14.0,499.5,571.68,450.59
2017,3,21,11,0,183.0,371.0,3.0,14.0,509.0,574.2,451.42
2017,3,21,11,15,99.5,319.0,3.0,14.0,394.5,433.81,342.99
2017,3,21,11,30,16.0,267.0,3.0,14.0,280.0,272.48,215.31
2017,3,21,11,45,156.5,323.0,3.05,14.0,447.5,485.44,385.39
2017,3,21,12,0,297.0,379.0,3.1,14.0,615.0,682.44,533.79
2017,3,21,12,15,302.0,376.0,3.15,14.0,616.0,674.66,526.96
2017,3,21,12,30,307.0,373.0,3.2,14.0,617.0,665.43,520.49
2017,3,21,12,45,624.5,237.5,3.25,14.0,727.0,801.39,628.69
2017,3,21,13,0,942.0,102.0,3.3,14.0,837.0,898.98,699.79
2017,3,21,13,15,938.0,101.0,3.35,14.0,821.5,863.14,674.34
2017,3,21,13,30,934.0,100.0,3.4,14.0,806.0,824.39,647.73
2017,3,21,13,45,931.0,97.5,3.45,14.0,782.5,782.11,618.34
2017,3,21,14,0,928.0,95.0,3.5,14.0,759.0,737.23,586.74
2017,3,21,14,15,918.5,93.5,3.55,14.0,727.5,686.73,548.2
2017,3,21,14,30,909.0,92.0,3.6,14.0,696.0,634.59,507.32
2017,3,21,14,45,897.0,90.0,3.65,14.0,658.5,579.23,462.77
2017,3,21,15,0,885.0,88.0,3.7,14.0,621.0,523.01,416.14
2017,3,21,15,15,442.5,89.5,3.65,14.0,356.0,278.43,221.85
2017,3,21,15,30,0.0,91.0,3.6,14.0,91.0,84.73,65.68
2017,3,21,15,45,400.0,84.0,3.6,14.0,263.0,204.38,156.68
2017,3,21,16,0,800.0,77.0,3.6,14.0,435.0,279.38,201.57
2017,3,21,16,15,766.5,73.0,3.45,13.5,383.5,218.56,147.11
2017,3,21,16,30,733.0,69.0,3.3,13.0,332.0,161.2,98.45
2017,3,21,16,45,680.5,64.5,3.2,12.5,278.5,102.21,55.53
2017,3,21,17,0,628.0,60.0,3.1,12.0,225.0,52.55,32.63
2017,3,21,17,15,551.5,52.5,2.95,11.5,174.0,38.56,29.09
2017,3,21,17,30,475.0,45.0,2.8,11.0,123.0,34.44,25.06
2017,3,21,17,45,342.5,34.0,2.7,11.0,79.5,26.84,17.52
2017,3,21,18,0,210.0,23.0,2.6,11.0,36.0,18.83,4.12
2017,3,21,18,15,105.0,11.5,2.5,10.5,18.0,10.96,0.0
2017,3,21,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,6,15,77.5,11.5,2.25,9.0,16.0,34.81,0.0
2017,3,22,6,30,155.0,23.0,2.3,9.0,32.0,97.18,34.16
2017,3,22,6,45,286.5,36.0,2.4,9.5,74.5,183.59,142.49
2017,3,22,7,0,418.0,49.0,2.5,10.0,117.0,276.85,226.25
2017,3,22,7,15,497.0,58.0,2.55,10.0,167.5,351.83,293.39
2017,3,22,7,30,576.0,67.0,2.6,10.0,218.0,433.75,364.29
2017,3,22,7,45,633.5,72.0,2.7,10.0,271.0,503.81,423.48
2017,3,22,8,0,691.0,77.0,2.8,10.0,324.0,577.41,483.56
2017,3,22,8,15,605.0,106.0,2.85,10.0,345.5,579.84,483.86
2017,3,22,8,30,519.0,135.0,2.9,10.0,367.0,567.27,472.1
2017,3,22,8,45,669.5,113.0,2.95,10.5,446.0,685.64,563.83
2017,3,22,9,0,820.0,91.0,3.0,11.0,525.0,801.88,647.76
2017,3,22,9,15,479.0,185.0,3.05,11.0,443.5,640.88,521.78
2017,3,22,9,30,138.0,279.0,3.1,11.0,362.0,432.22,350.69
2017,3,22,9,45,177.5,296.0,3.2,11.5,410.0,488.1,395.08
2017,3,22,10,0,217.0,313.0,3.3,12.0,458.0,544.81,438.11
2017,3,22,10,15,208.5,330.0,3.35,12.0,474.5,556.76,445.78
2017,3,22,10,30,200.0,347.0,3.4,12.0,491.0,567.46,452.77
2017,3,22,10,45,359.0,312.0,3.5,12.0,580.0,692.91,551.53
2017,3,22,11,0,518.0,277.0,3.6,12.0,669.0,818.83,647.03
2017,3,22,11,15,383.0,330.0,3.65,12.0,623.0,730.76,577.43
2017,3,22,11,30,248.0,383.0,3.7,12.0,577.0,641.8,507.39
2017,3,22,11,45,138.5,351.5,3.8,12.5,460.0,499.01,396.39
2017,3,22,12,0,29.0,320.0,3.9,13.0,343.0,347.58,275.59
2017,3,22,12,15,62.0,354.0,3.95,12.5,403.5,410.89,327.01
2017,3,22,12,30,95.0,388.0,4.0,12.0,464.0,472.2,375.66
2017,3,22,12,45,266.0,356.0,4.05,12.0,565.5,600.61,478.73
2017,3,22,13,0,437.0,324.0,4.1,12.0,667.0,706.96,562.12
2017,3,22,13,15,220.0,246.0,4.1,12.0,418.5,428.38,346.1
2017,3,22,13,30,3.0,168.0,4.1,12.0,170.0,159.87,126.69
2017,3,22,13,45,154.0,249.5,4.2,12.0,360.5,356.42,289.57
2017,3,22,14,0,305.0,331.0,4.3,12.0,551.0,534.18,429.9
2017,3,22,14,15,201.5,321.0,4.3,12.0,464.0,436.44,351.42
2017,3,22,14,30,98.0,311.0,4.3,12.0,377.0,349.7,281.73
2017,3,22,14,45,52.0,251.0,4.35,12.0,286.0,261.97,211.5
2017,3,22,15,0,6.0,191.0,4.4,12.0,195.0,179.69,144.58
2017,3,22,15,15,151.5,207.5,4.4,11.5,289.0,257.21,208.53
2017,3,22,15,30,297.0,224.0,4.4,11.0,383.0,315.16,253.33
2017,3,22,15,45,278.0,205.0,4.4,11.0,343.0,271.48,215.93
2017,3,22,16,0,259.0,186.0,4.4,11.0,303.0,229.96,180.35
2017,3,22,16,15,236.5,165.5,4.3,10.5,262.5,188.8,145.62
2017,3,22,16,30,214.0,145.0,4.2,10.0,222.0,150.53,114.0
2017,3,22,16,45,417.0,104.5,4.15,10.0,225.5,114.65,76.98
2017,3,22,17,0,620.0,64.0,4.1,10.0,229.0,56.28,35.75
2017,3,22,17,15,544.0,56.0,4.0,9.5,177.5,41.4,31.91
2017,3,22,17,30,468.0,48.0,3.9,9.0,126.0,37.0,27.59
2017,3,22,17,45,342.0,36.0,3.85,8.5,82.0,28.56,19.3
2017,3,22,18,0,216.0,24.0,3.8,8.0,38.0,19.66,6.03
2017,3,22,18,15,108.0,12.0,3.75,8.0,19.0,11.44,0.0
2017,3,22,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,6,15,103.0,12.5,1.8,6.5,19.0,43.9,0.0
2017,3,23,6,30,206.0,25.0,1.8,7.0,38.0,119.72,58.26
2017,3,23,6,45,328.5,38.0,1.85,7.5,82.0,204.2,160.89
2017,3,23,7,0,451.0,51.0,1.9,8.0,126.0,296.0,243.52
2017,3,23,7,15,527.5,59.5,1.85,8.5,177.5,371.16,310.01
2017,3,23,7,30,604.0,68.0,1.8,9.0,229.0,452.84,379.22
2017,3,23,7,45,648.5,75.5,1.8,9.5,281.5,519.21,433.42
2017,3,23,8,0,693.0,83.0,1.8,10.0,334.0,587.95,487.19
2017,3,23,8,15,728.0,88.0,1.8,10.0,386.0,648.71,533.37
2017,3,23,8,30,763.0,93.0,1.8,10.0,438.0,710.03,577.43
2017,3,23,8,45,604.5,142.5,1.8,10.5,434.0,668.91,542.68
2017,3,23,9,0,446.0,192.0,1.8,11.0,430.0,609.06,492.51
2017,3,23,9,15,475.5,200.0,1.9,11.0,472.5,656.01,528.2
2017,3,23,9,30,505.0,208.0,2.0,11.0,515.0,702.7,562.3
2017,3,23,9,45,510.0,220.5,2.1,11.5,546.5,731.54,581.36
2017,3,23,10,0,515.0,233.0,2.2,12.0,578.0,758.34,598.93
2017,3,23,10,15,619.5,206.0,2.25,12.0,639.5,837.76,657.53
2017,3,23,10,30,724.0,179.0,2.3,12.0,701.0,913.28,709.44
2017,3,23,10,45,811.5,152.5,2.35,12.5,756.0,965.12,742.68
2017,3,23,11,0,899.0,126.0,2.4,13.0,811.0,1012.08,772.39
2017,3,23,11,15,903.5,127.0,2.45,13.0,827.5,1014.78,773.54
2017,3,23,11,30,908.0,128.0,2.5,13.0,844.0,1013.73,772.81
2017,3,23,11,45,896.5,136.5,2.6,13.0,849.0,1009.9,770.89
2017,3,23,12,0,885.0,145.0,2.7,13.0,854.0,994.16,760.99
2017,3,23,12,15,884.5,144.5,2.8,12.5,853.5,975.54,750.65
2017,3,23,12,30,884.0,144.0,2.9,12.0,853.0,953.44,737.86
2017,3,23,12,45,893.0,136.5,3.05,12.0,847.0,928.93,722.36
2017,3,23,13,0,902.0,129.0,3.2,12.0,841.0,895.45,700.39
2017,3,23,13,15,897.0,128.0,3.15,12.0,824.0,859.7,675.33
2017,3,23,13,30,892.0,127.0,3.1,12.0,807.0,825.07,651.01
2017,3,23,13,45,899.0,118.5,3.1,12.0,786.0,781.69,620.5
2017,3,23,14,0,906.0,110.0,3.1,12.0,765.0,738.91,589.82
2017,3,23,14,15,895.5,108.0,3.0,12.0,732.5,688.0,550.32
2017,3,23,14,30,885.0,106.0,2.9,12.0,700.0,635.62,508.87
2017,3,23,14,45,880.5,99.5,2.85,12.0,663.5,581.06,464.97
2017,3,23,15,0,876.0,93.0,2.8,12.0,627.0,524.98,418.54
2017,3,23,15,15,572.0,161.5,2.65,11.5,500.5,402.65,320.51
2017,3,23,15,30,268.0,230.0,2.5,11.0,374.0,309.38,246.96
2017,3,23,15,45,302.5,202.5,2.45,11.0,351.0,277.41,219.0
2017,3,23,16,0,337.0,175.0,2.4,11.0,328.0,241.58,186.56
2017,3,23,16,15,245.0,162.5,2.3,10.5,267.0,188.26,144.24
2017,3,23,16,30,153.0,150.0,2.2,10.0,206.0,148.46,114.66
2017,3,23,16,45,132.5,129.0,2.1,10.0,172.5,117.05,90.0
2017,3,23,17,0,112.0,108.0,2.0,10.0,139.0,88.46,69.42
2017,3,23,17,15,94.5,86.0,1.95,9.5,108.0,69.35,57.07
2017,3,23,17,30,77.0,64.0,1.9,9.0,77.0,52.68,41.67
2017,3,23,17,45,39.5,43.5,1.9,9.0,50.0,37.82,27.44
2017,3,23,18,0,2.0,23.0,1.9,9.0,23.0,20.97,7.93
2017,3,23,18,15,1.0,11.5,1.8,9.0,11.5,10.96,0.0
2017,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,10.5,5.0,9.0,10.5,10.01,0.0
2017,3,24,6,30,0.0,21.0,5.1,9.0,21.0,20.0,7.02
2017,3,24,6,45,18.0,41.5,5.2,9.0,44.5,54.11,39.57
2017,3,24,7,0,36.0,62.0,5.3,9.0,68.0,86.19,68.44
2017,3,24,7,15,50.0,84.5,5.3,9.0,96.0,120.08,98.76
2017,3,24,7,30,64.0,107.0,5.3,9.0,124.0,154.84,129.5
2017,3,24,7,45,74.5,128.5,5.3,9.5,152.5,187.07,157.25
2017,3,24,8,0,85.0,150.0,5.3,10.0,181.0,220.0,185.0
2017,3,24,8,15,48.5,156.0,5.2,10.0,174.5,200.57,167.26
2017,3,24,8,30,12.0,162.0,5.1,10.0,168.0,169.23,139.24
2017,3,24,8,45,6.0,131.0,5.0,10.0,134.0,130.34,105.92
2017,3,24,9,0,0.0,100.0,4.9,10.0,100.0,93.74,74.46
2017,3,24,9,15,0.0,90.5,4.7,10.0,90.5,84.34,66.31
2017,3,24,9,30,0.0,81.0,4.5,10.0,81.0,75.47,58.64
2017,3,24,9,45,0.0,73.5,4.35,10.5,73.5,68.49,52.49
2017,3,24,10,0,0.0,66.0,4.2,11.0,66.0,61.5,46.4
2017,3,24,10,15,0.0,78.0,4.05,11.0,78.0,72.73,55.73
2017,3,24,10,30,0.0,90.0,3.9,11.0,90.0,83.97,65.01
2017,3,24,10,45,14.0,196.5,3.75,11.5,207.5,201.24,161.76
2017,3,24,11,0,28.0,303.0,3.6,12.0,325.0,335.93,268.79
2017,3,24,11,15,47.0,335.5,3.45,12.0,373.0,387.56,308.97
2017,3,24,11,30,66.0,368.0,3.3,12.0,421.0,438.54,348.29
2017,3,24,11,45,41.0,322.0,3.15,12.0,355.0,362.82,288.44
2017,3,24,12,0,16.0,276.0,3.0,12.0,289.0,279.48,222.27
2017,3,24,12,15,11.5,240.0,2.85,12.0,249.5,238.97,190.14
2017,3,24,12,30,7.0,204.0,2.7,12.0,210.0,199.26,158.27
2017,3,24,12,45,9.0,222.5,2.55,12.0,230.0,218.36,173.73
2017,3,24,13,0,11.0,241.0,2.4,12.0,250.0,237.22,188.76
2017,3,24,13,15,6.5,202.0,2.25,12.0,207.5,195.37,155.15
2017,3,24,13,30,2.0,163.0,2.1,12.0,165.0,154.33,122.05
2017,3,24,13,45,7.0,200.0,2.0,12.0,206.0,192.65,153.39
2017,3,24,14,0,12.0,237.0,1.9,12.0,247.0,230.24,183.65
2017,3,24,14,15,13.0,234.0,1.75,12.0,244.0,226.86,180.99
2017,3,24,14,30,14.0,231.0,1.6,12.0,241.0,223.3,178.33
2017,3,24,14,45,21.5,235.5,1.5,12.0,249.5,229.97,183.98
2017,3,24,15,0,29.0,240.0,1.4,12.0,258.0,235.69,188.76
2017,3,24,15,15,17.0,206.5,1.25,12.0,217.0,197.28,158.02
2017,3,24,15,30,5.0,173.0,1.1,12.0,176.0,160.77,128.79
2017,3,24,15,45,2.5,138.0,0.95,12.0,139.5,127.73,102.03
2017,3,24,16,0,0.0,103.0,0.8,12.0,103.0,95.22,75.35
2017,3,24,16,15,0.0,80.5,0.7,11.5,80.5,74.8,58.55
2017,3,24,16,30,0.0,58.0,0.6,11.0,58.0,53.92,41.02
2017,3,24,16,45,0.0,49.0,0.5,11.0,49.0,45.53,33.91
2017,3,24,17,0,0.0,40.0,0.4,11.0,40.0,37.14,26.68
2017,3,24,17,15,0.0,31.0,0.45,10.5,31.0,28.76,20.5
2017,3,24,17,30,0.0,22.0,0.5,10.0,22.0,20.4,12.75
2017,3,24,17,45,0.0,14.5,0.6,10.0,14.5,13.43,6.16
2017,3,24,18,0,0.0,7.0,0.7,10.0,7.0,6.48,0.0
2017,3,24,18,15,0.0,3.5,0.7,9.5,3.5,3.34,0.0
2017,3,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,6,15,108.0,13.5,1.6,8.5,21.5,47.01,0.0
2017,3,25,6,30,216.0,27.0,1.6,9.0,43.0,129.75,81.4
2017,3,25,6,45,330.0,40.0,1.6,9.5,87.0,209.01,165.4
2017,3,25,7,0,444.0,53.0,1.6,10.0,131.0,297.58,243.78
2017,3,25,7,15,516.5,61.5,1.65,10.0,182.0,370.61,308.18
2017,3,25,7,30,589.0,70.0,1.7,10.0,233.0,449.79,375.46
2017,3,25,7,45,640.0,75.5,1.75,10.0,285.5,517.38,431.17
2017,3,25,8,0,691.0,81.0,1.8,10.0,338.0,587.88,487.24
2017,3,25,8,15,444.5,139.0,1.8,10.5,313.5,501.73,414.74
2017,3,25,8,30,198.0,197.0,1.8,11.0,289.0,374.27,308.24
2017,3,25,8,45,230.0,216.0,1.8,11.5,333.5,426.97,349.92
2017,3,25,9,0,262.0,235.0,1.8,12.0,378.0,494.3,400.61
2017,3,25,9,15,300.0,248.5,1.75,12.0,424.0,548.6,441.07
2017,3,25,9,30,338.0,262.0,1.7,12.0,470.0,603.84,481.46
2017,3,25,9,45,377.0,269.0,1.65,12.5,514.5,652.93,515.74
2017,3,25,10,0,416.0,276.0,1.6,13.0,559.0,715.26,558.44
2017,3,25,10,15,480.5,264.0,1.65,13.0,604.5,767.72,596.33
2017,3,25,10,30,545.0,252.0,1.7,13.0,650.0,819.51,633.36
2017,3,25,10,45,272.5,200.5,1.75,13.5,399.5,501.25,397.24
2017,3,25,11,0,0.0,149.0,1.8,14.0,149.0,140.73,109.32
2017,3,25,11,15,109.0,271.5,1.85,14.0,359.0,390.92,310.88
2017,3,25,11,30,218.0,394.0,1.9,14.0,569.0,625.07,485.31
2017,3,25,11,45,329.0,364.5,1.95,14.0,630.0,705.52,544.49
2017,3,25,12,0,440.0,335.0,2.0,14.0,691.0,780.09,599.54
2017,3,25,12,15,683.0,223.5,2.05,14.0,777.0,880.07,675.68
2017,3,25,12,30,926.0,112.0,2.1,14.0,863.0,953.51,725.41
2017,3,25,12,45,915.5,116.5,2.15,14.0,852.5,924.26,705.46
2017,3,25,13,0,905.0,121.0,2.2,14.0,842.0,892.09,684.53
2017,3,25,13,15,900.5,120.0,2.3,14.0,825.5,856.61,661.59
2017,3,25,13,30,896.0,119.0,2.4,14.0,809.0,818.39,636.44
2017,3,25,13,45,614.5,224.5,2.55,14.0,691.0,682.97,536.53
2017,3,25,14,0,333.0,330.0,2.7,14.0,573.0,552.61,435.31
2017,3,25,14,15,597.0,221.5,2.8,14.0,635.0,605.28,480.37
2017,3,25,14,30,861.0,113.0,2.9,14.0,697.0,630.19,501.3
2017,3,25,14,45,850.0,109.5,3.0,14.0,660.0,575.28,457.44
2017,3,25,15,0,839.0,106.0,3.1,14.0,623.0,519.6,412.05
