Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,15,15,820.5,103.0,3.1,13.5,579.0,460.59,363.05
2017,3,25,15,30,802.0,100.0,3.1,13.0,535.0,402.16,312.88
2017,3,25,15,45,785.5,94.0,3.15,13.0,488.5,342.49,259.79
2017,3,25,16,0,769.0,88.0,3.2,13.0,442.0,283.8,206.55
2017,3,25,16,15,735.5,83.5,3.1,12.5,390.5,221.01,150.99
2017,3,25,16,30,702.0,79.0,3.0,12.0,339.0,164.54,102.9
2017,3,25,16,45,658.0,72.5,2.95,12.0,287.0,109.26,61.92
2017,3,25,17,0,614.0,66.0,2.9,12.0,235.0,59.31,36.83
2017,3,25,17,15,541.0,58.0,2.7,11.0,184.0,42.6,32.85
2017,3,25,17,30,468.0,50.0,2.5,10.0,133.0,38.26,28.72
2017,3,25,17,45,352.5,38.5,2.4,9.5,88.5,30.4,21.07
2017,3,25,18,0,237.0,27.0,2.3,9.0,44.0,22.12,10.4
2017,3,25,18,15,118.5,13.5,2.25,8.5,22.0,12.87,0.0
2017,3,25,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.0,1.65,8.0,5.0,4.77,0.0
2017,3,26,6,30,0.0,10.0,1.7,8.0,10.0,9.26,1.2
2017,3,26,6,45,0.0,20.0,1.75,8.5,20.0,18.54,10.09
2017,3,26,7,0,0.0,30.0,1.8,9.0,30.0,27.84,18.44
2017,3,26,7,15,0.0,41.5,1.85,9.0,41.5,38.55,27.98
2017,3,26,7,30,0.0,53.0,1.9,9.0,53.0,49.26,37.41
2017,3,26,7,45,0.0,64.5,1.95,9.5,64.5,60.0,46.6
2017,3,26,8,0,0.0,76.0,2.0,10.0,76.0,71.01,55.88
2017,3,26,8,15,41.5,137.0,2.05,10.0,156.5,172.32,142.84
2017,3,26,8,30,83.0,198.0,2.1,10.0,237.0,275.58,228.55
2017,3,26,8,45,149.0,221.0,2.2,10.5,299.5,368.0,303.5
2017,3,26,9,0,215.0,244.0,2.3,11.0,362.0,452.69,370.37
2017,3,26,9,15,137.5,257.0,2.35,11.0,334.5,404.4,328.94
2017,3,26,9,30,60.0,270.0,2.4,11.0,307.0,337.67,273.21
2017,3,26,9,45,300.0,250.0,2.45,11.0,453.0,561.07,454.45
2017,3,26,10,0,540.0,230.0,2.5,11.0,599.0,781.09,621.33
2017,3,26,10,15,495.0,260.5,2.55,11.0,610.5,778.4,615.06
2017,3,26,10,30,450.0,291.0,2.6,11.0,622.0,771.68,607.94
2017,3,26,10,45,328.5,336.0,2.65,11.5,582.0,691.64,544.62
2017,3,26,11,0,207.0,381.0,2.7,12.0,542.0,608.01,478.22
2017,3,26,11,15,138.5,378.0,2.75,12.0,487.0,535.12,421.97
2017,3,26,11,30,70.0,375.0,2.8,12.0,432.0,449.43,354.98
2017,3,26,11,45,108.5,391.5,2.9,12.0,480.0,500.63,395.62
2017,3,26,12,0,147.0,408.0,3.0,12.0,528.0,561.61,442.32
2017,3,26,12,15,83.5,352.0,3.05,12.0,420.0,427.72,339.06
2017,3,26,12,30,20.0,296.0,3.1,12.0,312.0,300.62,238.77
2017,3,26,12,45,20.0,293.0,3.15,12.0,309.5,296.4,235.94
2017,3,26,13,0,20.0,290.0,3.2,12.0,307.0,292.12,232.7
2017,3,26,13,15,98.5,336.5,3.25,12.0,413.5,406.55,324.88
2017,3,26,13,30,177.0,383.0,3.3,12.0,520.0,513.3,408.16
2017,3,26,13,45,156.0,370.0,3.35,12.5,488.0,474.4,376.98
2017,3,26,14,0,135.0,357.0,3.4,13.0,456.0,436.93,347.5
2017,3,26,14,15,118.5,338.5,3.4,13.0,423.0,398.89,318.09
2017,3,26,14,30,102.0,320.0,3.4,13.0,390.0,360.07,287.83
2017,3,26,14,45,61.0,274.0,3.45,13.0,315.0,287.62,230.51
2017,3,26,15,0,20.0,228.0,3.5,13.0,240.0,220.16,176.54
2017,3,26,15,15,53.5,234.0,3.4,12.5,264.0,237.21,191.05
2017,3,26,15,30,87.0,240.0,3.3,12.0,288.0,249.56,201.03
2017,3,26,15,45,43.5,131.0,3.25,12.0,155.0,134.08,106.74
2017,3,26,16,0,0.0,22.0,3.2,12.0,22.0,20.42,11.89
2017,3,26,16,15,0.0,26.5,3.15,12.0,26.5,24.6,15.57
2017,3,26,16,30,0.0,31.0,3.1,12.0,31.0,28.77,19.23
2017,3,26,16,45,0.0,26.0,3.1,12.0,26.0,24.12,15.25
2017,3,26,17,0,0.0,21.0,3.1,12.0,21.0,19.47,11.22
2017,3,26,17,15,0.0,16.5,3.05,11.5,16.5,15.29,8.18
2017,3,26,17,30,0.0,12.0,3.0,11.0,12.0,11.11,4.32
2017,3,26,17,45,0.0,7.5,3.0,11.0,7.5,6.94,0.43
2017,3,26,18,0,0.0,3.0,3.0,11.0,3.0,2.77,0.0
2017,3,26,18,15,0.0,1.5,2.95,11.0,1.5,1.43,0.0
2017,3,26,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,27,6,15,134.5,14.5,2.65,7.5,26.0,57.13,0.0
2017,3,27,6,30,269.0,29.0,2.7,8.0,52.0,156.73,110.58
2017,3,27,6,45,384.5,40.0,2.8,8.5,98.5,234.77,188.84
2017,3,27,7,0,500.0,51.0,2.9,9.0,145.0,325.51,269.93
2017,3,27,7,15,570.0,58.5,2.95,9.0,197.0,399.07,335.63
2017,3,27,7,30,640.0,66.0,3.0,9.0,249.0,478.51,403.99
2017,3,27,7,45,688.5,71.0,3.1,9.5,303.0,546.38,460.01
2017,3,27,8,0,737.0,76.0,3.2,10.0,357.0,613.58,513.59
2017,3,27,8,15,768.5,80.0,3.2,10.5,409.0,672.78,557.07
2017,3,27,8,30,800.0,84.0,3.2,11.0,461.0,732.05,599.21
2017,3,27,8,45,826.0,86.0,3.25,11.5,510.0,784.18,635.18
2017,3,27,9,0,852.0,88.0,3.3,12.0,559.0,835.19,669.63
2017,3,27,9,15,868.0,90.5,3.3,12.0,602.5,876.62,697.53
2017,3,27,9,30,884.0,93.0,3.3,12.0,646.0,908.15,718.1
2017,3,27,9,45,893.0,96.5,3.35,12.5,683.0,939.09,737.24
2017,3,27,10,0,902.0,100.0,3.4,13.0,720.0,966.88,754.05
2017,3,27,10,15,910.5,101.5,3.5,13.0,751.0,988.57,768.39
2017,3,27,10,30,919.0,103.0,3.6,13.0,782.0,1006.79,780.45
2017,3,27,10,45,717.0,195.5,3.7,13.5,735.5,932.76,726.7
2017,3,27,11,0,515.0,288.0,3.8,14.0,689.0,831.38,649.42
2017,3,27,11,15,724.0,198.5,3.75,14.0,775.0,938.91,729.99
2017,3,27,11,30,933.0,109.0,3.7,14.0,861.0,1023.09,786.9
2017,3,27,11,45,930.0,112.0,3.7,14.0,867.5,1012.98,778.82
2017,3,27,12,0,927.0,115.0,3.7,14.0,874.0,999.14,769.13
2017,3,27,12,15,927.0,115.0,3.6,14.0,873.5,981.29,756.11
2017,3,27,12,30,927.0,115.0,3.5,14.0,873.0,959.87,740.74
2017,3,27,12,45,924.5,114.5,3.4,14.0,864.0,932.25,721.18
2017,3,27,13,0,922.0,114.0,3.3,14.0,855.0,901.4,699.44
2017,3,27,13,15,560.0,248.5,3.3,14.0,696.0,714.82,562.19
2017,3,27,13,30,198.0,383.0,3.3,14.0,537.0,529.44,416.18
2017,3,27,13,45,233.5,365.5,3.35,14.0,542.0,526.97,416.41
2017,3,27,14,0,269.0,348.0,3.4,14.0,547.0,525.34,416.05
2017,3,27,14,15,569.5,229.0,3.4,14.0,626.5,595.26,474.37
2017,3,27,14,30,870.0,110.0,3.4,14.0,706.0,634.09,506.04
2017,3,27,14,45,855.5,108.0,3.45,14.0,667.5,578.22,460.93
2017,3,27,15,0,841.0,106.0,3.5,14.0,629.0,521.9,414.7
2017,3,27,15,15,822.5,103.0,3.5,13.5,585.5,462.71,365.42
2017,3,27,15,30,804.0,100.0,3.5,13.0,542.0,404.12,314.99
2017,3,27,15,45,776.5,97.0,3.5,13.0,493.0,343.47,261.16
2017,3,27,16,0,749.0,94.0,3.5,13.0,444.0,282.04,206.01
2017,3,27,16,15,715.0,89.0,3.45,12.5,393.0,222.61,153.31
2017,3,27,16,30,681.0,84.0,3.4,12.0,342.0,166.8,105.76
2017,3,27,16,45,634.0,77.5,3.35,12.0,289.5,112.47,65.35
2017,3,27,17,0,587.0,71.0,3.3,12.0,237.0,63.89,40.41
2017,3,27,17,15,513.5,62.5,3.35,11.5,186.0,46.09,35.94
2017,3,27,17,30,440.0,54.0,3.4,11.0,135.0,41.51,31.55
2017,3,27,17,45,323.5,41.5,3.45,10.5,90.5,32.85,23.24
2017,3,27,18,0,207.0,29.0,3.5,10.0,46.0,22.77,11.95
2017,3,27,18,15,103.5,14.5,3.5,9.5,23.0,13.82,0.0
2017,3,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,6,15,114.0,16.5,2.45,8.5,26.5,52.76,0.0
2017,3,28,6,30,228.0,33.0,2.5,9.0,53.0,146.14,105.77
2017,3,28,6,45,345.0,44.5,2.65,9.5,99.0,223.26,179.59
2017,3,28,7,0,462.0,56.0,2.8,10.0,145.0,313.71,259.69
2017,3,28,7,15,532.5,64.0,2.85,10.5,196.5,386.57,323.64
2017,3,28,7,30,603.0,72.0,2.9,11.0,248.0,465.32,390.15
2017,3,28,7,45,652.5,77.0,3.0,11.5,301.0,532.31,444.96
2017,3,28,8,0,702.0,82.0,3.1,12.0,354.0,602.02,500.0
2017,3,28,8,15,734.5,86.5,3.25,12.5,405.5,660.9,543.97
2017,3,28,8,30,767.0,91.0,3.4,13.0,457.0,716.72,584.0
2017,3,28,8,45,790.0,95.0,3.55,13.5,504.5,767.66,619.58
2017,3,28,9,0,813.0,99.0,3.7,14.0,552.0,817.36,653.67
2017,3,28,9,15,830.5,102.0,3.75,14.0,595.5,859.53,682.53
2017,3,28,9,30,848.0,105.0,3.8,14.0,639.0,899.49,709.61
2017,3,28,9,45,858.5,108.5,3.9,14.5,676.5,931.11,729.52
2017,3,28,10,0,869.0,112.0,4.0,15.0,714.0,959.71,747.25
2017,3,28,10,15,878.5,113.5,3.95,15.0,745.0,973.41,755.02
2017,3,28,10,30,888.0,115.0,3.9,15.0,776.0,992.08,766.47
2017,3,28,10,45,895.0,116.0,3.9,15.5,800.0,1004.3,772.35
2017,3,28,11,0,902.0,117.0,3.9,16.0,824.0,1012.9,775.89
2017,3,28,11,15,906.0,118.0,3.85,16.0,840.0,1014.88,776.16
2017,3,28,11,30,910.0,119.0,3.8,16.0,856.0,1013.1,774.06
2017,3,28,11,45,912.0,119.0,3.8,16.0,863.5,1004.58,767.87
2017,3,28,12,0,914.0,119.0,3.8,16.0,871.0,992.37,759.33
2017,3,28,12,15,913.5,119.0,3.7,16.0,870.5,974.18,746.15
2017,3,28,12,30,913.0,119.0,3.6,16.0,870.0,952.5,730.71
2017,3,28,12,45,918.5,114.5,3.55,16.5,863.0,928.04,712.45
2017,3,28,13,0,924.0,110.0,3.5,17.0,856.0,900.02,691.82
2017,3,28,13,15,919.5,109.0,3.4,17.0,839.0,863.87,666.57
2017,3,28,13,30,915.0,108.0,3.3,17.0,822.0,824.92,639.33
2017,3,28,13,45,907.0,107.5,3.2,17.0,797.0,781.28,608.63
2017,3,28,14,0,899.0,107.0,3.1,17.0,772.0,735.49,576.18
2017,3,28,14,15,889.0,105.0,3.0,17.0,740.5,685.03,537.83
2017,3,28,14,30,879.0,103.0,2.9,17.0,709.0,633.12,497.54
2017,3,28,14,45,866.5,101.0,2.8,17.0,671.0,578.6,454.28
2017,3,28,15,0,854.0,99.0,2.7,17.0,633.0,522.34,408.54
2017,3,28,15,15,836.5,96.0,2.6,16.5,589.5,462.94,359.78
2017,3,28,15,30,819.0,93.0,2.5,16.0,546.0,404.0,309.81
2017,3,28,15,45,796.0,89.5,2.4,16.0,498.0,343.53,256.81
2017,3,28,16,0,773.0,86.0,2.3,16.0,450.0,284.75,204.39
2017,3,28,16,15,741.0,81.5,2.2,15.5,399.0,225.15,152.19
2017,3,28,16,30,709.0,77.0,2.1,15.0,348.0,165.45,101.94
2017,3,28,16,45,662.0,72.0,2.05,15.0,295.0,110.7,61.77
2017,3,28,17,0,615.0,67.0,2.0,15.0,242.0,61.62,37.19
2017,3,28,17,15,546.0,59.0,2.05,14.0,191.0,42.95,32.79
2017,3,28,17,30,477.0,51.0,2.1,13.0,140.0,38.63,28.78
2017,3,28,17,45,359.5,40.0,2.15,12.5,94.5,31.28,21.74
2017,3,28,18,0,242.0,29.0,2.2,12.0,49.0,23.56,12.87
2017,3,28,18,15,121.0,14.5,2.25,12.0,24.5,13.82,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,6,15,121.0,16.5,2.15,9.5,28.0,67.94,0.0
2017,3,29,6,30,242.0,33.0,2.2,10.0,56.0,151.41,111.57
2017,3,29,6,45,343.0,45.5,2.3,10.5,101.0,224.48,180.39
2017,3,29,7,0,444.0,58.0,2.4,11.0,146.0,308.28,254.36
2017,3,29,7,15,512.0,66.5,2.4,11.5,196.5,379.62,316.35
2017,3,29,7,30,580.0,75.0,2.4,12.0,247.0,456.63,380.66
2017,3,29,7,45,621.0,82.5,2.4,12.5,298.0,520.15,431.72
2017,3,29,8,0,662.0,90.0,2.4,13.0,349.0,585.72,482.44
2017,3,29,8,15,695.0,95.0,2.35,13.5,400.0,643.99,525.13
2017,3,29,8,30,728.0,100.0,2.3,14.0,451.0,702.72,565.83
2017,3,29,8,45,746.5,106.5,2.25,14.5,497.0,751.52,598.07
2017,3,29,9,0,765.0,113.0,2.2,15.0,543.0,798.94,628.6
2017,3,29,9,15,783.5,116.5,2.2,15.0,586.0,836.91,653.41
2017,3,29,9,30,802.0,120.0,2.2,15.0,629.0,877.11,679.61
2017,3,29,9,45,821.5,120.0,2.25,15.5,668.0,911.97,701.02
2017,3,29,10,0,841.0,120.0,2.3,16.0,707.0,944.26,720.54
2017,3,29,10,15,851.0,122.0,2.4,16.0,737.5,966.93,735.36
2017,3,29,10,30,861.0,124.0,2.5,16.0,768.0,986.31,748.13
2017,3,29,10,45,865.0,127.0,2.6,16.0,791.0,997.53,755.54
2017,3,29,11,0,869.0,130.0,2.7,16.0,814.0,1005.12,760.71
2017,3,29,11,15,873.5,130.5,2.75,16.0,829.5,998.1,755.73
2017,3,29,11,30,878.0,131.0,2.8,16.0,845.0,996.27,754.54
2017,3,29,11,45,880.5,131.0,2.9,16.0,853.0,988.36,749.76
2017,3,29,12,0,883.0,131.0,3.0,16.0,861.0,976.87,742.68
2017,3,29,12,15,882.5,131.0,3.05,16.0,860.0,959.05,730.97
2017,3,29,12,30,882.0,131.0,3.1,16.0,859.0,937.85,717.03
2017,3,29,12,45,888.0,126.0,3.15,16.5,852.5,914.01,699.99
2017,3,29,13,0,894.0,121.0,3.2,17.0,846.0,886.68,680.58
2017,3,29,13,15,889.0,120.0,3.2,17.0,829.0,850.94,656.24
2017,3,29,13,30,884.0,119.0,3.2,17.0,812.0,812.55,629.94
2017,3,29,13,45,876.5,117.5,3.2,17.0,787.5,769.35,600.03
2017,3,29,14,0,869.0,116.0,3.2,17.0,763.0,724.08,567.95
2017,3,29,14,15,858.5,114.5,3.1,17.0,731.5,676.19,531.36
2017,3,29,14,30,848.0,113.0,3.0,17.0,700.0,625.08,491.64
2017,3,29,14,45,821.0,116.0,2.95,17.0,659.5,568.09,446.59
2017,3,29,15,0,794.0,119.0,2.9,17.0,619.0,511.92,401.06
2017,3,29,15,15,775.0,115.5,2.9,16.5,575.5,454.45,354.17
2017,3,29,15,30,756.0,112.0,2.9,16.0,532.0,395.3,304.47
2017,3,29,15,45,731.5,107.5,2.95,16.0,485.0,336.49,253.27
2017,3,29,16,0,707.0,103.0,3.0,16.0,438.0,279.65,202.87
2017,3,29,16,15,673.0,97.5,3.05,15.5,387.5,222.19,152.82
2017,3,29,16,30,639.0,92.0,3.1,15.0,337.0,168.42,107.68
2017,3,29,16,45,597.5,83.5,3.2,14.5,286.5,115.36,68.35
2017,3,29,17,0,556.0,75.0,3.3,14.0,236.0,67.42,42.9
2017,3,29,17,15,486.5,66.0,3.15,13.5,186.0,48.72,38.01
2017,3,29,17,30,417.0,57.0,3.0,13.0,136.0,43.84,33.41
2017,3,29,17,45,305.0,44.5,2.9,12.5,92.0,34.18,24.31
2017,3,29,18,0,193.0,32.0,2.8,12.0,48.0,25.1,14.44
2017,3,29,18,15,96.5,16.0,2.9,11.5,24.0,15.25,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,169.5,16.5,3.6,9.0,33.5,86.77,0.0
2017,3,30,6,30,339.0,33.0,3.8,9.0,67.0,190.16,143.66
2017,3,30,6,45,451.0,43.0,4.0,9.5,117.0,270.86,219.92
2017,3,30,7,0,563.0,53.0,4.2,10.0,167.0,363.39,302.55
2017,3,30,7,15,627.5,59.5,4.3,10.0,221.0,436.54,367.94
2017,3,30,7,30,692.0,66.0,4.4,10.0,275.0,514.82,435.43
2017,3,30,7,45,736.5,70.5,4.5,10.5,330.0,579.04,488.61
2017,3,30,8,0,781.0,75.0,4.6,11.0,385.0,648.81,543.8
2017,3,30,8,15,810.0,79.0,4.55,11.0,438.0,708.05,588.03
2017,3,30,8,30,839.0,83.0,4.5,11.0,491.0,767.04,631.03
2017,3,30,8,45,860.0,86.0,4.5,11.5,540.0,817.68,665.86
2017,3,30,9,0,881.0,89.0,4.5,12.0,589.0,866.75,698.86
2017,3,30,9,15,896.5,91.5,4.3,12.0,633.0,901.17,720.38
2017,3,30,9,30,912.0,94.0,4.1,12.0,677.0,940.15,745.15
2017,3,30,9,45,924.0,95.5,3.9,12.5,715.5,971.98,763.3
2017,3,30,10,0,936.0,97.0,3.7,13.0,754.0,1000.7,778.96
2017,3,30,10,15,943.5,98.5,3.5,13.0,785.0,1021.77,790.51
2017,3,30,10,30,951.0,100.0,3.3,13.0,816.0,1039.21,799.5
2017,3,30,10,45,955.5,101.5,3.15,13.5,839.5,1049.97,802.84
2017,3,30,11,0,960.0,103.0,3.0,14.0,863.0,1056.84,803.62
2017,3,30,11,15,963.0,104.0,2.95,14.0,878.5,1057.75,802.98
2017,3,30,11,30,966.0,105.0,2.9,14.0,894.0,1054.69,799.9
2017,3,30,11,45,968.0,104.5,2.85,14.5,901.5,1045.09,791.13
2017,3,30,12,0,970.0,104.0,2.8,15.0,909.0,1031.58,779.99
2017,3,30,12,15,969.0,104.0,2.85,15.0,908.0,1011.96,767.34
2017,3,30,12,30,968.0,104.0,2.9,15.0,907.0,988.65,752.28
2017,3,30,12,45,958.0,107.5,3.0,15.0,895.0,957.47,732.26
2017,3,30,13,0,948.0,111.0,3.1,15.0,883.0,923.25,710.04
2017,3,30,13,15,942.5,110.0,3.2,15.0,865.0,885.39,685.06
2017,3,30,13,30,937.0,109.0,3.3,15.0,847.0,844.73,657.83
2017,3,30,13,45,926.5,109.5,3.4,15.0,820.5,799.25,626.81
2017,3,30,14,0,916.0,110.0,3.5,15.0,794.0,751.76,593.92
2017,3,30,14,15,905.5,108.0,3.6,14.5,761.5,700.11,556.2
2017,3,30,14,30,895.0,106.0,3.7,14.0,729.0,647.0,516.1
2017,3,30,14,45,875.0,107.0,3.8,14.0,688.5,589.91,470.6
2017,3,30,15,0,855.0,108.0,3.9,14.0,648.0,532.59,423.57
2017,3,30,15,15,836.5,105.0,3.95,14.0,603.5,472.55,372.95
2017,3,30,15,30,818.0,102.0,4.0,14.0,559.0,413.09,321.31
2017,3,30,15,45,788.0,100.0,4.05,14.0,509.0,351.64,266.98
2017,3,30,16,0,758.0,98.0,4.1,14.0,459.0,289.53,211.47
2017,3,30,16,15,724.0,93.0,4.05,13.5,407.0,229.46,158.3
2017,3,30,16,30,690.0,88.0,4.0,13.0,355.0,173.02,110.2
2017,3,30,16,45,635.5,83.0,3.95,12.5,301.0,118.67,70.07
2017,3,30,17,0,581.0,78.0,3.9,12.0,247.0,71.04,45.59
2017,3,30,17,15,509.5,69.0,3.85,11.5,195.5,51.23,40.59
2017,3,30,17,30,438.0,60.0,3.8,11.0,144.0,46.47,36.06
2017,3,30,17,45,323.5,47.0,3.75,10.5,98.5,36.13,26.29
2017,3,30,18,0,209.0,34.0,3.7,10.0,53.0,26.69,16.19
2017,3,30,18,15,104.5,17.0,3.7,9.5,26.5,16.2,0.0
2017,3,30,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,31,6,15,193.5,16.5,4.0,6.5,37.0,96.28,18.43
2017,3,31,6,30,387.0,33.0,4.1,7.0,74.0,209.96,161.99
2017,3,31,6,45,487.5,42.0,4.25,7.5,123.5,287.3,235.79
2017,3,31,7,0,588.0,51.0,4.4,8.0,173.0,375.11,315.21
2017,3,31,7,15,649.5,57.5,4.55,8.5,227.5,447.92,380.2
2017,3,31,7,30,711.0,64.0,4.7,9.0,282.0,522.38,444.3
2017,3,31,7,45,750.5,69.0,4.85,9.5,336.5,588.39,499.18
2017,3,31,8,0,790.0,74.0,5.0,10.0,391.0,655.9,552.76
2017,3,31,8,15,817.5,77.5,5.0,10.5,443.5,713.79,595.4
2017,3,31,8,30,845.0,81.0,5.0,11.0,496.0,771.29,636.68
2017,3,31,8,45,863.5,84.5,5.05,11.5,544.5,820.68,671.12
2017,3,31,9,0,882.0,88.0,5.1,12.0,593.0,861.31,698.47
2017,3,31,9,15,896.5,90.5,5.05,12.0,636.5,901.87,726.19
2017,3,31,9,30,911.0,93.0,5.0,12.0,680.0,939.91,751.76
2017,3,31,9,45,919.5,96.0,4.95,12.5,717.0,970.17,770.02
2017,3,31,10,0,928.0,99.0,4.9,13.0,754.0,997.17,785.81
2017,3,31,10,15,935.5,100.5,4.85,13.0,785.0,1018.04,798.71
2017,3,31,10,30,943.0,102.0,4.8,13.0,816.0,1035.31,809.14
2017,3,31,10,45,947.5,103.5,4.75,13.5,839.0,1045.93,813.43
2017,3,31,11,0,952.0,105.0,4.7,14.0,862.0,1052.69,815.17
2017,3,31,11,15,955.0,105.5,4.6,14.0,877.5,1052.97,813.65
2017,3,31,11,30,958.0,106.0,4.5,14.0,893.0,1049.33,809.59
2017,3,31,11,45,958.5,107.0,4.4,14.5,900.0,1039.9,800.16
2017,3,31,12,0,959.0,108.0,4.3,15.0,907.0,1026.61,788.3
2017,3,31,12,15,958.0,108.0,4.2,15.0,906.0,1007.08,774.23
2017,3,31,12,30,957.0,108.0,4.1,15.0,905.0,983.91,757.77
2017,3,31,12,45,958.0,105.5,4.05,15.5,896.5,956.38,737.29
2017,3,31,13,0,959.0,103.0,4.0,16.0,888.0,925.36,714.49
2017,3,31,13,15,954.5,102.5,3.95,16.0,870.5,888.49,688.95
2017,3,31,13,30,950.0,102.0,3.9,16.0,853.0,848.72,661.27
2017,3,31,13,45,944.5,100.0,3.85,16.0,828.0,803.99,629.9
2017,3,31,14,0,939.0,98.0,3.8,16.0,803.0,756.86,596.55
2017,3,31,14,15,929.5,96.5,3.7,16.0,770.5,705.4,557.71
2017,3,31,14,30,920.0,95.0,3.6,16.0,738.0,652.32,516.2
2017,3,31,14,45,909.0,93.0,3.55,16.0,699.5,596.59,471.75
2017,3,31,15,0,898.0,91.0,3.5,16.0,661.0,539.9,425.29
2017,3,31,15,15,882.0,88.5,3.4,16.0,616.5,479.85,374.74
2017,3,31,15,30,866.0,86.0,3.3,16.0,572.0,417.52,321.01
2017,3,31,15,45,846.0,82.0,3.2,16.0,523.5,354.9,265.74
2017,3,31,16,0,826.0,78.0,3.1,16.0,475.0,293.55,210.59
2017,3,31,16,15,796.5,74.5,2.95,15.5,422.5,232.2,156.22
2017,3,31,16,30,767.0,71.0,2.8,15.0,370.0,173.83,106.46
2017,3,31,16,45,720.5,67.0,2.7,14.5,315.5,116.78,64.32
2017,3,31,17,0,674.0,63.0,2.6,14.0,261.0,61.35,35.02
2017,3,31,17,15,608.5,56.0,2.55,13.5,208.0,40.09,30.33
2017,3,31,17,30,543.0,49.0,2.5,13.0,155.0,36.48,26.93
2017,3,31,17,45,433.5,39.5,2.5,12.5,107.5,30.41,21.11
2017,3,31,18,0,324.0,30.0,2.5,12.0,60.0,24.08,14.17
2017,3,31,18,15,162.0,15.0,2.45,11.5,30.0,11.93,0.0
2017,3,31,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,1,6,15,147.5,19.0,1.7,9.5,35.5,83.24,28.96
2017,4,1,6,30,295.0,38.0,1.7,10.0,71.0,179.59,137.79
2017,4,1,6,45,390.0,50.0,1.7,10.5,118.0,253.38,204.93
2017,4,1,7,0,485.0,62.0,1.7,11.0,165.0,337.1,277.92
2017,4,1,7,15,548.5,70.0,1.75,11.5,217.0,408.05,338.57
2017,4,1,7,30,612.0,78.0,1.8,12.0,269.0,484.06,400.94
2017,4,1,7,45,658.0,83.5,1.85,12.5,322.0,550.24,453.21
2017,4,1,8,0,704.0,89.0,1.9,13.0,375.0,618.75,505.36
2017,4,1,8,15,734.0,93.5,1.85,13.0,425.5,676.03,546.51
2017,4,1,8,30,764.0,98.0,1.8,13.0,476.0,729.68,583.48
2017,4,1,8,45,794.5,98.0,1.8,13.5,525.0,782.04,617.95
2017,4,1,9,0,825.0,98.0,1.8,14.0,574.0,833.53,651.01
2017,4,1,9,15,840.5,101.0,1.75,14.5,616.5,874.14,675.26
2017,4,1,9,30,856.0,104.0,1.7,15.0,659.0,912.4,697.52
2017,4,1,9,45,871.0,104.0,1.65,15.5,696.5,936.08,709.6
2017,4,1,10,0,886.0,104.0,1.6,16.0,734.0,964.79,725.07
2017,4,1,10,15,894.0,105.5,1.55,16.5,764.0,985.44,735.0
2017,4,1,10,30,902.0,107.0,1.5,17.0,794.0,1002.66,742.73
2017,4,1,10,45,906.0,109.0,1.5,17.5,816.5,1012.98,746.85
2017,4,1,11,0,910.0,111.0,1.5,18.0,839.0,1019.58,748.79
2017,4,1,11,15,913.5,112.0,1.5,18.0,854.0,1020.85,748.89
2017,4,1,11,30,917.0,113.0,1.5,18.0,869.0,1018.35,746.79
2017,4,1,11,45,917.5,113.5,1.5,18.5,876.0,1008.65,738.87
2017,4,1,12,0,918.0,114.0,1.5,19.0,883.0,995.28,728.82
2017,4,1,12,15,918.0,114.0,1.5,19.0,882.0,977.29,717.35
2017,4,1,12,30,918.0,114.0,1.5,19.0,881.0,955.77,703.71
2017,4,1,12,45,917.0,112.5,1.55,19.0,872.5,928.41,687.0
2017,4,1,13,0,916.0,111.0,1.6,19.0,864.0,897.81,668.11
2017,4,1,13,15,912.0,110.0,1.55,19.0,847.5,862.13,644.51
2017,4,1,13,30,908.0,109.0,1.5,19.0,831.0,823.66,618.99
2017,4,1,13,45,901.5,108.0,1.5,19.5,806.5,780.73,589.71
2017,4,1,14,0,895.0,107.0,1.5,20.0,782.0,735.59,558.73
2017,4,1,14,15,886.0,105.0,1.5,20.0,750.5,685.85,523.22
2017,4,1,14,30,877.0,103.0,1.5,20.0,719.0,634.57,485.52
2017,4,1,14,45,864.0,101.0,1.5,20.0,680.5,579.79,444.11
2017,4,1,15,0,851.0,99.0,1.5,20.0,642.0,523.18,400.05
2017,4,1,15,15,834.5,96.5,1.5,19.5,599.0,464.79,353.87
2017,4,1,15,30,818.0,94.0,1.5,19.0,556.0,406.76,306.22
2017,4,1,15,45,789.5,92.5,1.55,19.0,507.0,346.3,254.93
2017,4,1,16,0,761.0,91.0,1.6,19.0,458.0,288.16,204.52
2017,4,1,16,15,729.5,86.5,1.6,18.5,407.5,226.0,151.32
2017,4,1,16,30,698.0,82.0,1.6,18.0,357.0,170.08,104.82
2017,4,1,16,45,639.5,79.0,1.65,17.5,303.0,116.54,66.37
2017,4,1,17,0,581.0,76.0,1.7,17.0,249.0,70.15,43.25
2017,4,1,17,15,514.5,67.5,1.75,16.0,198.0,49.5,38.35
2017,4,1,17,30,448.0,59.0,1.8,15.0,147.0,45.11,34.35
2017,4,1,17,45,336.0,47.0,1.85,14.5,101.5,35.99,25.84
2017,4,1,18,0,224.0,35.0,1.9,14.0,56.0,27.38,16.96
2017,4,1,18,15,112.0,17.5,1.95,13.5,28.0,13.83,0.0
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,6,15,132.5,20.5,1.45,9.5,36.0,81.41,37.7
2017,4,2,6,30,265.0,41.0,1.5,10.0,72.0,171.89,132.88
2017,4,2,6,45,365.0,53.0,1.6,10.5,119.0,244.84,198.51
2017,4,2,7,0,465.0,65.0,1.7,11.0,166.0,331.48,273.74
2017,4,2,7,15,528.0,73.5,1.65,11.5,217.5,401.91,333.5
2017,4,2,7,30,591.0,82.0,1.6,12.0,269.0,477.37,394.83
2017,4,2,7,45,638.5,87.5,1.6,12.5,322.0,543.69,446.74
2017,4,2,8,0,686.0,93.0,1.6,13.0,375.0,612.5,498.54
2017,4,2,8,15,717.0,98.0,1.6,13.5,426.0,670.42,539.41
2017,4,2,8,30,748.0,103.0,1.6,14.0,477.0,728.53,578.67
2017,4,2,8,45,774.5,105.0,1.65,14.5,525.0,775.35,609.29
2017,4,2,9,0,801.0,107.0,1.7,15.0,573.0,825.18,641.57
2017,4,2,9,15,817.5,110.0,1.65,15.5,615.5,865.95,665.85
2017,4,2,9,30,834.0,113.0,1.6,16.0,658.0,904.48,688.19
2017,4,2,9,45,854.0,111.5,1.6,16.5,696.5,938.56,707.84
2017,4,2,10,0,874.0,110.0,1.6,17.0,735.0,961.73,720.11
2017,4,2,10,15,883.0,112.0,1.6,17.0,765.5,983.62,733.01
2017,4,2,10,30,892.0,114.0,1.6,17.0,796.0,1002.13,743.77
2017,4,2,10,45,898.0,115.0,1.6,17.5,819.5,1013.1,748.32
2017,4,2,11,0,904.0,116.0,1.6,18.0,843.0,1020.42,750.73
2017,4,2,11,15,908.0,117.0,1.55,18.0,858.0,1022.07,750.29
2017,4,2,11,30,912.0,118.0,1.5,18.0,873.0,1019.96,747.65
2017,4,2,11,45,914.5,117.5,1.5,18.5,881.0,1011.07,740.24
2017,4,2,12,0,917.0,117.0,1.5,19.0,889.0,998.47,730.7
2017,4,2,12,15,917.0,117.0,1.55,19.0,888.0,980.41,719.92
2017,4,2,12,30,917.0,117.0,1.6,19.0,887.0,958.83,706.94
2017,4,2,12,45,916.5,115.5,1.65,19.5,878.5,931.86,689.11
2017,4,2,13,0,916.0,114.0,1.7,20.0,870.0,901.62,669.15
2017,4,2,13,15,912.0,113.0,1.8,20.0,853.0,865.87,647.22
2017,4,2,13,30,908.0,112.0,1.9,20.0,836.0,827.33,623.1
2017,4,2,13,45,902.0,110.5,2.0,20.0,811.5,784.22,595.43
2017,4,2,14,0,896.0,109.0,2.1,20.0,787.0,738.87,565.73
2017,4,2,14,15,887.0,107.0,2.15,20.0,756.0,689.04,529.92
2017,4,2,14,30,878.0,105.0,2.2,20.0,725.0,637.67,491.84
2017,4,2,14,45,867.5,102.5,2.25,20.0,687.5,583.72,450.66
2017,4,2,15,0,857.0,100.0,2.3,20.0,650.0,527.68,406.56
2017,4,2,15,15,841.5,97.0,2.25,19.5,607.0,468.92,359.32
2017,4,2,15,30,826.0,94.0,2.2,19.0,564.0,410.41,310.64
2017,4,2,15,45,806.5,90.5,2.2,19.0,516.5,350.64,259.11
2017,4,2,16,0,787.0,87.0,2.2,19.0,469.0,292.15,207.61
2017,4,2,16,15,758.5,83.0,2.15,18.5,418.5,232.85,156.09
2017,4,2,16,30,730.0,79.0,2.1,18.0,368.0,176.47,108.8
2017,4,2,16,45,691.0,73.0,2.1,17.5,315.5,116.65,64.33
2017,4,2,17,0,652.0,67.0,2.1,17.0,263.0,65.08,37.37
2017,4,2,17,15,590.0,60.0,2.05,16.0,211.0,43.07,32.67
2017,4,2,17,30,528.0,53.0,2.0,15.0,159.0,39.64,29.54
2017,4,2,17,45,425.5,42.5,1.95,14.5,111.5,32.83,23.12
2017,4,2,18,0,323.0,32.0,1.9,14.0,64.0,25.67,15.74
2017,4,2,18,15,161.5,16.0,1.9,13.5,32.0,12.65,0.0
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,6.0,2.45,6.5,6.0,0.0,0.0
2017,4,3,6,0,0.0,12.0,2.4,7.0,12.0,11.44,0.0
2017,4,3,6,15,210.5,24.5,2.4,7.5,50.0,116.05,65.38
2017,4,3,6,30,421.0,37.0,2.4,8.0,88.0,230.97,181.46
2017,4,3,6,45,527.5,45.0,2.4,8.5,141.0,312.85,256.22
2017,4,3,7,0,634.0,53.0,2.4,9.0,194.0,405.55,337.53
2017,4,3,7,15,692.0,58.5,2.4,9.5,250.0,474.77,397.3
2017,4,3,7,30,750.0,64.0,2.4,10.0,306.0,551.9,460.66
2017,4,3,7,45,793.0,67.5,2.45,10.5,362.5,620.39,514.81
2017,4,3,8,0,836.0,71.0,2.5,11.0,419.0,690.55,566.81
2017,4,3,8,15,861.0,74.5,2.5,11.5,472.0,748.45,606.95
2017,4,3,8,30,886.0,78.0,2.5,12.0,525.0,799.38,640.95
2017,4,3,8,45,903.5,81.0,2.5,12.5,574.0,848.36,672.78
2017,4,3,9,0,921.0,84.0,2.5,13.0,623.0,895.43,702.63
2017,4,3,9,15,934.0,86.0,2.45,13.5,666.5,935.11,726.32
2017,4,3,9,30,947.0,88.0,2.4,14.0,710.0,972.06,747.78
2017,4,3,9,45,952.0,91.5,2.4,14.5,746.5,1000.29,763.58
2017,4,3,10,0,957.0,95.0,2.4,15.0,783.0,1024.97,776.99
2017,4,3,10,15,964.0,96.5,2.35,15.0,814.0,1045.6,788.6
2017,4,3,10,30,971.0,98.0,2.3,15.0,845.0,1062.51,797.8
2017,4,3,10,45,975.0,99.0,2.3,15.5,868.0,1072.08,801.42
2017,4,3,11,0,979.0,100.0,2.3,16.0,891.0,1077.68,802.66
2017,4,3,11,15,982.0,101.0,2.25,16.0,906.0,1078.29,801.69
2017,4,3,11,30,985.0,102.0,2.2,16.0,921.0,1074.86,798.29
2017,4,3,11,45,986.5,101.5,2.15,16.5,928.5,1064.34,789.0
2017,4,3,12,0,988.0,101.0,2.1,17.0,936.0,1049.87,777.39
2017,4,3,12,15,987.0,101.0,2.05,17.0,934.5,1029.7,763.71
2017,4,3,12,30,986.0,101.0,2.0,17.0,933.0,1005.79,747.74
2017,4,3,12,45,985.0,100.0,1.95,17.0,923.5,977.21,728.8
2017,4,3,13,0,984.0,99.0,1.9,17.0,914.0,945.14,707.6
2017,4,3,13,15,980.0,98.0,1.9,17.0,896.5,907.26,683.08
2017,4,3,13,30,976.0,97.0,1.9,17.0,879.0,866.37,656.39
2017,4,3,13,45,969.5,96.0,1.95,17.0,853.5,820.81,626.73
2017,4,3,14,0,963.0,95.0,2.0,17.0,828.0,772.84,594.97
2017,4,3,14,15,954.5,93.5,2.0,17.0,795.0,720.89,558.05
2017,4,3,14,30,946.0,92.0,2.0,17.0,762.0,667.2,517.9
2017,4,3,14,45,935.5,90.0,2.05,17.0,723.0,610.4,474.51
2017,4,3,15,0,925.0,88.0,2.1,17.0,684.0,552.58,428.79
2017,4,3,15,15,910.0,85.5,2.15,16.5,639.0,491.51,379.68
2017,4,3,15,30,895.0,83.0,2.2,16.0,594.0,430.44,328.62
2017,4,3,15,45,874.5,80.0,2.3,16.0,544.5,367.36,273.84
2017,4,3,16,0,854.0,77.0,2.4,16.0,495.0,302.06,216.09
2017,4,3,16,15,826.0,73.5,2.4,15.5,442.0,239.34,160.73
2017,4,3,16,30,798.0,70.0,2.4,15.0,389.0,179.39,109.57
2017,4,3,16,45,752.0,66.5,2.45,14.5,333.5,120.87,66.07
2017,4,3,17,0,706.0,63.0,2.5,14.0,278.0,67.92,38.88
2017,4,3,17,15,643.5,57.0,2.5,13.0,223.5,40.56,30.85
2017,4,3,17,30,581.0,51.0,2.5,12.0,169.0,37.83,28.32
2017,4,3,17,45,467.0,42.0,2.5,11.5,119.0,32.26,22.96
2017,4,3,18,0,353.0,33.0,2.5,11.0,69.0,26.49,16.81
2017,4,3,18,15,176.5,16.5,2.5,10.5,34.5,13.02,0.0
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.5,7.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,1.5,8.0,12.0,11.44,0.0
2017,4,4,6,15,166.0,26.5,1.5,8.5,47.5,104.03,63.94
2017,4,4,6,30,332.0,41.0,1.5,9.0,83.0,200.26,157.36
2017,4,4,6,45,419.0,52.0,1.5,9.5,130.5,272.18,222.16
2017,4,4,7,0,506.0,63.0,1.5,10.0,178.0,352.97,292.41
2017,4,4,7,15,565.5,70.5,1.5,10.0,230.0,422.46,351.87
2017,4,4,7,30,625.0,78.0,1.5,10.0,282.0,496.59,412.81
2017,4,4,7,45,666.5,83.5,1.55,10.5,334.5,560.54,462.98
2017,4,4,8,0,708.0,89.0,1.6,11.0,387.0,626.4,512.81
2017,4,4,8,15,737.0,93.0,1.6,11.5,437.5,682.5,551.88
2017,4,4,8,30,766.0,97.0,1.6,12.0,488.0,735.19,587.28
2017,4,4,8,45,585.5,163.0,1.6,12.5,478.0,687.05,547.96
2017,4,4,9,0,405.0,229.0,1.6,13.0,468.0,612.03,486.71
2017,4,4,9,15,625.0,168.5,1.5,13.5,567.5,769.27,603.25
2017,4,4,9,30,845.0,108.0,1.4,14.0,667.0,911.74,696.39
2017,4,4,9,45,857.0,110.0,1.35,14.5,703.5,942.54,711.67
2017,4,4,10,0,869.0,112.0,1.3,15.0,740.0,962.07,720.71
2017,4,4,10,15,877.5,113.5,1.25,15.0,770.0,982.71,731.93
2017,4,4,10,30,886.0,115.0,1.2,15.0,800.0,999.99,740.93
2017,4,4,10,45,889.5,117.5,1.2,15.5,822.5,1009.96,744.84
2017,4,4,11,0,893.0,120.0,1.2,16.0,845.0,1016.28,746.61
2017,4,4,11,15,896.5,121.0,1.2,16.0,860.0,1017.29,746.55
2017,4,4,11,30,900.0,122.0,1.2,16.0,875.0,1014.61,744.36
2017,4,4,11,45,891.5,128.5,1.3,16.5,879.5,1002.39,736.66
2017,4,4,12,0,883.0,135.0,1.4,17.0,884.0,986.66,726.81
2017,4,4,12,15,687.0,235.5,1.5,16.5,817.5,902.09,674.25
2017,4,4,12,30,491.0,336.0,1.6,16.0,751.0,803.53,605.17
2017,4,4,12,45,693.5,229.5,1.7,16.0,810.0,861.41,652.64
2017,4,4,13,0,896.0,123.0,1.8,16.0,869.0,895.0,676.56
2017,4,4,13,15,703.0,213.0,1.9,15.5,791.5,801.95,614.17
2017,4,4,13,30,510.0,303.0,2.0,15.0,714.0,706.18,544.4
2017,4,4,13,45,436.0,321.0,2.1,15.0,665.0,643.05,498.73
2017,4,4,14,0,362.0,339.0,2.2,15.0,616.0,581.19,452.85
2017,4,4,14,15,362.5,323.5,2.25,14.5,591.0,546.19,428.26
2017,4,4,14,30,363.0,308.0,2.3,14.0,566.0,510.47,402.3
2017,4,4,14,45,336.0,296.5,2.35,14.0,525.5,462.38,365.29
2017,4,4,15,0,309.0,285.0,2.4,14.0,485.0,416.47,329.43
2017,4,4,15,15,376.5,248.0,2.35,14.0,475.5,393.29,310.33
2017,4,4,15,30,444.0,211.0,2.3,14.0,466.0,362.01,283.23
2017,4,4,15,45,445.5,190.5,2.25,14.0,427.5,315.05,243.17
2017,4,4,16,0,447.0,170.0,2.2,14.0,389.0,267.74,202.07
2017,4,4,16,15,512.5,136.0,2.1,13.5,362.0,222.77,160.37
2017,4,4,16,30,578.0,102.0,2.0,13.0,335.0,170.2,112.37
2017,4,4,16,45,525.5,98.0,1.9,13.0,287.0,123.71,77.97
2017,4,4,17,0,473.0,94.0,1.8,13.0,239.0,82.65,55.76
2017,4,4,17,15,421.5,81.0,1.75,12.5,192.0,59.19,47.59
2017,4,4,17,30,370.0,68.0,1.7,12.0,145.0,50.85,39.97
2017,4,4,17,45,291.0,53.0,1.65,11.5,102.5,40.47,30.26
2017,4,4,18,0,212.0,38.0,1.6,11.0,60.0,29.61,19.62
