Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,18,15,106.0,19.0,1.65,11.0,30.0,14.94,0.0
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,1.0,9.0,10.0,9.53,0.0
2017,4,5,6,15,54.0,29.0,1.0,9.5,36.0,56.72,35.13
2017,4,5,6,30,108.0,48.0,1.0,10.0,62.0,110.37,85.84
2017,4,5,6,45,142.5,69.5,1.0,10.5,97.0,156.91,127.29
2017,4,5,7,0,177.0,91.0,1.0,11.0,132.0,206.61,170.56
2017,4,5,7,15,197.0,113.0,0.95,11.0,169.5,251.84,209.17
2017,4,5,7,30,217.0,135.0,0.9,11.0,207.0,298.53,247.75
2017,4,5,7,45,239.5,152.5,0.9,11.5,244.5,342.67,282.85
2017,4,5,8,0,262.0,170.0,0.9,12.0,282.0,388.29,318.06
2017,4,5,8,15,407.5,160.0,0.85,12.5,358.0,507.95,411.15
2017,4,5,8,30,553.0,150.0,0.8,13.0,434.0,626.98,498.9
2017,4,5,8,45,464.0,194.5,0.75,14.0,448.0,623.46,489.02
2017,4,5,9,0,375.0,239.0,0.7,15.0,462.0,598.29,465.25
2017,4,5,9,15,489.5,218.5,0.7,15.5,531.0,700.1,538.16
2017,4,5,9,30,604.0,198.0,0.7,16.0,600.0,798.3,604.47
2017,4,5,9,45,551.0,231.5,0.7,16.5,613.5,792.87,595.57
2017,4,5,10,0,498.0,265.0,0.7,17.0,627.0,787.53,588.15
2017,4,5,10,15,441.0,303.5,0.75,17.0,633.5,779.06,580.36
2017,4,5,10,30,384.0,342.0,0.8,17.0,640.0,754.92,562.38
2017,4,5,10,45,343.0,364.5,0.85,17.5,637.0,738.83,549.4
2017,4,5,11,0,302.0,387.0,0.9,18.0,634.0,720.48,534.81
2017,4,5,11,15,327.5,387.5,0.9,18.0,659.5,741.95,549.73
2017,4,5,11,30,353.0,388.0,0.9,18.0,685.0,761.69,562.95
2017,4,5,11,45,358.5,390.5,0.95,18.0,694.0,762.19,563.48
2017,4,5,12,0,364.0,393.0,1.0,18.0,703.0,760.88,563.08
2017,4,5,12,15,349.0,397.0,1.0,18.0,694.0,740.17,548.58
2017,4,5,12,30,334.0,401.0,1.0,18.0,685.0,718.45,533.61
2017,4,5,12,45,300.0,405.0,1.05,18.0,658.5,679.15,506.68
2017,4,5,13,0,266.0,409.0,1.1,18.0,632.0,640.4,479.95
2017,4,5,13,15,328.5,381.5,1.15,18.0,651.0,651.04,490.03
2017,4,5,13,30,391.0,354.0,1.2,18.0,670.0,656.8,495.99
2017,4,5,13,45,353.5,354.0,1.25,18.0,633.5,608.91,461.91
2017,4,5,14,0,316.0,354.0,1.3,18.0,597.0,562.91,429.15
2017,4,5,14,15,238.5,349.0,1.3,17.5,528.5,485.72,373.12
2017,4,5,14,30,161.0,344.0,1.3,17.0,460.0,418.48,323.49
2017,4,5,14,45,226.0,317.0,1.35,17.0,470.0,418.38,324.73
2017,4,5,15,0,291.0,290.0,1.4,17.0,480.0,411.75,319.75
2017,4,5,15,15,238.5,276.0,1.4,16.5,424.5,356.0,277.15
2017,4,5,15,30,186.0,262.0,1.4,16.0,369.0,305.91,238.77
2017,4,5,15,45,295.0,221.5,1.45,15.5,375.0,292.23,225.89
2017,4,5,16,0,404.0,181.0,1.5,15.0,381.0,265.3,199.97
2017,4,5,16,15,285.5,175.0,1.45,14.5,308.5,208.68,156.53
2017,4,5,16,30,167.0,169.0,1.4,14.0,236.0,167.03,127.1
2017,4,5,16,45,149.0,148.5,1.4,13.5,202.5,135.12,102.62
2017,4,5,17,0,131.0,128.0,1.4,13.0,169.0,105.61,81.8
2017,4,5,17,15,114.0,105.0,1.3,12.5,135.5,83.25,68.95
2017,4,5,17,30,97.0,82.0,1.2,12.0,102.0,66.32,53.73
2017,4,5,17,45,71.0,60.0,1.2,12.0,72.5,49.54,38.23
2017,4,5,18,0,45.0,38.0,1.2,12.0,43.0,32.28,21.93
2017,4,5,18,15,22.5,19.0,1.15,11.5,21.5,16.73,0.81
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,1.1,11.0,2.0,1.91,0.0
2017,4,6,6,15,0.0,9.0,1.2,11.0,9.0,8.33,0.67
2017,4,6,6,30,0.0,16.0,1.3,11.0,16.0,14.82,6.87
2017,4,6,6,45,0.0,25.0,1.45,11.5,25.0,23.18,14.28
2017,4,6,7,0,0.0,34.0,1.6,12.0,34.0,31.55,21.63
2017,4,6,7,15,0.0,43.5,1.7,12.0,43.5,40.4,29.33
2017,4,6,7,30,0.0,53.0,1.8,12.0,53.0,49.26,36.93
2017,4,6,7,45,0.0,92.0,1.95,12.5,92.0,87.22,69.08
2017,4,6,8,0,0.0,131.0,2.1,13.0,131.0,127.05,102.1
2017,4,6,8,15,10.0,160.5,2.15,13.5,166.0,164.61,132.91
2017,4,6,8,30,20.0,190.0,2.2,14.0,201.0,202.95,163.78
2017,4,6,8,45,14.0,192.0,2.3,14.5,200.5,199.15,159.62
2017,4,6,9,0,8.0,194.0,2.4,15.0,200.0,195.25,155.53
2017,4,6,9,15,135.0,250.5,2.5,15.0,341.5,393.27,316.11
2017,4,6,9,30,262.0,307.0,2.6,15.0,483.0,589.52,466.38
2017,4,6,9,45,150.5,306.0,2.75,15.0,408.0,472.99,374.23
2017,4,6,10,0,39.0,305.0,2.9,15.0,333.0,351.77,277.54
2017,4,6,10,15,19.5,199.0,2.95,15.0,213.0,217.86,172.26
2017,4,6,10,30,0.0,93.0,3.0,15.0,93.0,86.86,65.97
2017,4,6,10,45,28.5,232.5,3.15,15.0,256.0,260.52,206.64
2017,4,6,11,0,57.0,372.0,3.3,15.0,419.0,435.71,342.0
2017,4,6,11,15,41.0,349.5,3.4,15.0,384.0,393.55,308.48
2017,4,6,11,30,25.0,327.0,3.5,15.0,349.0,339.9,266.77
2017,4,6,11,45,26.0,329.0,3.65,15.0,351.5,353.14,277.18
2017,4,6,12,0,27.0,331.0,3.8,15.0,354.0,354.02,277.9
2017,4,6,12,15,30.0,342.0,3.9,14.5,368.0,365.75,287.59
2017,4,6,12,30,33.0,353.0,4.0,14.0,382.0,376.99,296.93
2017,4,6,12,45,46.0,369.5,4.1,14.0,409.0,402.07,316.8
2017,4,6,13,0,59.0,386.0,4.2,14.0,436.0,425.86,335.61
2017,4,6,13,15,39.5,339.0,4.2,13.5,372.0,359.12,284.26
2017,4,6,13,30,20.0,292.0,4.2,13.0,308.0,290.27,230.62
2017,4,6,13,45,14.0,251.0,4.25,13.0,262.5,245.51,195.35
2017,4,6,14,0,8.0,210.0,4.3,13.0,217.0,201.71,160.39
2017,4,6,14,15,4.0,180.5,4.4,12.5,184.5,170.84,135.88
2017,4,6,14,30,0.0,151.0,4.5,12.0,152.0,140.58,111.54
2017,4,6,14,45,12.5,200.0,4.6,12.0,208.5,192.27,154.39
2017,4,6,15,0,25.0,249.0,4.7,12.0,265.0,241.39,194.66
2017,4,6,15,15,46.5,250.0,4.75,12.0,278.0,247.6,199.93
2017,4,6,15,30,68.0,251.0,4.8,12.0,291.0,251.43,203.0
2017,4,6,15,45,34.0,130.0,4.85,12.0,150.0,130.23,103.7
2017,4,6,16,0,0.0,9.0,4.9,12.0,9.0,8.35,1.5
2017,4,6,16,15,0.0,9.5,4.95,11.5,9.5,8.81,1.94
2017,4,6,16,30,0.0,10.0,5.0,11.0,10.0,9.27,2.38
2017,4,6,16,45,0.0,8.5,5.05,11.0,8.5,7.88,1.18
2017,4,6,17,0,0.0,7.0,5.1,11.0,7.0,6.48,0.0
2017,4,6,17,15,0.0,5.5,5.25,10.5,5.5,5.09,0.0
2017,4,6,17,30,0.0,4.0,5.4,10.0,4.0,3.7,0.0
2017,4,6,17,45,0.0,3.0,5.6,10.0,3.0,2.77,0.0
2017,4,6,18,0,0.0,2.0,5.8,10.0,2.0,1.85,0.0
2017,4,6,18,15,0.0,1.0,6.05,10.0,1.0,0.92,0.0
2017,4,6,18,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,2.0,10.0,1.5,1.43,0.0
2017,4,7,6,0,0.0,3.0,2.0,10.0,3.0,2.86,0.0
2017,4,7,6,15,0.0,11.5,2.0,10.0,11.5,10.65,2.68
2017,4,7,6,30,0.0,20.0,2.0,10.0,20.0,18.54,10.1
2017,4,7,6,45,0.0,31.5,2.05,10.5,31.5,29.23,19.57
2017,4,7,7,0,0.0,43.0,2.1,11.0,43.0,39.94,28.97
2017,4,7,7,15,0.0,55.0,2.1,11.0,55.0,51.13,38.71
2017,4,7,7,30,0.0,67.0,2.1,11.0,67.0,62.33,48.31
2017,4,7,7,45,0.0,85.5,2.1,11.5,85.5,80.47,63.58
2017,4,7,8,0,0.0,104.0,2.1,12.0,104.0,98.69,78.63
2017,4,7,8,15,0.0,99.5,2.15,12.0,99.5,93.6,74.05
2017,4,7,8,30,0.0,95.0,2.2,12.0,95.0,88.86,69.83
2017,4,7,8,45,0.0,89.5,2.25,12.0,89.5,83.4,65.03
2017,4,7,9,0,0.0,84.0,2.3,12.0,84.0,78.27,60.54
2017,4,7,9,15,11.5,168.5,2.35,12.0,176.5,171.51,137.96
2017,4,7,9,30,23.0,253.0,2.4,12.0,269.0,268.67,216.13
2017,4,7,9,45,30.0,278.5,2.45,12.5,300.0,314.91,251.7
2017,4,7,10,0,37.0,304.0,2.5,13.0,331.0,348.47,277.03
2017,4,7,10,15,53.0,333.5,2.55,13.0,374.0,395.08,313.04
2017,4,7,10,30,69.0,363.0,2.6,13.0,417.0,441.61,348.49
2017,4,7,10,45,51.5,351.5,2.65,13.0,392.5,409.87,323.12
2017,4,7,11,0,34.0,340.0,2.7,13.0,368.0,378.27,298.13
2017,4,7,11,15,43.0,361.0,2.75,13.0,397.0,407.52,320.79
2017,4,7,11,30,52.0,382.0,2.8,13.0,426.0,436.22,342.62
2017,4,7,11,45,55.5,389.0,2.85,13.5,436.5,444.12,347.86
2017,4,7,12,0,59.0,396.0,2.9,14.0,447.0,451.56,352.87
2017,4,7,12,15,97.0,414.0,2.95,14.0,497.5,502.06,392.1
2017,4,7,12,30,135.0,432.0,3.0,14.0,548.0,559.29,435.51
2017,4,7,12,45,162.0,428.0,3.05,14.0,566.0,571.63,445.37
2017,4,7,13,0,189.0,424.0,3.1,14.0,584.0,581.86,453.87
2017,4,7,13,15,212.0,412.5,3.1,13.5,588.0,579.08,453.4
2017,4,7,13,30,235.0,401.0,3.1,13.0,592.0,574.17,451.34
2017,4,7,13,45,334.5,358.0,3.15,13.0,621.0,598.34,472.17
2017,4,7,14,0,434.0,315.0,3.2,13.0,650.0,612.35,484.68
2017,4,7,14,15,373.5,320.5,3.2,13.0,601.0,550.51,436.71
2017,4,7,14,30,313.0,326.0,3.2,13.0,552.0,496.25,394.37
2017,4,7,14,45,316.5,306.5,3.25,13.0,524.5,460.32,366.69
2017,4,7,15,0,320.0,287.0,3.3,13.0,497.0,423.72,337.74
2017,4,7,15,15,206.0,273.5,3.3,13.0,405.5,339.23,270.63
2017,4,7,15,30,92.0,260.0,3.3,13.0,314.0,268.47,214.7
2017,4,7,15,45,150.0,238.0,3.35,13.0,317.5,259.02,206.02
2017,4,7,16,0,208.0,216.0,3.4,13.0,321.0,244.26,191.62
2017,4,7,16,15,104.0,130.0,3.35,12.5,182.5,136.57,105.93
2017,4,7,16,30,0.0,44.0,3.3,12.0,44.0,40.88,29.52
2017,4,7,16,45,0.0,37.5,3.25,12.0,37.5,34.82,24.44
2017,4,7,17,0,0.0,31.0,3.2,12.0,31.0,28.76,19.27
2017,4,7,17,15,0.0,25.0,3.15,11.5,25.0,23.18,15.38
2017,4,7,17,30,0.0,19.0,3.1,11.0,19.0,17.61,10.28
2017,4,7,17,45,0.0,13.5,3.05,11.0,13.5,12.5,5.52
2017,4,7,18,0,0.0,8.0,3.0,11.0,8.0,7.4,0.75
2017,4,7,18,15,0.0,4.0,3.0,10.5,4.0,3.7,0.0
2017,4,7,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,8,5,45,50.5,9.0,2.55,6.5,11.0,20.95,0.0
2017,4,8,6,0,101.0,18.0,2.6,7.0,22.0,59.27,0.0
2017,4,8,6,15,230.5,33.0,2.7,7.0,61.0,138.54,101.54
2017,4,8,6,30,360.0,48.0,2.8,7.0,100.0,222.61,179.81
2017,4,8,6,45,429.5,60.5,2.95,7.5,148.5,290.51,241.85
2017,4,8,7,0,499.0,73.0,3.1,8.0,197.0,365.27,308.09
2017,4,8,7,15,306.5,106.0,3.15,8.0,188.0,306.17,260.08
2017,4,8,7,30,114.0,139.0,3.2,8.0,179.0,229.41,193.63
2017,4,8,7,45,57.0,79.0,3.25,8.0,99.0,123.45,102.9
2017,4,8,8,0,0.0,19.0,3.3,8.0,19.0,17.63,9.74
2017,4,8,8,15,0.0,25.0,3.25,8.0,25.0,23.21,14.57
2017,4,8,8,30,0.0,31.0,3.2,8.0,31.0,28.8,19.35
2017,4,8,8,45,94.5,154.5,3.2,8.0,212.0,245.36,205.85
2017,4,8,9,0,189.0,278.0,3.2,8.0,393.0,470.0,387.96
2017,4,8,9,15,483.5,214.5,3.2,8.0,536.0,692.22,566.51
2017,4,8,9,30,778.0,151.0,3.2,8.0,679.0,909.38,727.9
2017,4,8,9,45,396.0,198.5,3.2,8.0,467.5,611.86,499.26
2017,4,8,10,0,14.0,246.0,3.2,8.0,256.0,251.46,203.32
2017,4,8,10,15,25.5,287.0,3.2,8.0,307.0,317.16,257.25
2017,4,8,10,30,37.0,328.0,3.2,8.0,358.0,371.52,300.15
2017,4,8,10,45,61.5,362.5,3.25,8.5,413.0,431.44,346.84
2017,4,8,11,0,86.0,397.0,3.3,9.0,468.0,490.93,392.32
2017,4,8,11,15,287.0,367.0,3.35,9.0,610.0,679.94,541.8
2017,4,8,11,30,488.0,337.0,3.4,9.0,752.0,851.01,671.12
2017,4,8,11,45,697.0,237.5,3.5,9.0,835.5,944.98,743.39
2017,4,8,12,0,906.0,138.0,3.6,9.0,919.0,1014.61,792.24
2017,4,8,12,15,532.0,286.5,3.6,9.0,745.0,807.59,639.64
2017,4,8,12,30,158.0,435.0,3.6,9.0,571.0,583.04,462.06
2017,4,8,12,45,102.0,403.0,3.6,9.5,490.5,484.93,386.41
2017,4,8,13,0,46.0,371.0,3.6,10.0,410.0,399.39,318.41
2017,4,8,13,15,26.5,286.5,3.55,10.0,309.0,296.92,237.94
2017,4,8,13,30,7.0,202.0,3.5,10.0,208.0,194.83,155.84
2017,4,8,13,45,17.0,252.5,3.5,10.0,266.0,249.08,200.32
2017,4,8,14,0,27.0,303.0,3.5,10.0,324.0,304.52,244.92
2017,4,8,14,15,172.0,314.5,3.45,10.0,440.0,409.88,331.39
2017,4,8,14,30,317.0,326.0,3.4,10.0,556.0,498.6,401.66
2017,4,8,14,45,489.5,249.5,3.4,10.0,583.0,507.19,409.29
2017,4,8,15,0,662.0,173.0,3.4,10.0,610.0,497.24,400.73
2017,4,8,15,15,725.5,146.0,3.35,10.0,595.5,461.98,369.53
2017,4,8,15,30,789.0,119.0,3.3,10.0,581.0,421.59,332.36
2017,4,8,15,45,770.5,113.0,3.25,10.0,533.0,358.75,276.56
2017,4,8,16,0,752.0,107.0,3.2,10.0,485.0,299.92,223.12
2017,4,8,16,15,720.0,102.0,3.05,9.5,433.5,240.56,169.99
2017,4,8,16,30,688.0,97.0,2.9,9.0,382.0,184.6,121.48
2017,4,8,16,45,646.0,90.0,2.8,9.0,328.5,129.68,78.9
2017,4,8,17,0,604.0,83.0,2.7,9.0,275.0,79.91,50.39
2017,4,8,17,15,539.5,74.5,2.55,8.5,222.5,54.28,43.93
2017,4,8,17,30,475.0,66.0,2.4,8.0,170.0,50.13,40.06
2017,4,8,17,45,378.0,54.0,2.3,7.5,122.5,42.42,32.68
2017,4,8,18,0,281.0,42.0,2.2,7.0,75.0,32.65,23.07
2017,4,8,18,15,140.5,21.0,2.2,6.5,37.5,16.43,4.58
2017,4,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,27.0,9.0,1.55,5.0,10.0,15.26,0.0
2017,4,9,6,0,54.0,18.0,1.5,5.0,20.0,41.27,0.0
2017,4,9,6,15,150.0,38.5,1.5,5.5,58.0,110.16,82.03
2017,4,9,6,30,246.0,59.0,1.5,6.0,96.0,188.69,153.07
2017,4,9,6,45,334.5,73.5,1.55,6.5,145.0,260.36,216.87
2017,4,9,7,0,423.0,88.0,1.6,7.0,194.0,341.43,287.22
2017,4,9,7,15,480.5,99.0,1.5,7.5,246.5,409.05,344.02
2017,4,9,7,30,538.0,110.0,1.4,8.0,299.0,481.49,402.34
2017,4,9,7,45,585.0,117.5,1.3,8.5,352.5,551.07,455.76
2017,4,9,8,0,632.0,125.0,1.2,9.0,406.0,620.28,506.64
2017,4,9,8,15,663.0,131.5,1.05,9.5,456.5,678.12,546.26
2017,4,9,8,30,694.0,138.0,0.9,10.0,507.0,736.13,583.57
2017,4,9,8,45,719.5,143.0,0.75,10.5,555.0,787.66,614.19
2017,4,9,9,0,745.0,148.0,0.6,11.0,603.0,838.23,642.82
2017,4,9,9,15,763.0,152.0,0.7,11.0,646.0,879.62,670.26
2017,4,9,9,30,781.0,156.0,0.8,11.0,689.0,918.95,696.33
2017,4,9,9,45,637.0,214.5,0.9,11.5,664.0,862.61,656.91
2017,4,9,10,0,493.0,273.0,1.0,12.0,639.0,793.45,605.94
2017,4,9,10,15,521.5,277.5,1.15,12.0,678.5,830.98,634.26
2017,4,9,10,30,550.0,282.0,1.3,12.0,718.0,866.79,659.88
2017,4,9,10,45,558.5,290.0,1.45,12.5,743.5,884.46,671.47
2017,4,9,11,0,567.0,298.0,1.6,13.0,769.0,899.56,681.48
2017,4,9,11,15,711.5,233.5,1.7,13.0,834.5,973.71,735.15
2017,4,9,11,30,856.0,169.0,1.8,13.0,900.0,1034.06,775.17
2017,4,9,11,45,685.5,254.5,1.95,13.0,842.5,951.51,720.98
2017,4,9,12,0,515.0,340.0,2.1,13.0,785.0,859.82,655.46
2017,4,9,12,15,695.5,250.0,2.15,13.0,850.5,926.41,707.92
2017,4,9,12,30,876.0,160.0,2.2,13.0,916.0,976.78,742.28
2017,4,9,12,45,865.0,164.0,2.3,13.5,904.5,945.66,720.59
2017,4,9,13,0,854.0,168.0,2.4,14.0,893.0,911.89,697.83
2017,4,9,13,15,849.0,167.0,2.4,14.0,875.5,875.8,673.69
2017,4,9,13,30,844.0,166.0,2.4,14.0,858.0,837.23,647.67
2017,4,9,13,45,840.5,162.0,2.45,14.0,833.5,794.61,618.96
2017,4,9,14,0,837.0,158.0,2.5,14.0,809.0,749.83,586.8
2017,4,9,14,15,826.5,155.5,2.55,13.5,777.0,699.85,550.97
2017,4,9,14,30,816.0,153.0,2.6,13.0,745.0,648.74,513.17
2017,4,9,14,45,807.0,147.0,2.65,13.0,707.0,594.33,470.82
2017,4,9,15,0,798.0,141.0,2.7,13.0,669.0,537.29,425.15
2017,4,9,15,15,779.5,137.0,2.75,12.5,625.0,478.6,377.4
2017,4,9,15,30,761.0,133.0,2.8,12.0,581.0,420.68,328.6
2017,4,9,15,45,744.0,125.5,2.85,12.0,533.5,361.22,276.55
2017,4,9,16,0,727.0,118.0,2.9,12.0,486.0,302.96,224.43
2017,4,9,16,15,695.0,112.0,2.85,11.5,434.0,244.15,172.56
2017,4,9,16,30,663.0,106.0,2.8,11.0,382.0,188.83,125.16
2017,4,9,16,45,621.0,98.0,2.75,11.0,329.0,134.56,83.37
2017,4,9,17,0,579.0,90.0,2.7,11.0,276.0,85.52,55.04
2017,4,9,17,15,516.5,80.0,2.55,10.0,223.5,58.87,47.82
2017,4,9,17,30,454.0,70.0,2.4,9.0,171.0,53.59,43.03
2017,4,9,17,45,361.0,56.5,2.3,8.5,123.0,42.93,33.03
2017,4,9,18,0,268.0,43.0,2.2,8.0,75.0,33.37,23.69
2017,4,9,18,15,149.5,25.0,2.15,7.5,41.5,19.65,7.48
2017,4,9,18,30,31.0,7.0,2.1,7.0,8.0,6.67,0.0
2017,4,9,18,45,15.5,3.5,2.05,7.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,10,5,45,49.5,10.5,1.55,7.5,13.0,22.36,0.0
2017,4,10,6,0,99.0,21.0,1.5,8.0,26.0,64.34,7.06
2017,4,10,6,15,218.5,36.5,1.55,8.5,65.5,138.98,104.25
2017,4,10,6,30,338.0,52.0,1.6,9.0,105.0,218.87,176.05
2017,4,10,6,45,424.5,62.5,1.65,9.5,154.5,292.47,241.21
2017,4,10,7,0,511.0,73.0,1.7,10.0,204.0,374.11,311.37
2017,4,10,7,15,348.5,107.0,1.65,10.0,205.5,342.57,286.42
2017,4,10,7,30,186.0,141.0,1.6,10.0,207.0,276.85,231.4
2017,4,10,7,45,98.0,148.5,1.55,10.5,184.0,231.95,192.53
2017,4,10,8,0,10.0,156.0,1.5,11.0,161.0,160.36,130.37
2017,4,10,8,15,115.5,195.0,1.35,11.0,256.5,303.99,250.32
2017,4,10,8,30,221.0,234.0,1.2,11.0,352.0,436.61,355.2
2017,4,10,8,45,182.5,258.5,1.1,11.5,362.0,438.2,352.1
2017,4,10,9,0,144.0,283.0,1.0,12.0,372.0,436.4,347.34
2017,4,10,9,15,337.0,257.0,0.9,12.5,483.5,595.49,468.98
2017,4,10,9,30,530.0,231.0,0.8,13.0,595.0,765.72,589.03
2017,4,10,9,45,532.5,245.5,0.75,13.5,627.0,794.08,602.9
2017,4,10,10,0,535.0,260.0,0.7,14.0,659.0,820.13,616.85
2017,4,10,10,15,452.5,307.0,0.75,14.0,654.0,795.75,597.21
2017,4,10,10,30,370.0,354.0,0.8,14.0,649.0,755.06,567.37
2017,4,10,10,45,365.0,368.5,0.9,14.5,666.0,765.17,574.06
2017,4,10,11,0,360.0,383.0,1.0,15.0,683.0,773.36,578.79
2017,4,10,11,15,423.0,362.0,1.05,15.0,720.5,819.58,611.78
2017,4,10,11,30,486.0,341.0,1.1,15.0,758.0,853.48,636.0
2017,4,10,11,45,670.5,250.0,1.2,15.0,830.0,932.77,694.88
2017,4,10,12,0,855.0,159.0,1.3,15.0,902.0,996.95,737.41
2017,4,10,12,15,855.0,159.0,1.4,15.0,900.5,978.65,726.27
2017,4,10,12,30,855.0,159.0,1.5,15.0,899.0,957.03,713.97
2017,4,10,12,45,867.0,149.5,1.65,15.5,893.5,933.24,699.49
2017,4,10,13,0,879.0,140.0,1.8,16.0,888.0,900.41,678.69
2017,4,10,13,15,874.5,139.0,1.9,15.5,870.5,864.95,657.77
2017,4,10,13,30,870.0,138.0,2.0,15.0,853.0,830.7,637.3
2017,4,10,13,45,865.5,135.0,2.1,15.0,829.0,787.51,608.96
2017,4,10,14,0,861.0,132.0,2.2,15.0,805.0,742.15,578.09
2017,4,10,14,15,851.5,130.0,2.25,14.5,773.0,692.47,542.72
2017,4,10,14,30,842.0,128.0,2.3,14.0,741.0,641.47,505.22
2017,4,10,14,45,830.0,125.0,2.4,14.0,703.0,587.07,463.21
2017,4,10,15,0,818.0,122.0,2.5,14.0,665.0,532.12,419.35
2017,4,10,15,15,801.0,118.5,2.55,13.5,621.5,474.17,372.24
2017,4,10,15,30,784.0,115.0,2.6,13.0,578.0,416.76,323.88
2017,4,10,15,45,765.0,109.5,2.65,13.0,531.0,354.63,269.79
2017,4,10,16,0,746.0,104.0,2.7,13.0,484.0,296.51,217.83
2017,4,10,16,15,667.0,104.5,2.6,12.5,417.5,231.95,162.96
2017,4,10,16,30,588.0,105.0,2.5,12.0,351.0,176.48,117.68
2017,4,10,16,45,537.5,101.5,2.45,12.0,303.5,129.88,82.51
2017,4,10,17,0,487.0,98.0,2.4,12.0,256.0,88.63,59.28
2017,4,10,17,15,440.5,85.0,2.3,11.5,208.5,61.6,49.98
2017,4,10,17,30,394.0,72.0,2.2,11.0,161.0,53.41,42.55
2017,4,10,17,45,326.5,57.0,2.1,10.5,117.5,43.18,33.02
2017,4,10,18,0,259.0,42.0,2.0,10.0,74.0,32.48,22.79
2017,4,10,18,15,129.5,26.0,1.95,10.0,42.0,20.41,8.64
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.53,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,7.0,1.8,9.0,7.0,6.67,0.0
2017,4,11,6,0,0.0,14.0,1.9,9.0,14.0,12.99,0.0
2017,4,11,6,15,1.0,33.5,2.05,9.5,34.0,33.27,21.79
2017,4,11,6,30,2.0,53.0,2.2,10.0,54.0,53.78,40.24
2017,4,11,6,45,14.0,74.5,2.4,10.5,78.5,81.54,64.59
2017,4,11,7,0,26.0,96.0,2.6,11.0,103.0,116.28,94.68
2017,4,11,7,15,36.0,117.5,2.6,11.0,129.5,145.94,120.19
2017,4,11,7,30,46.0,139.0,2.6,11.0,156.0,176.42,145.95
2017,4,11,7,45,23.0,134.5,2.65,11.5,143.0,154.52,126.51
2017,4,11,8,0,0.0,130.0,2.7,12.0,130.0,125.2,100.73
2017,4,11,8,15,0.0,131.5,2.8,12.5,131.5,125.78,100.74
2017,4,11,8,30,0.0,133.0,2.9,13.0,133.0,126.63,100.92
2017,4,11,8,45,5.5,170.0,3.0,13.5,173.5,168.37,134.95
2017,4,11,9,0,11.0,207.0,3.1,14.0,214.0,210.72,168.79
2017,4,11,9,15,60.0,265.5,3.15,14.0,306.5,328.93,264.29
2017,4,11,9,30,109.0,324.0,3.2,14.0,399.0,439.66,350.88
2017,4,11,9,45,60.5,281.5,3.3,14.5,324.0,346.07,275.42
2017,4,11,10,0,12.0,239.0,3.4,15.0,249.0,242.1,191.32
2017,4,11,10,15,11.0,234.5,3.5,15.0,243.5,236.12,186.53
2017,4,11,10,30,10.0,230.0,3.6,15.0,238.0,230.22,181.61
2017,4,11,10,45,12.0,246.5,3.75,15.0,256.5,248.25,195.78
2017,4,11,11,0,14.0,263.0,3.9,15.0,275.0,266.17,209.78
2017,4,11,11,15,36.5,330.0,4.0,15.0,362.0,367.39,289.22
2017,4,11,11,30,59.0,397.0,4.1,15.0,449.0,457.9,358.51
2017,4,11,11,45,58.5,399.5,4.2,15.5,451.0,457.0,356.8
2017,4,11,12,0,58.0,402.0,4.3,16.0,453.0,455.8,355.28
2017,4,11,12,15,53.5,395.5,4.35,16.0,442.5,441.33,344.23
2017,4,11,12,30,49.0,389.0,4.4,16.0,432.0,426.92,333.3
2017,4,11,12,45,32.5,337.0,4.5,16.0,365.5,356.64,279.34
2017,4,11,13,0,16.0,285.0,4.6,16.0,299.0,282.82,221.91
2017,4,11,13,15,16.5,283.0,4.6,15.5,297.5,280.07,220.47
2017,4,11,13,30,17.0,281.0,4.6,15.0,296.0,277.2,218.82
2017,4,11,13,45,36.0,315.5,4.6,15.0,344.5,325.84,257.71
2017,4,11,14,0,55.0,350.0,4.6,15.0,393.0,367.9,290.98
2017,4,11,14,15,39.0,312.5,4.55,15.0,342.5,317.47,251.43
2017,4,11,14,30,23.0,275.0,4.5,15.0,292.0,268.6,213.0
2017,4,11,14,45,16.5,244.5,4.5,15.0,257.0,234.94,186.54
2017,4,11,15,0,10.0,214.0,4.5,15.0,222.0,202.25,160.63
2017,4,11,15,15,9.5,204.5,4.45,14.5,211.5,192.04,153.04
2017,4,11,15,30,9.0,195.0,4.4,14.0,201.0,181.85,145.37
2017,4,11,15,45,4.5,107.5,4.35,14.0,110.5,101.26,79.34
2017,4,11,16,0,0.0,20.0,4.3,14.0,20.0,18.57,10.13
2017,4,11,16,15,0.0,36.0,4.2,13.5,36.0,33.44,22.91
2017,4,11,16,30,0.0,52.0,4.1,13.0,52.0,48.33,35.78
2017,4,11,16,45,0.0,44.5,4.0,13.0,44.5,41.34,29.9
2017,4,11,17,0,0.0,37.0,3.9,13.0,37.0,34.35,23.96
2017,4,11,17,15,185.0,59.0,3.75,12.5,101.0,41.66,31.94
2017,4,11,17,30,370.0,81.0,3.6,12.0,165.0,60.23,48.49
2017,4,11,17,45,275.5,66.0,3.5,12.0,119.5,50.15,39.01
2017,4,11,18,0,181.0,51.0,3.4,12.0,74.0,40.87,29.92
2017,4,11,18,15,90.5,30.0,3.35,12.0,41.5,24.6,12.18
2017,4,11,18,30,0.0,9.0,3.3,12.0,9.0,8.58,0.0
2017,4,11,18,45,0.0,4.5,3.25,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,44.0,12.0,1.65,11.0,15.0,22.62,0.0
2017,4,12,6,0,88.0,24.0,1.7,11.0,30.0,61.43,24.48
2017,4,12,6,15,196.5,41.0,1.75,11.0,69.0,136.89,103.74
2017,4,12,6,30,305.0,58.0,1.8,11.0,108.0,213.31,171.39
2017,4,12,6,45,382.0,70.0,1.9,11.0,156.0,280.53,231.07
2017,4,12,7,0,459.0,82.0,2.0,11.0,204.0,355.74,296.18
2017,4,12,7,15,229.5,80.0,2.05,11.0,141.0,230.52,193.55
2017,4,12,7,30,0.0,78.0,2.1,11.0,78.0,73.15,57.34
2017,4,12,7,45,2.5,115.0,2.15,11.5,116.5,112.21,90.44
2017,4,12,8,0,5.0,152.0,2.2,12.0,155.0,152.0,123.23
2017,4,12,8,15,2.5,142.5,2.3,12.0,144.0,138.96,111.85
2017,4,12,8,30,0.0,133.0,2.4,12.0,133.0,126.56,101.14
2017,4,12,8,45,1.0,151.5,2.5,12.0,152.0,145.58,116.62
2017,4,12,9,0,2.0,170.0,2.6,12.0,171.0,164.66,131.97
2017,4,12,9,15,14.0,218.5,2.65,12.0,228.0,224.49,180.69
2017,4,12,9,30,26.0,267.0,2.7,12.0,285.0,285.33,229.22
2017,4,12,9,45,16.0,231.5,2.8,12.5,243.0,238.67,190.75
2017,4,12,10,0,6.0,196.0,2.9,13.0,201.0,192.99,153.22
2017,4,12,10,15,16.5,255.5,2.95,13.0,269.0,262.61,209.07
2017,4,12,10,30,27.0,315.0,3.0,13.0,337.0,346.63,274.76
2017,4,12,10,45,25.0,315.5,3.05,13.0,336.5,330.57,261.64
2017,4,12,11,0,23.0,316.0,3.1,13.0,336.0,328.2,259.55
2017,4,12,11,15,147.5,370.0,3.15,13.0,497.5,532.05,419.83
2017,4,12,11,30,272.0,424.0,3.2,13.0,659.0,719.8,559.82
2017,4,12,11,45,298.5,420.5,3.25,13.0,680.5,734.84,570.13
2017,4,12,12,0,325.0,417.0,3.3,13.0,702.0,747.88,580.21
2017,4,12,12,15,286.0,426.0,3.35,13.0,676.5,709.91,551.55
2017,4,12,12,30,247.0,435.0,3.4,13.0,651.0,663.5,517.0
2017,4,12,12,45,136.0,382.5,3.5,13.0,501.0,501.81,394.76
2017,4,12,13,0,25.0,330.0,3.6,13.0,351.0,340.17,268.32
2017,4,12,13,15,450.0,231.5,3.7,13.0,604.5,610.25,488.92
2017,4,12,13,30,875.0,133.0,3.8,13.0,858.0,826.87,653.01
2017,4,12,13,45,450.5,218.5,3.9,13.5,591.5,556.41,444.89
2017,4,12,14,0,26.0,304.0,4.0,14.0,325.0,304.2,240.35
2017,4,12,14,15,179.0,316.5,4.05,14.0,448.5,415.91,331.82
2017,4,12,14,30,332.0,329.0,4.1,14.0,572.0,510.12,405.71
2017,4,12,14,45,327.5,311.0,4.15,14.0,541.0,470.19,374.14
2017,4,12,15,0,323.0,293.0,4.2,14.0,510.0,430.35,342.61
2017,4,12,15,15,560.0,200.5,4.2,13.5,546.5,435.44,345.92
2017,4,12,15,30,797.0,108.0,4.2,13.0,583.0,416.36,325.99
2017,4,12,15,45,589.0,151.0,4.25,13.0,486.5,332.03,256.68
2017,4,12,16,0,381.0,194.0,4.3,13.0,390.0,272.96,210.21
2017,4,12,16,15,352.5,177.0,4.25,13.0,344.0,226.17,170.42
2017,4,12,16,30,324.0,160.0,4.2,13.0,298.0,182.79,134.36
2017,4,12,16,45,301.0,142.5,4.2,13.0,257.5,143.1,103.24
2017,4,12,17,0,278.0,125.0,4.2,13.0,217.0,106.34,78.6
2017,4,12,17,15,251.0,105.0,4.15,12.5,177.0,79.99,66.2
2017,4,12,17,30,224.0,85.0,4.1,12.0,137.0,66.03,53.67
2017,4,12,17,45,181.0,65.5,4.05,11.5,100.5,51.85,40.63
2017,4,12,18,0,138.0,46.0,4.0,11.0,64.0,37.16,26.88
2017,4,12,18,15,69.0,28.0,4.0,11.0,37.0,23.09,11.72
2017,4,12,18,30,0.0,10.0,4.0,11.0,10.0,9.53,0.0
2017,4,12,18,45,0.0,5.0,4.05,11.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,2.2,8.5,8.0,7.63,0.0
2017,4,13,6,0,0.0,16.0,2.3,9.0,16.0,14.84,3.32
2017,4,13,6,15,0.0,34.0,2.4,9.5,34.0,32.79,21.73
2017,4,13,6,30,0.0,52.0,2.5,10.0,52.0,50.97,38.0
2017,4,13,6,45,3.0,73.0,2.7,10.5,73.5,73.74,57.96
2017,4,13,7,0,6.0,94.0,2.9,11.0,95.0,96.55,77.69
2017,4,13,7,15,12.0,113.5,3.05,11.0,117.5,119.57,97.46
2017,4,13,7,30,18.0,133.0,3.2,11.0,140.0,143.11,117.38
2017,4,13,7,45,48.5,163.0,3.35,11.0,185.0,204.87,169.63
2017,4,13,8,0,79.0,193.0,3.5,11.0,230.0,261.57,216.79
2017,4,13,8,15,39.5,163.5,3.6,11.0,182.0,197.77,162.5
2017,4,13,8,30,0.0,134.0,3.7,11.0,134.0,127.51,102.32
2017,4,13,8,45,118.0,209.0,3.85,11.5,283.5,326.44,269.14
2017,4,13,9,0,236.0,284.0,4.0,12.0,433.0,517.48,421.06
2017,4,13,9,15,171.5,305.5,4.1,12.0,418.0,488.04,394.43
2017,4,13,9,30,107.0,327.0,4.2,12.0,403.0,440.66,354.82
2017,4,13,9,45,173.0,345.0,4.3,12.0,473.5,537.12,431.17
2017,4,13,10,0,239.0,363.0,4.4,12.0,544.0,621.48,496.44
2017,4,13,10,15,389.0,328.5,4.45,11.5,636.5,744.85,593.67
2017,4,13,10,30,539.0,294.0,4.5,11.0,729.0,870.27,689.83
2017,4,13,10,45,715.0,215.5,4.6,11.0,809.0,966.26,762.12
2017,4,13,11,0,891.0,137.0,4.7,11.0,889.0,1040.46,814.34
2017,4,13,11,15,675.0,245.5,4.7,11.0,821.0,951.71,750.02
2017,4,13,11,30,459.0,354.0,4.7,11.0,753.0,840.49,662.64
2017,4,13,11,45,466.0,351.5,4.75,11.0,759.0,835.84,660.15
2017,4,13,12,0,473.0,349.0,4.8,11.0,765.0,828.91,655.38
2017,4,13,12,15,690.0,243.0,4.85,11.0,848.0,915.19,725.35
2017,4,13,12,30,907.0,137.0,4.9,11.0,931.0,976.8,769.75
2017,4,13,12,45,904.5,136.5,4.95,11.5,921.0,948.7,748.32
2017,4,13,13,0,902.0,136.0,5.0,12.0,911.0,917.53,725.31
2017,4,13,13,15,897.5,134.5,5.05,12.0,893.5,880.81,699.57
2017,4,13,13,30,893.0,133.0,5.1,12.0,876.0,841.46,671.74
2017,4,13,13,45,889.5,130.0,5.15,12.0,851.5,799.0,641.37
2017,4,13,14,0,886.0,127.0,5.2,12.0,827.0,754.22,608.83
2017,4,13,14,15,877.0,125.0,5.2,11.5,795.0,705.57,571.75
2017,4,13,14,30,868.0,123.0,5.2,11.0,763.0,653.72,531.24
2017,4,13,14,45,573.5,213.5,5.2,11.0,627.5,522.37,423.86
2017,4,13,15,0,279.0,304.0,5.2,11.0,492.0,417.43,337.39
2017,4,13,15,15,240.0,288.0,5.15,11.0,442.0,367.03,296.41
2017,4,13,15,30,201.0,272.0,5.1,11.0,392.0,320.3,258.09
2017,4,13,15,45,108.5,228.0,5.05,11.0,292.5,236.87,190.81
2017,4,13,16,0,16.0,184.0,5.0,11.0,193.0,170.53,138.17
2017,4,13,16,15,367.5,138.0,4.85,10.5,296.5,194.85,145.79
2017,4,13,16,30,719.0,92.0,4.7,10.0,400.0,187.75,122.75
2017,4,13,16,45,678.5,86.5,4.6,10.0,346.5,132.4,79.19
2017,4,13,17,0,638.0,81.0,4.5,10.0,293.0,81.96,49.58
2017,4,13,17,15,578.0,73.5,4.25,9.5,240.0,52.55,42.2
2017,4,13,17,30,518.0,66.0,4.0,9.0,187.0,49.2,39.12
2017,4,13,17,45,423.5,55.5,3.75,8.5,138.0,42.88,33.1
2017,4,13,18,0,329.0,45.0,3.5,8.0,89.0,34.76,25.19
2017,4,13,18,15,191.5,29.5,3.35,7.5,52.0,23.16,12.49
2017,4,13,18,30,54.0,14.0,3.2,7.0,15.0,13.34,0.0
2017,4,13,18,45,27.0,7.0,3.05,7.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,45,85.0,14.0,2.65,5.5,20.0,35.35,0.0
2017,4,14,6,0,170.0,28.0,2.7,6.0,40.0,99.89,58.35
2017,4,14,6,15,290.0,41.5,2.85,6.5,83.5,172.47,135.06
2017,4,14,6,30,410.0,55.0,3.0,7.0,127.0,256.99,211.0
2017,4,14,6,45,474.0,67.0,3.15,7.5,176.5,325.35,272.84
2017,4,14,7,0,538.0,79.0,3.3,8.0,226.0,399.77,337.98
2017,4,14,7,15,591.0,86.5,3.3,8.5,280.0,468.32,396.05
2017,4,14,7,30,644.0,94.0,3.3,9.0,334.0,540.61,455.01
2017,4,14,7,45,676.5,101.5,3.35,9.5,386.0,602.11,503.38
2017,4,14,8,0,709.0,109.0,3.4,10.0,438.0,664.58,550.98
2017,4,14,8,15,736.5,113.5,3.35,10.0,489.0,720.28,591.49
2017,4,14,8,30,764.0,118.0,3.3,10.0,540.0,775.72,630.83
2017,4,14,8,45,784.0,122.5,3.25,10.5,587.0,824.18,663.04
2017,4,14,9,0,804.0,127.0,3.2,11.0,634.0,866.8,690.4
2017,4,14,9,15,819.5,130.0,3.1,11.0,676.5,906.22,715.97
2017,4,14,9,30,835.0,133.0,3.0,11.0,719.0,943.27,739.53
2017,4,14,9,45,855.0,131.0,2.95,11.5,757.5,976.42,759.12
2017,4,14,10,0,875.0,129.0,2.9,12.0,796.0,1006.84,776.63
2017,4,14,10,15,883.0,131.0,2.8,12.0,825.5,1027.0,787.95
2017,4,14,10,30,891.0,133.0,2.7,12.0,855.0,1034.57,790.81
2017,4,14,10,45,895.5,135.0,2.6,12.5,876.5,1044.16,793.78
2017,4,14,11,0,900.0,137.0,2.5,13.0,898.0,1050.09,794.33
2017,4,14,11,15,903.0,137.5,2.45,13.0,912.5,1049.28,792.56
2017,4,14,11,30,906.0,138.0,2.4,13.0,927.0,1044.79,788.55
2017,4,14,11,45,903.0,141.0,2.35,13.5,932.0,1033.31,778.62
2017,4,14,12,0,900.0,144.0,2.3,14.0,937.0,1018.29,766.58
2017,4,14,12,15,899.5,144.0,2.35,14.0,935.5,999.21,754.55
2017,4,14,12,30,899.0,144.0,2.4,14.0,934.0,976.76,740.3
2017,4,14,12,45,894.5,144.5,2.45,14.0,923.5,947.96,721.75
2017,4,14,13,0,890.0,145.0,2.5,14.0,913.0,916.22,701.14
2017,4,14,13,15,885.0,144.0,2.6,14.0,895.0,879.86,677.61
2017,4,14,13,30,880.0,143.0,2.7,14.0,877.0,844.84,654.75
2017,4,14,13,45,867.0,144.5,2.8,14.0,850.0,799.16,623.98
2017,4,14,14,0,854.0,146.0,2.9,14.0,823.0,751.92,590.74
2017,4,14,14,15,844.0,143.5,2.95,14.0,790.5,701.61,553.37
2017,4,14,14,30,834.0,141.0,3.0,14.0,758.0,650.09,514.11
2017,4,14,14,45,818.0,139.0,3.1,14.0,718.5,594.69,470.92
2017,4,14,15,0,802.0,137.0,3.2,14.0,679.0,539.2,426.33
2017,4,14,15,15,784.0,133.5,3.25,13.5,634.5,479.14,377.48
2017,4,14,15,30,766.0,130.0,3.3,13.0,590.0,421.75,329.05
2017,4,14,15,45,746.0,123.5,3.4,13.0,542.5,362.02,276.89
2017,4,14,16,0,726.0,117.0,3.5,13.0,495.0,303.83,224.97
2017,4,14,16,15,694.5,111.5,3.5,12.5,443.0,245.72,173.68
2017,4,14,16,30,663.0,106.0,3.5,12.0,391.0,191.01,126.67
2017,4,14,16,45,620.5,99.0,3.5,12.0,338.5,137.58,85.22
2017,4,14,17,0,578.0,92.0,3.5,12.0,286.0,89.41,56.71
2017,4,14,17,15,516.0,83.0,3.45,11.5,233.5,60.42,48.94
2017,4,14,17,30,454.0,74.0,3.4,11.0,181.0,54.69,43.75
2017,4,14,17,45,363.0,61.5,3.35,10.5,133.5,46.44,36.05
2017,4,14,18,0,272.0,49.0,3.3,10.0,86.0,37.84,27.74
2017,4,14,18,15,154.0,31.5,3.25,9.5,50.5,24.71,13.99
2017,4,14,18,30,36.0,14.0,3.2,9.0,15.0,13.34,0.0
2017,4,14,18,45,18.0,7.0,3.2,8.5,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
