Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,15,5,45,54.5,14.0,1.25,6.5,18.5,27.58,0.0
2017,4,15,6,0,109.0,28.0,1.2,7.0,37.0,75.23,46.14
2017,4,15,6,15,193.0,46.0,1.2,7.5,75.0,142.03,111.03
2017,4,15,6,30,277.0,64.0,1.2,8.0,113.0,209.71,171.09
2017,4,15,6,45,331.5,79.5,1.2,8.5,158.0,269.14,223.56
2017,4,15,7,0,386.0,95.0,1.2,9.0,203.0,334.03,278.97
2017,4,15,7,15,448.0,100.0,1.2,9.5,250.0,396.01,330.44
2017,4,15,7,30,510.0,105.0,1.2,10.0,297.0,463.22,384.28
2017,4,15,7,45,564.5,109.0,1.2,10.5,350.0,534.58,439.18
2017,4,15,8,0,619.0,113.0,1.2,11.0,403.0,604.34,491.01
2017,4,15,8,15,516.5,160.0,1.1,11.5,420.5,598.2,480.89
2017,4,15,8,30,414.0,207.0,1.0,12.0,438.0,587.1,467.29
2017,4,15,8,45,423.5,225.5,0.95,12.5,478.5,629.69,496.05
2017,4,15,9,0,433.0,244.0,0.9,13.0,519.0,671.19,522.67
2017,4,15,9,15,488.0,239.5,0.8,13.5,568.5,727.61,559.86
2017,4,15,9,30,543.0,235.0,0.7,14.0,618.0,784.8,596.06
2017,4,15,9,45,593.0,232.0,0.65,14.5,669.0,839.07,629.75
2017,4,15,10,0,643.0,229.0,0.6,15.0,720.0,897.55,665.11
2017,4,15,10,15,614.5,254.5,0.55,15.0,738.5,902.84,664.53
2017,4,15,10,30,586.0,280.0,0.5,15.0,757.0,902.36,661.21
2017,4,15,10,45,573.5,296.5,0.45,15.5,773.0,908.16,661.33
2017,4,15,11,0,561.0,313.0,0.4,16.0,789.0,911.01,659.54
2017,4,15,11,15,747.5,218.0,0.35,16.0,863.5,995.71,714.71
2017,4,15,11,30,934.0,123.0,0.3,16.0,938.0,1057.4,749.5
2017,4,15,11,45,931.0,125.5,0.25,16.0,943.5,1045.25,739.56
2017,4,15,12,0,928.0,128.0,0.2,16.0,949.0,1029.46,728.94
2017,4,15,12,15,713.5,241.5,0.25,16.0,872.0,936.12,672.53
2017,4,15,12,30,499.0,355.0,0.3,16.0,795.0,829.87,601.38
2017,4,15,12,45,514.5,345.0,0.35,16.5,794.5,815.91,594.2
2017,4,15,13,0,530.0,335.0,0.4,17.0,794.0,799.3,583.78
2017,4,15,13,15,442.0,361.0,0.5,17.0,738.5,728.33,536.66
2017,4,15,13,30,354.0,387.0,0.6,17.0,683.0,658.12,489.48
2017,4,15,13,45,357.0,371.5,0.75,17.0,662.5,626.84,470.76
2017,4,15,14,0,360.0,356.0,0.9,17.0,642.0,594.56,450.11
2017,4,15,14,15,287.0,356.0,1.0,16.5,578.5,525.03,401.11
2017,4,15,14,30,214.0,356.0,1.1,16.0,515.0,460.45,354.73
2017,4,15,14,45,249.0,331.0,1.2,16.0,506.5,443.33,343.29
2017,4,15,15,0,284.0,306.0,1.3,16.0,498.0,421.58,327.27
2017,4,15,15,15,232.5,291.0,1.4,15.5,442.0,366.16,285.48
2017,4,15,15,30,181.0,276.0,1.5,15.0,386.0,315.63,247.06
2017,4,15,15,45,287.5,235.5,1.6,15.0,393.5,301.94,234.07
2017,4,15,16,0,394.0,195.0,1.7,15.0,401.0,275.52,208.57
2017,4,15,16,15,374.5,176.5,1.75,14.5,356.5,231.35,171.68
2017,4,15,16,30,355.0,158.0,1.8,14.0,312.0,187.04,135.29
2017,4,15,16,45,330.0,143.0,1.85,14.0,271.5,147.26,104.58
2017,4,15,17,0,305.0,128.0,1.9,14.0,231.0,110.52,80.54
2017,4,15,17,15,279.5,108.5,1.9,13.5,190.0,82.44,68.06
2017,4,15,17,30,254.0,89.0,1.9,13.0,149.0,68.92,56.06
2017,4,15,17,45,213.5,69.0,1.9,12.5,111.0,54.48,42.91
2017,4,15,18,0,173.0,49.0,1.9,12.0,73.0,39.5,29.02
2017,4,15,18,15,86.5,31.5,1.95,11.5,43.5,25.85,15.12
2017,4,15,18,30,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2017,4,15,18,45,0.0,7.0,2.05,11.0,7.0,6.67,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.0,1.5,9.5,10.0,9.53,0.0
2017,4,16,6,0,0.0,20.0,1.5,10.0,20.0,18.57,8.14
2017,4,16,6,15,0.0,38.5,1.6,10.0,38.5,37.27,25.79
2017,4,16,6,30,0.0,57.0,1.7,10.0,57.0,55.91,42.4
2017,4,16,6,45,4.0,78.0,1.85,10.5,79.0,79.07,62.64
2017,4,16,7,0,8.0,99.0,2.0,11.0,101.0,102.43,82.72
2017,4,16,7,15,14.0,119.0,2.1,11.5,123.5,126.12,102.74
2017,4,16,7,30,20.0,139.0,2.2,12.0,146.0,150.33,122.81
2017,4,16,7,45,10.0,106.5,2.3,12.5,110.0,108.17,86.72
2017,4,16,8,0,0.0,74.0,2.4,13.0,74.0,68.88,52.99
2017,4,16,8,15,0.0,84.0,2.55,13.0,84.0,78.24,60.71
2017,4,16,8,30,0.0,94.0,2.7,13.0,94.0,87.75,68.45
2017,4,16,8,45,0.0,91.0,2.85,13.0,91.0,84.82,65.79
2017,4,16,9,0,0.0,88.0,3.0,13.0,88.0,82.04,63.28
2017,4,16,9,15,0.0,78.5,3.1,13.0,78.5,73.18,55.75
2017,4,16,9,30,0.0,69.0,3.2,13.0,69.0,64.32,48.26
2017,4,16,9,45,49.5,217.5,3.3,13.0,256.0,265.84,214.34
2017,4,16,10,0,99.0,366.0,3.4,13.0,443.0,474.67,377.26
2017,4,16,10,15,55.5,307.5,3.45,12.5,351.0,367.03,292.32
2017,4,16,10,30,12.0,249.0,3.5,12.0,259.0,250.86,199.66
2017,4,16,10,45,11.5,245.0,3.55,11.5,255.5,245.96,196.19
2017,4,16,11,0,11.0,241.0,3.6,11.0,252.0,241.09,192.49
2017,4,16,11,15,10.0,225.0,3.6,11.0,234.5,224.0,178.64
2017,4,16,11,30,9.0,209.0,3.6,11.0,217.0,207.07,164.95
2017,4,16,11,45,4.5,156.0,3.65,11.0,160.0,151.35,119.67
2017,4,16,12,0,0.0,103.0,3.7,11.0,103.0,96.5,74.61
2017,4,16,12,15,3.5,144.5,3.7,11.0,148.0,139.08,109.75
2017,4,16,12,30,7.0,186.0,3.7,11.0,193.0,181.55,144.37
2017,4,16,12,45,10.0,222.0,3.7,11.0,231.0,218.07,173.87
2017,4,16,13,0,13.0,258.0,3.7,11.0,269.0,254.21,202.86
2017,4,16,13,15,15.0,272.0,3.65,11.0,285.0,268.12,214.0
2017,4,16,13,30,17.0,286.0,3.6,11.0,301.0,281.66,224.9
2017,4,16,13,45,17.0,279.5,3.6,11.0,293.5,274.07,219.03
2017,4,16,14,0,17.0,273.0,3.6,11.0,286.0,266.44,213.21
2017,4,16,14,15,12.0,236.5,3.55,11.0,246.0,227.79,182.4
2017,4,16,14,30,7.0,200.0,3.5,11.0,206.0,189.95,152.01
2017,4,16,14,45,4.0,182.5,3.45,11.0,186.0,171.39,137.16
2017,4,16,15,0,1.0,165.0,3.4,11.0,166.0,153.26,122.56
2017,4,16,15,15,0.5,158.0,3.35,11.0,158.5,146.2,117.06
2017,4,16,15,30,0.0,151.0,3.3,11.0,151.0,139.2,111.6
2017,4,16,15,45,0.0,103.0,3.25,11.0,103.0,95.68,75.57
2017,4,16,16,0,0.0,55.0,3.2,11.0,55.0,51.16,38.15
2017,4,16,16,15,0.0,55.5,3.1,10.5,55.5,51.61,38.78
2017,4,16,16,30,0.0,56.0,3.0,10.0,56.0,52.07,39.4
2017,4,16,16,45,0.0,48.5,2.9,10.0,48.5,45.07,33.49
2017,4,16,17,0,0.0,41.0,2.8,10.0,41.0,38.07,27.52
2017,4,16,17,15,0.0,33.5,2.75,10.0,33.5,31.09,22.7
2017,4,16,17,30,0.0,26.0,2.7,10.0,26.0,24.11,16.3
2017,4,16,17,45,0.0,19.5,2.7,10.0,19.5,18.07,10.68
2017,4,16,18,0,0.0,13.0,2.7,10.0,13.0,12.04,5.03
2017,4,16,18,15,0.0,7.5,2.65,10.0,7.5,6.94,0.03
2017,4,16,18,30,0.0,2.0,2.6,10.0,2.0,1.85,0.0
2017,4,16,18,45,0.0,1.0,2.55,10.0,1.0,0.95,0.0
2017,4,16,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.8,10.5,2.5,2.38,0.0
2017,4,17,6,0,0.0,5.0,0.8,11.0,5.0,4.62,0.0
2017,4,17,6,15,0.0,11.0,0.75,11.0,11.0,10.18,2.97
2017,4,17,6,30,0.0,17.0,0.7,11.0,17.0,15.75,7.95
2017,4,17,6,45,0.0,23.0,0.7,11.0,23.0,21.32,12.91
2017,4,17,7,0,0.0,29.0,0.7,11.0,29.0,26.9,17.81
2017,4,17,7,15,0.0,36.0,0.6,11.0,36.0,33.42,23.46
2017,4,17,7,30,0.0,43.0,0.5,11.0,43.0,39.94,29.03
2017,4,17,7,45,0.0,84.5,0.4,11.5,84.5,78.99,62.16
2017,4,17,8,0,0.0,126.0,0.3,12.0,126.0,120.38,96.19
2017,4,17,8,15,0.0,115.0,0.4,12.0,115.0,108.65,86.04
2017,4,17,8,30,0.0,104.0,0.5,12.0,104.0,97.5,76.6
2017,4,17,8,45,0.5,133.5,0.65,12.5,134.0,126.81,100.43
2017,4,17,9,0,1.0,163.0,0.8,13.0,164.0,156.37,123.94
2017,4,17,9,15,8.5,205.5,0.9,13.0,212.0,205.65,163.39
2017,4,17,9,30,16.0,248.0,1.0,13.0,260.0,255.58,202.57
2017,4,17,9,45,11.0,218.5,1.15,13.5,227.0,220.34,173.93
2017,4,17,10,0,6.0,189.0,1.3,14.0,194.0,185.83,146.09
2017,4,17,10,15,48.0,291.0,1.35,14.0,330.5,341.77,269.25
2017,4,17,10,30,90.0,393.0,1.4,14.0,467.0,492.4,381.86
2017,4,17,10,45,148.0,411.0,1.5,14.0,536.5,581.25,447.18
2017,4,17,11,0,206.0,429.0,1.6,14.0,606.0,655.69,501.48
2017,4,17,11,15,121.5,400.5,1.6,14.0,505.0,537.5,413.26
2017,4,17,11,30,37.0,372.0,1.6,14.0,404.0,408.48,315.86
2017,4,17,11,45,27.0,334.0,1.65,14.5,357.5,357.19,277.3
2017,4,17,12,0,17.0,296.0,1.7,15.0,311.0,298.36,232.05
2017,4,17,12,15,26.5,334.5,1.7,15.0,358.0,352.82,274.05
2017,4,17,12,30,36.0,373.0,1.7,15.0,405.0,397.58,307.66
2017,4,17,12,45,51.5,391.0,1.75,15.0,436.0,426.03,329.32
2017,4,17,13,0,67.0,409.0,1.8,15.0,467.0,452.96,349.81
2017,4,17,13,15,71.5,404.0,1.8,14.5,465.0,446.72,345.97
2017,4,17,13,30,76.0,399.0,1.8,14.0,463.0,439.93,341.91
2017,4,17,13,45,50.5,353.0,1.8,14.0,395.5,371.3,289.96
2017,4,17,14,0,25.0,307.0,1.8,14.0,328.0,303.63,238.16
2017,4,17,14,15,16.5,257.5,1.75,14.0,271.0,250.12,196.89
2017,4,17,14,30,8.0,208.0,1.7,14.0,214.0,197.9,155.93
2017,4,17,14,45,4.0,149.5,1.7,14.0,152.5,141.16,110.75
2017,4,17,15,0,0.0,91.0,1.7,14.0,91.0,84.87,65.05
2017,4,17,15,15,0.0,85.5,1.65,14.0,85.5,79.7,61.03
2017,4,17,15,30,0.0,80.0,1.6,14.0,80.0,74.54,56.92
2017,4,17,15,45,0.0,52.0,1.55,14.0,52.0,48.38,35.22
2017,4,17,16,0,0.0,24.0,1.5,14.0,24.0,22.29,13.31
2017,4,17,16,15,0.0,40.0,1.4,13.5,40.0,37.17,26.1
2017,4,17,16,30,0.0,56.0,1.3,13.0,56.0,52.07,38.95
2017,4,17,16,45,0.0,48.5,1.25,13.0,48.5,45.07,33.09
2017,4,17,17,0,0.0,41.0,1.2,13.0,41.0,38.07,27.19
2017,4,17,17,15,0.0,33.5,1.1,12.5,33.5,31.09,22.49
2017,4,17,17,30,0.0,26.0,1.0,12.0,26.0,24.11,16.19
2017,4,17,17,45,0.0,19.5,0.95,11.5,19.5,18.07,10.64
2017,4,17,18,0,0.0,13.0,0.9,11.0,13.0,12.04,5.04
2017,4,17,18,15,0.0,7.5,0.9,11.0,7.5,6.94,0.1
2017,4,17,18,30,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2017,4,17,18,45,0.0,1.0,0.9,11.0,1.0,0.95,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,45,11.0,15.0,1.55,10.0,16.0,17.94,0.0
2017,4,18,6,0,22.0,30.0,1.6,10.0,32.0,39.57,24.94
2017,4,18,6,15,53.5,51.0,1.6,10.0,60.0,81.69,62.74
2017,4,18,6,30,85.0,72.0,1.6,10.0,88.0,121.58,98.12
2017,4,18,6,45,103.5,94.5,1.65,10.5,120.5,159.99,131.81
2017,4,18,7,0,122.0,117.0,1.7,11.0,153.0,199.95,166.06
2017,4,18,7,15,140.0,138.0,1.7,11.0,187.0,239.29,199.28
2017,4,18,7,30,158.0,159.0,1.7,11.0,221.0,280.08,232.94
2017,4,18,7,45,107.0,178.0,1.7,11.5,222.5,271.8,224.11
2017,4,18,8,0,56.0,197.0,1.7,12.0,224.0,247.87,202.42
2017,4,18,8,15,28.5,180.5,1.65,12.0,194.5,207.38,168.28
2017,4,18,8,30,1.0,164.0,1.6,12.0,165.0,158.48,126.97
2017,4,18,8,45,46.5,228.5,1.55,12.5,259.0,274.85,221.9
2017,4,18,9,0,92.0,293.0,1.5,13.0,353.0,387.21,309.19
2017,4,18,9,15,49.0,245.0,1.4,13.0,277.5,294.77,234.82
2017,4,18,9,30,6.0,197.0,1.3,13.0,202.0,194.26,153.63
2017,4,18,9,45,192.5,268.0,1.2,13.5,417.5,482.87,382.43
2017,4,18,10,0,379.0,339.0,1.1,14.0,633.0,744.28,568.88
2017,4,18,10,15,379.5,351.5,1.05,14.0,655.0,761.03,575.62
2017,4,18,10,30,380.0,364.0,1.0,14.0,677.0,775.99,584.03
2017,4,18,10,45,292.0,397.0,1.0,14.5,641.5,722.85,543.04
2017,4,18,11,0,204.0,430.0,1.0,15.0,606.0,654.52,492.21
2017,4,18,11,15,120.0,401.0,1.05,15.0,505.5,536.28,407.41
2017,4,18,11,30,36.0,372.0,1.1,15.0,405.0,407.27,311.9
2017,4,18,11,45,184.5,397.5,1.15,15.5,562.5,587.45,447.94
2017,4,18,12,0,333.0,423.0,1.2,16.0,720.0,760.54,569.08
2017,4,18,12,15,416.0,391.5,1.3,16.0,762.0,803.27,599.42
2017,4,18,12,30,499.0,360.0,1.4,16.0,804.0,834.47,623.38
2017,4,18,12,45,671.0,263.5,1.5,16.0,854.0,877.06,658.01
2017,4,18,13,0,843.0,167.0,1.6,16.0,904.0,903.98,678.51
2017,4,18,13,15,838.5,165.5,1.7,16.0,886.5,868.05,655.66
2017,4,18,13,30,834.0,164.0,1.8,16.0,869.0,829.7,631.51
2017,4,18,13,45,829.0,161.5,1.95,16.0,844.5,787.8,604.91
2017,4,18,14,0,824.0,159.0,2.1,16.0,820.0,743.9,574.94
2017,4,18,14,15,814.0,156.5,2.25,16.0,788.5,694.89,540.06
2017,4,18,14,30,804.0,154.0,2.4,16.0,757.0,644.78,503.22
2017,4,18,14,45,796.0,148.0,2.55,16.0,720.0,591.7,462.96
2017,4,18,15,0,788.0,142.0,2.7,16.0,683.0,537.84,420.65
2017,4,18,15,15,771.5,138.5,2.75,15.5,640.0,479.19,373.66
2017,4,18,15,30,755.0,135.0,2.8,15.0,597.0,423.16,327.05
2017,4,18,15,45,738.5,128.0,2.85,15.0,550.5,364.91,276.73
2017,4,18,16,0,722.0,121.0,2.9,15.0,504.0,307.83,226.3
2017,4,18,16,15,692.5,115.5,2.9,14.5,453.0,250.47,176.19
2017,4,18,16,30,663.0,110.0,2.9,14.0,402.0,196.29,129.94
2017,4,18,16,45,631.5,101.0,2.9,14.0,351.0,142.35,87.67
2017,4,18,17,0,600.0,92.0,2.9,14.0,300.0,92.3,56.94
2017,4,18,17,15,543.0,83.5,2.75,13.0,247.5,60.07,48.34
2017,4,18,17,30,486.0,75.0,2.6,12.0,195.0,56.24,45.02
2017,4,18,17,45,407.5,62.5,2.5,11.5,147.0,46.96,36.48
2017,4,18,18,0,329.0,50.0,2.4,11.0,99.0,38.4,28.33
2017,4,18,18,15,205.5,34.0,2.3,10.5,60.5,26.55,16.54
2017,4,18,18,30,82.0,18.0,2.2,10.0,22.0,14.22,0.0
2017,4,18,18,45,41.0,9.0,2.15,10.0,11.0,8.58,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,45,115.5,17.0,1.45,8.5,28.0,57.52,0.0
2017,4,19,6,0,231.0,34.0,1.5,9.0,56.0,130.84,93.59
2017,4,19,6,15,336.0,47.0,1.55,9.5,101.0,198.61,156.65
2017,4,19,6,30,441.0,60.0,1.6,10.0,146.0,280.57,228.61
2017,4,19,6,45,507.0,69.5,1.7,10.5,197.5,349.5,288.9
2017,4,19,7,0,573.0,79.0,1.8,11.0,249.0,424.44,352.16
2017,4,19,7,15,620.5,86.0,1.8,11.5,302.0,491.01,406.21
2017,4,19,7,30,668.0,93.0,1.8,12.0,355.0,560.71,460.6
2017,4,19,7,45,692.5,101.5,1.8,12.5,406.5,618.83,503.91
2017,4,19,8,0,717.0,110.0,1.8,13.0,458.0,677.16,545.69
2017,4,19,8,15,742.5,115.0,1.75,13.0,508.5,732.06,583.34
2017,4,19,8,30,768.0,120.0,1.7,13.0,559.0,786.53,619.78
2017,4,19,8,45,780.5,127.0,1.65,13.5,604.0,831.44,647.46
2017,4,19,9,0,793.0,134.0,1.6,14.0,649.0,869.74,670.04
2017,4,19,9,15,808.0,137.0,1.6,14.0,690.5,908.14,694.23
2017,4,19,9,30,823.0,140.0,1.6,14.0,732.0,944.16,716.59
2017,4,19,9,45,829.5,145.5,1.65,14.5,766.5,972.17,732.83
2017,4,19,10,0,836.0,151.0,1.7,15.0,801.0,997.04,747.02
2017,4,19,10,15,844.0,153.0,1.7,15.0,830.0,1016.32,758.26
2017,4,19,10,30,852.0,155.0,1.7,15.0,859.0,1032.26,767.44
2017,4,19,10,45,710.0,235.0,1.75,15.0,832.0,984.16,735.61
2017,4,19,11,0,568.0,315.0,1.8,15.0,805.0,920.62,690.33
2017,4,19,11,15,559.0,326.5,1.8,15.0,815.0,918.67,688.79
2017,4,19,11,30,550.0,338.0,1.8,15.0,825.0,914.07,684.86
2017,4,19,11,45,705.0,253.0,1.85,15.5,881.5,971.34,726.71
2017,4,19,12,0,860.0,168.0,1.9,16.0,938.0,1014.4,753.51
2017,4,19,12,15,859.0,168.0,1.95,16.0,935.5,994.65,740.68
2017,4,19,12,30,858.0,168.0,2.0,16.0,933.0,971.64,726.45
2017,4,19,12,45,861.0,163.0,2.1,16.0,924.0,944.13,709.75
2017,4,19,13,0,864.0,158.0,2.2,16.0,915.0,913.45,690.76
2017,4,19,13,15,858.5,157.0,2.25,16.0,897.0,876.56,666.86
2017,4,19,13,30,853.0,156.0,2.3,16.0,879.0,837.25,641.1
2017,4,19,13,45,844.5,155.0,2.35,16.0,853.0,793.47,611.9
2017,4,19,14,0,836.0,154.0,2.4,16.0,827.0,747.92,579.95
2017,4,19,14,15,825.0,151.5,2.45,15.5,794.0,697.75,544.4
2017,4,19,14,30,814.0,149.0,2.5,15.0,761.0,646.55,506.97
2017,4,19,14,45,798.0,147.0,2.55,15.0,722.0,592.18,465.03
2017,4,19,15,0,782.0,145.0,2.6,15.0,683.0,535.71,420.28
2017,4,19,15,15,763.5,141.0,2.6,15.0,638.5,478.06,373.15
2017,4,19,15,30,745.0,137.0,2.6,15.0,594.0,421.24,325.32
2017,4,19,15,45,728.0,129.5,2.6,15.0,547.0,362.98,275.12
2017,4,19,16,0,711.0,122.0,2.6,15.0,500.0,305.96,224.91
2017,4,19,16,15,618.5,125.0,2.6,14.5,430.5,242.26,172.14
2017,4,19,16,30,526.0,128.0,2.6,14.0,361.0,188.85,129.66
2017,4,19,16,45,483.0,121.5,2.6,14.0,314.5,143.65,94.97
2017,4,19,17,0,440.0,115.0,2.6,14.0,268.0,103.5,70.42
2017,4,19,17,15,456.5,94.5,2.45,13.5,230.5,67.75,55.06
2017,4,19,17,30,473.0,74.0,2.3,13.0,193.0,55.08,43.81
2017,4,19,17,45,399.0,62.0,2.15,12.5,145.5,46.47,35.92
2017,4,19,18,0,325.0,50.0,2.0,12.0,98.0,38.32,28.19
2017,4,19,18,15,162.5,36.5,1.95,11.5,60.5,28.49,18.27
2017,4,19,18,30,0.0,23.0,1.9,11.0,23.0,20.36,0.0
2017,4,19,18,45,0.0,11.5,1.9,11.0,11.5,10.96,0.0
2017,4,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,5,45,140.5,17.0,1.95,9.5,30.5,64.97,0.0
2017,4,20,6,0,281.0,34.0,2.0,10.0,61.0,147.77,107.04
2017,4,20,6,15,387.5,44.5,2.1,10.5,107.5,217.92,171.93
2017,4,20,6,30,494.0,55.0,2.2,11.0,154.0,299.82,244.16
2017,4,20,6,45,564.0,62.5,2.3,11.5,207.0,371.19,306.67
2017,4,20,7,0,634.0,70.0,2.4,12.0,260.0,448.95,372.32
2017,4,20,7,15,679.0,75.5,2.45,12.0,314.0,515.15,427.13
2017,4,20,7,30,724.0,81.0,2.5,12.0,368.0,584.17,482.34
2017,4,20,7,45,758.0,84.5,2.55,12.5,422.0,642.77,526.88
2017,4,20,8,0,792.0,88.0,2.6,13.0,476.0,705.1,571.08
2017,4,20,8,15,815.0,91.5,2.55,13.0,526.5,759.23,608.58
2017,4,20,8,30,838.0,95.0,2.5,13.0,577.0,812.52,644.7
2017,4,20,8,45,856.0,97.5,2.45,13.5,624.0,859.18,674.13
2017,4,20,9,0,874.0,100.0,2.4,14.0,671.0,896.81,696.66
2017,4,20,9,15,887.0,102.5,2.3,14.0,713.0,934.65,719.88
2017,4,20,9,30,900.0,105.0,2.2,14.0,755.0,969.86,740.93
2017,4,20,9,45,902.0,110.5,2.1,14.5,789.0,995.02,753.52
2017,4,20,10,0,904.0,116.0,2.0,15.0,823.0,1016.66,763.68
2017,4,20,10,15,911.0,118.0,1.95,15.0,852.0,1035.82,774.23
2017,4,20,10,30,918.0,120.0,1.9,15.0,881.0,1051.46,782.53
2017,4,20,10,45,923.5,120.5,1.85,15.5,902.5,1060.36,785.08
2017,4,20,11,0,929.0,121.0,1.8,16.0,924.0,1065.56,785.41
2017,4,20,11,15,931.5,121.5,1.75,16.0,938.0,1064.02,783.03
2017,4,20,11,30,934.0,122.0,1.7,16.0,952.0,1058.71,778.45
2017,4,20,11,45,935.5,122.0,1.65,16.0,957.5,1048.17,770.68
2017,4,20,12,0,937.0,122.0,1.6,16.0,963.0,1033.94,760.75
2017,4,20,12,15,935.5,122.0,1.65,16.0,960.5,1013.26,748.34
2017,4,20,12,30,934.0,122.0,1.7,16.0,958.0,989.16,733.76
2017,4,20,12,45,931.5,121.5,1.75,16.5,947.5,960.36,714.71
2017,4,20,13,0,929.0,121.0,1.8,17.0,937.0,928.44,693.58
2017,4,20,13,15,924.0,120.0,1.85,17.0,918.5,890.97,669.91
2017,4,20,13,30,919.0,119.0,1.9,17.0,900.0,850.87,644.21
2017,4,20,13,45,912.5,117.5,2.0,17.0,874.0,806.7,615.84
2017,4,20,14,0,906.0,116.0,2.1,17.0,848.0,760.39,585.47
2017,4,20,14,15,896.5,114.5,2.1,16.5,815.0,710.17,550.41
2017,4,20,14,30,887.0,113.0,2.1,16.0,782.0,658.52,512.75
2017,4,20,14,45,875.5,110.5,2.15,16.0,743.0,603.64,470.81
2017,4,20,15,0,864.0,108.0,2.2,16.0,704.0,546.38,425.74
2017,4,20,15,15,446.0,172.5,2.2,16.0,479.0,359.76,281.44
2017,4,20,15,30,28.0,237.0,2.2,16.0,254.0,223.39,175.99
2017,4,20,15,45,410.0,166.0,2.25,16.0,386.5,284.41,218.6
2017,4,20,16,0,792.0,95.0,2.3,16.0,519.0,309.79,224.99
2017,4,20,16,15,764.5,91.0,2.35,15.5,467.5,250.69,172.9
2017,4,20,16,30,737.0,87.0,2.4,15.0,416.0,194.42,124.63
2017,4,20,16,45,699.5,82.0,2.5,15.0,362.5,134.94,78.06
2017,4,20,17,0,662.0,77.0,2.6,15.0,309.0,83.88,47.32
2017,4,20,17,15,608.5,70.5,2.65,14.0,256.5,48.97,38.27
2017,4,20,17,30,555.0,64.0,2.7,13.0,204.0,46.29,35.98
2017,4,20,17,45,471.5,55.0,2.75,12.5,154.5,41.23,31.27
2017,4,20,18,0,388.0,46.0,2.8,12.0,105.0,35.92,26.12
2017,4,20,18,15,260.5,33.0,2.85,11.5,66.0,26.43,16.69
2017,4,20,18,30,133.0,20.0,2.9,11.0,27.0,15.81,0.0
2017,4,20,18,45,66.5,10.0,2.95,11.0,13.5,9.53,0.0
2017,4,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,21,5,45,130.5,17.5,1.65,9.5,31.0,63.56,5.76
2017,4,21,6,0,261.0,35.0,1.6,10.0,62.0,142.14,104.12
2017,4,21,6,15,363.5,47.0,1.6,10.5,108.0,211.91,167.48
2017,4,21,6,30,466.0,59.0,1.6,11.0,154.0,292.54,238.0
2017,4,21,6,45,533.0,67.5,1.65,11.5,206.0,362.27,298.44
2017,4,21,7,0,600.0,76.0,1.7,12.0,258.0,438.07,361.71
2017,4,21,7,15,645.5,82.5,1.7,12.0,312.0,504.16,415.57
2017,4,21,7,30,691.0,89.0,1.7,12.0,366.0,573.17,469.79
2017,4,21,7,45,726.5,93.0,1.7,12.5,419.5,634.68,515.57
2017,4,21,8,0,762.0,97.0,1.7,13.0,473.0,694.11,557.06
2017,4,21,8,15,786.0,101.0,1.7,13.5,523.0,748.42,593.22
2017,4,21,8,30,810.0,105.0,1.7,14.0,573.0,802.02,628.01
2017,4,21,8,45,830.5,107.0,1.7,14.5,620.5,849.29,657.57
2017,4,21,9,0,851.0,109.0,1.7,15.0,668.0,894.94,685.51
2017,4,21,9,15,864.5,111.5,1.65,15.5,709.0,932.81,707.07
2017,4,21,9,30,878.0,114.0,1.6,16.0,750.0,960.08,721.28
2017,4,21,9,45,898.5,110.0,1.6,16.5,788.5,991.85,739.13
2017,4,21,10,0,919.0,106.0,1.6,17.0,827.0,1020.92,755.0
2017,4,21,10,15,925.5,107.5,1.55,17.0,856.0,1039.27,764.54
2017,4,21,10,30,932.0,109.0,1.5,17.0,885.0,1054.04,771.94
2017,4,21,10,45,937.0,110.0,1.45,17.5,907.0,1063.1,774.35
2017,4,21,11,0,942.0,111.0,1.4,18.0,929.0,1068.41,774.54
2017,4,21,11,15,945.0,111.5,1.35,18.0,942.5,1067.37,772.36
2017,4,21,11,30,948.0,112.0,1.3,18.0,956.0,1062.53,768.0
2017,4,21,11,45,948.5,112.5,1.3,18.5,962.0,1051.44,759.41
2017,4,21,12,0,949.0,113.0,1.3,19.0,968.0,1036.64,748.71
2017,4,21,12,15,948.5,113.0,1.3,19.0,965.5,1016.74,736.37
2017,4,21,12,30,948.0,113.0,1.3,19.0,963.0,993.34,721.92
2017,4,21,12,45,945.5,112.5,1.35,19.5,953.0,964.25,703.33
2017,4,21,13,0,943.0,112.0,1.4,20.0,943.0,932.0,682.68
2017,4,21,13,15,939.0,111.0,1.45,20.0,925.0,894.98,660.07
2017,4,21,13,30,935.0,110.0,1.5,20.0,907.0,855.22,635.4
2017,4,21,13,45,925.5,111.0,1.55,20.0,880.5,810.62,607.14
2017,4,21,14,0,916.0,112.0,1.6,20.0,854.0,764.06,577.11
2017,4,21,14,15,907.5,110.5,1.65,19.5,822.0,714.11,543.77
2017,4,21,14,30,899.0,109.0,1.7,19.0,790.0,662.62,507.46
2017,4,21,14,45,882.0,110.0,1.75,19.0,750.0,607.26,466.01
2017,4,21,15,0,865.0,111.0,1.8,19.0,710.0,550.04,421.86
2017,4,21,15,15,849.5,108.0,1.85,19.0,666.0,491.04,374.9
2017,4,21,15,30,834.0,105.0,1.9,19.0,622.0,432.36,326.55
2017,4,21,15,45,813.0,102.0,1.95,19.0,573.5,372.36,275.75
2017,4,21,16,0,792.0,99.0,2.0,19.0,525.0,313.87,224.98
2017,4,21,16,15,706.0,101.5,2.0,18.5,454.0,243.11,166.8
2017,4,21,16,30,620.0,104.0,2.0,18.0,383.0,185.45,120.78
2017,4,21,16,45,570.5,103.5,2.05,17.5,335.0,139.43,86.31
2017,4,21,17,0,521.0,103.0,2.1,17.0,287.0,99.13,63.25
2017,4,21,17,15,547.0,83.5,2.1,16.0,248.5,59.47,47.21
2017,4,21,17,30,573.0,64.0,2.1,15.0,210.0,46.18,35.58
2017,4,21,17,45,491.0,55.0,2.1,14.5,160.0,41.1,30.92
2017,4,21,18,0,409.0,46.0,2.1,14.0,110.0,35.78,25.81
2017,4,21,18,15,282.5,33.0,2.2,13.5,69.5,26.28,16.55
2017,4,21,18,30,156.0,20.0,2.3,13.0,29.0,15.78,0.0
2017,4,21,18,45,78.0,10.0,2.4,12.5,14.5,9.53,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,45,89.0,19.0,1.7,9.5,28.5,54.76,13.05
2017,4,22,6,0,178.0,38.0,1.7,10.0,57.0,118.33,87.53
2017,4,22,6,15,250.0,54.0,1.75,10.0,97.0,174.69,138.9
2017,4,22,6,30,322.0,70.0,1.8,10.0,137.0,239.18,196.21
2017,4,22,6,45,362.0,85.5,1.85,10.5,181.0,294.56,244.77
2017,4,22,7,0,402.0,101.0,1.9,11.0,225.0,353.63,294.83
2017,4,22,7,15,447.0,110.0,1.9,11.0,271.5,411.52,342.98
2017,4,22,7,30,492.0,119.0,1.9,11.0,318.0,472.87,392.47
2017,4,22,7,45,441.0,150.5,1.9,11.5,346.5,495.64,407.9
2017,4,22,8,0,390.0,182.0,1.9,12.0,375.0,511.98,417.77
2017,4,22,8,15,270.0,222.5,1.85,12.5,362.5,467.16,378.56
2017,4,22,8,30,150.0,263.0,1.8,13.0,350.0,411.12,330.46
2017,4,22,8,45,205.0,280.5,1.8,13.5,409.5,481.17,384.43
2017,4,22,9,0,260.0,298.0,1.8,14.0,469.0,567.23,447.86
2017,4,22,9,15,316.0,304.5,1.85,14.0,526.0,631.19,494.9
2017,4,22,9,30,372.0,311.0,1.9,14.0,583.0,696.8,542.46
2017,4,22,9,45,346.5,336.0,1.95,14.5,598.5,705.63,545.47
2017,4,22,10,0,321.0,361.0,2.0,15.0,614.0,711.79,547.12
2017,4,22,10,15,345.0,368.0,2.15,15.0,648.5,744.76,571.17
2017,4,22,10,30,369.0,375.0,2.3,15.0,683.0,776.65,594.13
2017,4,22,10,45,350.0,392.0,2.5,15.5,690.0,774.79,591.35
2017,4,22,11,0,331.0,409.0,2.7,16.0,697.0,770.95,587.45
2017,4,22,11,15,323.0,418.5,2.85,16.0,703.5,768.39,585.73
2017,4,22,11,30,315.0,428.0,3.0,16.0,710.0,764.2,582.87
2017,4,22,11,45,272.5,441.5,3.2,16.5,686.5,728.82,556.09
2017,4,22,12,0,230.0,455.0,3.4,17.0,663.0,683.3,522.19
2017,4,22,12,15,273.5,443.5,3.45,16.5,690.0,713.19,546.24
2017,4,22,12,30,317.0,432.0,3.5,16.0,717.0,730.66,561.05
2017,4,22,12,45,322.5,425.0,3.55,16.0,712.5,715.33,550.36
2017,4,22,13,0,328.0,418.0,3.6,16.0,708.0,698.59,538.82
2017,4,22,13,15,304.0,415.5,3.55,16.0,680.0,660.21,510.42
2017,4,22,13,30,280.0,413.0,3.5,16.0,652.0,622.49,482.43
2017,4,22,13,45,322.0,389.5,3.5,16.0,657.0,616.02,479.07
2017,4,22,14,0,364.0,366.0,3.5,16.0,662.0,605.66,472.37
2017,4,22,14,15,286.5,366.0,3.5,15.5,593.5,532.63,417.35
2017,4,22,14,30,209.0,366.0,3.5,15.0,525.0,465.47,366.27
2017,4,22,14,45,148.5,342.5,3.5,15.0,453.0,395.64,312.28
2017,4,22,15,0,88.0,319.0,3.5,15.0,381.0,333.17,263.54
2017,4,22,15,15,113.0,302.0,3.4,14.5,376.0,322.0,255.45
2017,4,22,15,30,138.0,285.0,3.3,14.0,371.0,305.7,242.61
2017,4,22,15,45,87.5,249.0,3.25,13.5,302.5,249.39,198.47
2017,4,22,16,0,37.0,213.0,3.2,13.0,234.0,197.27,157.81
2017,4,22,16,15,18.5,162.0,3.1,12.5,172.5,150.34,120.38
2017,4,22,16,30,0.0,111.0,3.0,12.0,111.0,101.65,80.98
2017,4,22,16,45,0.0,97.5,2.9,12.0,97.5,89.3,70.85
2017,4,22,17,0,0.0,84.0,2.8,12.0,84.0,77.03,60.6
2017,4,22,17,15,0.0,69.5,2.75,11.5,69.5,64.04,52.21
2017,4,22,17,30,0.0,55.0,2.7,11.0,55.0,51.12,40.63
2017,4,22,17,45,197.0,53.0,2.65,11.0,84.0,38.94,29.46
2017,4,22,18,0,394.0,51.0,2.6,11.0,113.0,40.32,30.21
2017,4,22,18,15,269.0,37.0,2.55,10.5,72.0,28.8,19.05
2017,4,22,18,30,144.0,23.0,2.5,10.0,31.0,18.21,1.57
2017,4,22,18,45,72.0,11.5,2.45,10.0,15.5,10.96,0.0
2017,4,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,165.0,18.0,3.3,9.5,36.5,77.32,28.87
2017,4,23,6,0,330.0,36.0,3.4,10.0,73.0,168.1,125.75
2017,4,23,6,15,429.0,45.5,3.55,10.0,120.5,237.62,189.84
2017,4,23,6,30,528.0,55.0,3.7,10.0,168.0,317.85,261.88
2017,4,23,6,45,588.5,62.5,3.85,10.5,220.0,386.46,322.78
2017,4,23,7,0,649.0,70.0,4.0,11.0,272.0,460.41,386.1
2017,4,23,7,15,691.5,75.5,4.0,11.5,326.0,525.87,440.21
2017,4,23,7,30,734.0,81.0,4.0,12.0,380.0,591.17,492.32
2017,4,23,7,45,761.0,86.5,4.0,12.5,432.5,650.42,537.56
2017,4,23,8,0,788.0,92.0,4.0,13.0,485.0,709.88,580.12
2017,4,23,8,15,810.5,95.5,3.95,13.0,535.5,763.35,618.08
2017,4,23,8,30,833.0,99.0,3.9,13.0,586.0,815.94,654.7
2017,4,23,8,45,844.0,104.5,3.9,13.5,631.0,859.74,683.28
2017,4,23,9,0,855.0,110.0,3.9,14.0,676.0,901.26,709.83
2017,4,23,9,15,867.5,112.5,3.85,14.0,717.5,938.21,733.86
2017,4,23,9,30,880.0,115.0,3.8,14.0,759.0,964.48,750.21
2017,4,23,9,45,873.5,125.5,3.75,14.5,790.0,994.77,767.96
2017,4,23,10,0,867.0,136.0,3.7,15.0,821.0,1013.12,777.3
2017,4,23,10,15,874.5,137.5,3.7,15.0,849.5,1031.58,788.67
2017,4,23,10,30,882.0,139.0,3.7,15.0,878.0,1037.28,791.41
2017,4,23,10,45,883.5,142.5,3.7,15.0,898.5,1044.82,795.66
2017,4,23,11,0,885.0,146.0,3.7,15.0,919.0,1048.73,797.57
2017,4,23,11,15,887.5,147.0,3.75,15.0,932.5,1047.46,796.51
2017,4,23,11,30,890.0,148.0,3.8,15.0,946.0,1042.61,793.18
2017,4,23,11,45,894.0,146.0,3.85,15.5,952.0,1032.66,785.07
2017,4,23,12,0,898.0,144.0,3.9,16.0,958.0,1019.17,774.71
2017,4,23,12,15,897.0,144.0,3.95,15.5,955.0,999.42,763.07
2017,4,23,12,30,896.0,144.0,4.0,15.0,952.0,976.38,749.19
2017,4,23,12,45,907.5,134.5,4.05,15.0,945.5,952.22,733.11
2017,4,23,13,0,919.0,125.0,4.1,15.0,939.0,924.35,714.42
2017,4,23,13,15,914.5,124.0,4.05,15.0,921.0,887.61,688.9
2017,4,23,13,30,910.0,123.0,4.0,15.0,903.0,848.24,661.45
2017,4,23,13,45,904.5,121.0,4.0,15.0,877.5,804.73,631.09
2017,4,23,14,0,899.0,119.0,4.0,15.0,852.0,759.05,598.89
2017,4,23,14,15,890.5,117.0,4.15,14.5,819.5,709.39,563.24
2017,4,23,14,30,882.0,115.0,4.3,14.0,787.0,658.26,525.08
2017,4,23,14,45,866.0,115.0,4.5,14.0,747.5,603.41,481.93
2017,4,23,15,0,850.0,115.0,4.7,14.0,708.0,546.71,435.91
2017,4,23,15,15,834.0,112.5,4.65,13.5,664.0,488.8,387.63
2017,4,23,15,30,818.0,110.0,4.6,13.0,620.0,431.28,338.17
2017,4,23,15,45,790.0,109.0,4.6,13.0,570.5,371.59,285.3
2017,4,23,16,0,762.0,108.0,4.6,13.0,521.0,310.56,230.62
2017,4,23,16,15,711.0,101.5,4.5,12.5,458.0,245.31,173.58
2017,4,23,16,30,660.0,95.0,4.4,12.0,395.0,185.77,122.74
2017,4,23,16,45,636.5,93.0,4.35,12.0,353.0,138.91,84.98
2017,4,23,17,0,613.0,91.0,4.3,12.0,311.0,94.89,57.79
2017,4,23,17,15,557.5,83.5,4.15,11.5,259.0,59.1,47.76
2017,4,23,17,30,502.0,76.0,4.0,11.0,207.0,56.11,45.13
2017,4,23,17,45,426.0,65.0,3.85,11.0,158.5,49.71,39.12
2017,4,23,18,0,350.0,54.0,3.7,11.0,110.0,41.23,31.03
2017,4,23,18,15,231.5,39.0,3.65,10.5,70.5,30.32,20.46
2017,4,23,18,30,113.0,24.0,3.6,10.0,31.0,18.97,3.55
2017,4,23,18,45,56.5,12.0,3.55,10.0,15.5,11.44,0.0
2017,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,16.0,2.5,9.5,16.0,14.85,2.8
2017,4,24,6,0,0.0,32.0,2.6,10.0,32.0,30.46,19.66
2017,4,24,6,15,1.5,52.5,2.75,10.0,53.0,52.09,38.89
2017,4,24,6,30,3.0,73.0,2.9,10.0,74.0,73.47,57.79
2017,4,24,6,45,12.0,94.0,3.1,10.5,98.0,99.14,80.07
2017,4,24,7,0,21.0,115.0,3.3,11.0,122.0,125.6,102.7
2017,4,24,7,15,27.5,136.0,3.35,11.0,146.5,158.64,130.66
2017,4,24,7,30,34.0,157.0,3.4,11.0,171.0,185.9,153.34
2017,4,24,7,45,27.0,170.0,3.45,11.5,182.0,194.89,159.87
2017,4,24,8,0,20.0,183.0,3.5,12.0,193.0,194.14,158.24
2017,4,24,8,15,34.5,213.0,3.5,12.0,232.5,247.4,201.78
2017,4,24,8,30,49.0,243.0,3.5,12.0,272.0,292.37,237.84
2017,4,24,8,45,50.5,263.5,3.5,12.0,295.0,316.18,256.11
2017,4,24,9,0,52.0,284.0,3.5,12.0,318.0,339.85,274.17
2017,4,24,9,15,50.5,299.5,3.5,12.0,335.0,355.03,285.32
2017,4,24,9,30,49.0,315.0,3.5,12.0,352.0,369.93,296.23
2017,4,24,9,45,79.5,349.0,3.5,12.5,411.0,435.67,347.1
2017,4,24,10,0,110.0,383.0,3.5,13.0,470.0,501.97,397.12
2017,4,24,10,15,116.5,399.0,3.55,13.0,494.5,538.51,423.89
2017,4,24,10,30,123.0,415.0,3.6,13.0,519.0,560.74,440.04
2017,4,24,10,45,81.5,395.0,3.65,13.5,464.5,482.28,378.6
2017,4,24,11,0,40.0,375.0,3.7,14.0,410.0,417.39,327.15
2017,4,24,11,15,28.5,338.0,3.75,14.0,363.5,365.36,287.02
2017,4,24,11,30,17.0,301.0,3.8,14.0,317.0,304.56,239.59
2017,4,24,11,45,35.5,357.5,3.9,14.0,390.0,388.3,305.13
2017,4,24,12,0,54.0,414.0,4.0,14.0,463.0,461.1,360.83
2017,4,24,12,15,37.5,370.0,4.0,14.0,404.0,397.64,311.77
2017,4,24,12,30,21.0,326.0,4.0,14.0,345.0,328.49,258.19
2017,4,24,12,45,22.5,331.5,4.0,14.5,352.0,333.68,262.03
2017,4,24,13,0,24.0,337.0,4.0,15.0,359.0,338.59,265.46
2017,4,24,13,15,54.5,375.0,4.0,14.5,422.5,403.28,316.84
2017,4,24,13,30,85.0,413.0,4.0,14.0,486.0,459.07,360.71
2017,4,24,13,45,62.5,379.5,4.05,14.0,432.5,404.14,318.28
2017,4,24,14,0,40.0,346.0,4.1,14.0,379.0,351.59,277.66
2017,4,24,14,15,28.0,303.5,4.05,14.0,326.5,300.39,237.84
2017,4,24,14,30,16.0,261.0,4.0,14.0,274.0,251.14,199.12
2017,4,24,14,45,8.0,151.5,4.0,14.0,158.0,145.26,114.34
2017,4,24,15,0,0.0,42.0,4.0,14.0,42.0,39.11,27.08
2017,4,24,15,15,40.0,160.0,4.0,13.5,185.0,165.21,131.66
2017,4,24,15,30,80.0,278.0,4.0,13.0,328.0,278.7,223.22
2017,4,24,15,45,96.5,259.0,4.05,13.0,315.0,260.72,208.17
2017,4,24,16,0,113.0,240.0,4.1,13.0,302.0,237.52,188.73
2017,4,24,16,15,221.5,206.5,4.1,12.5,312.5,225.64,175.11
2017,4,24,16,30,330.0,173.0,4.1,12.0,323.0,196.93,146.19
2017,4,24,16,45,204.5,158.5,4.15,12.0,248.0,147.76,111.12
2017,4,24,17,0,79.0,144.0,4.2,12.0,173.0,123.25,97.43
2017,4,24,17,15,66.5,122.5,4.05,11.5,144.5,100.62,84.86
2017,4,24,17,30,54.0,101.0,3.9,11.0,116.0,84.08,70.2
2017,4,24,17,45,39.0,79.0,3.8,11.0,88.5,66.87,54.48
2017,4,24,18,0,24.0,57.0,3.7,11.0,61.0,49.3,38.21
2017,4,24,18,15,12.0,37.5,3.7,10.5,39.5,33.17,23.01
2017,4,24,18,30,0.0,18.0,3.7,10.0,18.0,16.71,3.64
2017,4,24,18,45,0.0,9.0,3.7,10.0,9.0,8.58,0.0
2017,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
