Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,2.1,7.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,2.1,8.0,10.0,9.53,0.0
2017,4,25,5,45,150.0,24.5,2.1,8.5,42.5,81.39,42.82
2017,4,25,6,0,300.0,39.0,2.1,9.0,75.0,162.08,123.12
2017,4,25,6,15,391.0,49.5,2.15,9.0,120.5,228.26,183.37
2017,4,25,6,30,482.0,60.0,2.2,9.0,166.0,304.24,251.1
2017,4,25,6,45,547.5,66.0,2.3,9.5,217.0,371.45,310.05
2017,4,25,7,0,613.0,72.0,2.4,10.0,268.0,444.44,371.84
2017,4,25,7,15,596.5,88.0,2.45,10.0,306.0,484.22,404.98
2017,4,25,7,30,580.0,104.0,2.5,10.0,344.0,520.77,434.29
2017,4,25,7,45,476.5,147.0,2.65,10.5,361.5,518.01,429.48
2017,4,25,8,0,373.0,190.0,2.8,11.0,379.0,497.52,410.28
2017,4,25,8,15,287.5,227.5,2.85,11.5,382.0,486.74,398.18
2017,4,25,8,30,202.0,265.0,2.9,12.0,385.0,455.79,370.15
2017,4,25,8,45,147.5,285.0,3.0,12.5,376.0,436.33,352.03
2017,4,25,9,0,93.0,305.0,3.1,13.0,367.0,399.8,320.58
2017,4,25,9,15,120.5,329.5,3.05,13.5,415.0,465.93,370.99
2017,4,25,9,30,148.0,354.0,3.0,14.0,463.0,519.86,410.72
2017,4,25,9,45,213.5,365.0,3.0,14.5,530.5,595.73,467.57
2017,4,25,10,0,279.0,376.0,3.0,15.0,598.0,686.7,533.6
2017,4,25,10,15,329.0,374.5,3.0,15.0,645.5,735.57,568.91
2017,4,25,10,30,379.0,373.0,3.0,15.0,693.0,784.07,603.79
2017,4,25,10,45,330.0,400.0,3.0,15.5,683.5,762.76,584.78
2017,4,25,11,0,281.0,427.0,3.0,16.0,674.0,739.22,564.82
2017,4,25,11,15,349.0,406.0,3.05,16.0,717.5,780.55,596.35
2017,4,25,11,30,417.0,385.0,3.1,16.0,761.0,829.26,632.08
2017,4,25,11,45,657.0,253.0,3.2,16.0,849.5,924.49,706.28
2017,4,25,12,0,897.0,121.0,3.3,16.0,938.0,995.56,755.01
2017,4,25,12,15,896.5,121.0,3.4,16.0,936.0,976.51,742.16
2017,4,25,12,30,896.0,121.0,3.5,16.0,934.0,954.17,727.83
2017,4,25,12,45,884.0,126.5,3.6,16.0,921.5,923.7,707.84
2017,4,25,13,0,872.0,132.0,3.7,16.0,909.0,890.7,685.98
2017,4,25,13,15,697.0,231.5,3.75,15.5,845.0,817.09,634.93
2017,4,25,13,30,522.0,331.0,3.8,15.0,781.0,740.99,576.73
2017,4,25,13,45,421.5,355.0,3.85,15.0,711.5,661.13,516.68
2017,4,25,14,0,321.0,379.0,3.9,15.0,642.0,586.44,459.56
2017,4,25,14,15,296.5,369.0,3.85,15.0,604.5,541.56,425.66
2017,4,25,14,30,272.0,359.0,3.8,15.0,567.0,498.35,392.52
2017,4,25,14,45,266.5,340.5,3.8,15.0,536.0,460.45,363.44
2017,4,25,15,0,261.0,322.0,3.8,15.0,505.0,422.9,334.13
2017,4,25,15,15,306.0,291.0,3.75,14.5,493.0,398.63,315.17
2017,4,25,15,30,351.0,260.0,3.7,14.0,481.0,369.55,291.2
2017,4,25,15,45,369.5,233.5,3.7,14.0,450.0,329.92,257.5
2017,4,25,16,0,388.0,207.0,3.7,14.0,419.0,288.25,221.22
2017,4,25,16,15,344.0,193.0,3.6,13.5,368.0,239.88,181.36
2017,4,25,16,30,300.0,179.0,3.5,13.0,317.0,196.61,146.5
2017,4,25,16,45,271.0,159.5,3.45,13.0,272.5,156.18,114.7
2017,4,25,17,0,242.0,140.0,3.4,13.0,228.0,119.5,88.88
2017,4,25,17,15,218.0,120.5,3.2,12.5,190.5,90.28,75.34
2017,4,25,17,30,194.0,101.0,3.0,12.0,153.0,77.12,63.73
2017,4,25,17,45,166.0,80.5,2.8,12.0,118.0,62.7,50.59
2017,4,25,18,0,138.0,60.0,2.6,12.0,83.0,47.72,36.71
2017,4,25,18,15,85.0,41.5,2.5,11.5,54.0,35.09,24.68
2017,4,25,18,30,32.0,23.0,2.4,11.0,25.0,20.01,6.57
2017,4,25,18,45,16.0,11.5,2.3,11.0,12.5,10.96,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.95,10.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.1,11.0,3.0,2.86,0.0
2017,4,26,5,45,0.0,12.0,2.25,11.5,12.0,11.12,1.86
2017,4,26,6,0,0.0,21.0,2.4,12.0,21.0,19.48,10.57
2017,4,26,6,15,0.0,34.0,2.45,12.0,34.0,31.57,21.29
2017,4,26,6,30,0.0,47.0,2.5,12.0,47.0,43.68,31.97
2017,4,26,6,45,0.0,61.0,2.65,12.5,61.0,57.07,43.53
2017,4,26,7,0,0.0,75.0,2.8,13.0,75.0,70.61,55.01
2017,4,26,7,15,0.0,89.5,2.8,13.0,89.5,84.66,66.82
2017,4,26,7,30,0.0,104.0,2.8,13.0,104.0,98.7,78.46
2017,4,26,7,45,21.5,153.5,2.85,13.5,165.0,164.31,133.3
2017,4,26,8,0,43.0,203.0,2.9,14.0,226.0,242.88,197.24
2017,4,26,8,15,80.0,235.5,2.9,14.0,282.0,308.53,250.2
2017,4,26,8,30,117.0,268.0,2.9,14.0,338.0,388.67,313.39
2017,4,26,8,45,70.5,260.0,2.95,14.0,303.5,328.98,264.22
2017,4,26,9,0,24.0,252.0,3.0,14.0,269.0,267.08,213.2
2017,4,26,9,15,38.5,287.5,3.05,14.0,315.5,330.22,263.12
2017,4,26,9,30,53.0,323.0,3.1,14.0,362.0,382.02,303.08
2017,4,26,9,45,51.5,336.0,3.15,14.5,376.0,393.89,310.83
2017,4,26,10,0,50.0,349.0,3.2,15.0,390.0,405.46,318.49
2017,4,26,10,15,85.5,383.5,3.2,15.0,455.5,476.69,373.18
2017,4,26,10,30,121.0,418.0,3.2,15.0,521.0,561.37,436.39
2017,4,26,10,45,127.5,430.0,3.25,15.0,540.5,578.53,448.37
2017,4,26,11,0,134.0,442.0,3.3,15.0,560.0,594.91,460.16
2017,4,26,11,15,150.5,450.5,3.3,15.0,585.5,616.71,476.17
2017,4,26,11,30,167.0,459.0,3.3,15.0,611.0,637.41,491.31
2017,4,26,11,45,184.0,461.5,3.35,15.0,629.5,651.1,501.61
2017,4,26,12,0,201.0,464.0,3.4,15.0,648.0,663.4,510.95
2017,4,26,12,15,117.5,421.0,3.45,15.0,529.0,533.19,413.38
2017,4,26,12,30,34.0,378.0,3.5,15.0,410.0,398.98,310.55
2017,4,26,12,45,21.0,286.0,3.55,15.0,305.5,294.14,230.42
2017,4,26,13,0,8.0,194.0,3.6,15.0,201.0,188.98,147.77
2017,4,26,13,15,21.0,275.0,3.65,15.0,293.5,279.27,219.68
2017,4,26,13,30,34.0,356.0,3.7,15.0,386.0,364.07,285.58
2017,4,26,13,45,17.0,242.5,3.75,15.0,257.5,239.2,188.05
2017,4,26,14,0,0.0,129.0,3.8,15.0,129.0,120.38,93.05
2017,4,26,14,15,0.0,117.5,3.8,15.0,117.5,109.6,84.57
2017,4,26,14,30,0.0,106.0,3.8,15.0,106.0,98.87,75.98
2017,4,26,14,45,0.0,110.5,3.8,15.0,110.5,102.97,79.5
2017,4,26,15,0,0.0,115.0,3.8,15.0,115.0,107.03,83.0
2017,4,26,15,15,21.5,187.0,3.8,14.5,200.5,180.51,143.35
2017,4,26,15,30,43.0,259.0,3.8,14.0,286.0,247.85,197.85
2017,4,26,15,45,21.5,141.5,3.8,14.0,155.0,136.11,107.5
2017,4,26,16,0,0.0,24.0,3.8,14.0,24.0,22.3,13.24
2017,4,26,16,15,21.5,102.5,3.8,13.5,112.5,98.22,76.69
2017,4,26,16,30,43.0,181.0,3.8,13.0,201.0,162.32,129.48
2017,4,26,16,45,21.5,138.5,3.85,13.0,148.5,125.74,100.21
2017,4,26,17,0,0.0,96.0,3.9,13.0,96.0,87.18,68.93
2017,4,26,17,15,0.0,80.5,3.8,12.5,80.5,73.29,60.25
2017,4,26,17,30,0.0,65.0,3.7,12.0,65.0,59.66,48.14
2017,4,26,17,45,196.5,59.0,3.6,12.0,92.0,47.12,36.7
2017,4,26,18,0,393.0,53.0,3.5,12.0,119.0,41.43,31.19
2017,4,26,18,15,277.5,39.5,3.45,11.5,78.5,30.58,20.86
2017,4,26,18,30,162.0,26.0,3.4,11.0,38.0,20.49,7.8
2017,4,26,18,45,81.0,13.0,3.35,11.0,19.0,12.39,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,5,15,30.0,6.0,2.15,7.5,7.0,0.0,0.0
2017,4,27,5,30,60.0,12.0,2.1,8.0,14.0,25.26,0.0
2017,4,27,5,45,190.5,26.5,2.1,9.0,48.0,97.3,59.45
2017,4,27,6,0,321.0,41.0,2.1,10.0,82.0,172.43,131.76
2017,4,27,6,15,410.0,51.5,2.0,10.0,129.0,239.33,192.14
2017,4,27,6,30,499.0,62.0,1.9,10.0,176.0,315.73,259.57
2017,4,27,6,45,481.0,81.0,1.85,10.5,213.5,355.35,294.93
2017,4,27,7,0,463.0,100.0,1.8,11.0,251.0,389.14,323.64
2017,4,27,7,15,509.0,106.0,1.8,11.5,298.5,447.44,371.07
2017,4,27,7,30,555.0,112.0,1.8,12.0,346.0,514.37,423.36
2017,4,27,7,45,570.0,124.0,1.85,12.5,391.0,564.29,460.69
2017,4,27,8,0,585.0,136.0,1.9,13.0,436.0,613.83,496.74
2017,4,27,8,15,447.5,194.0,1.9,13.5,436.5,587.8,471.71
2017,4,27,8,30,310.0,252.0,1.9,14.0,437.0,542.54,432.49
2017,4,27,8,45,417.0,238.0,1.9,14.5,507.5,640.99,506.57
2017,4,27,9,0,524.0,224.0,1.9,15.0,578.0,733.53,573.12
2017,4,27,9,15,693.5,170.5,1.9,15.0,668.5,850.02,655.56
2017,4,27,9,30,863.0,117.0,1.9,15.0,759.0,952.94,723.27
2017,4,27,9,45,880.0,114.5,1.9,15.5,795.5,982.46,739.11
2017,4,27,10,0,897.0,112.0,1.9,16.0,832.0,1009.22,753.86
2017,4,27,10,15,903.5,113.5,1.95,16.0,859.5,1026.92,764.75
2017,4,27,10,30,910.0,115.0,2.0,16.0,887.0,1041.15,773.58
2017,4,27,10,45,914.0,116.5,2.1,16.5,907.5,1049.31,777.8
2017,4,27,11,0,918.0,118.0,2.2,17.0,928.0,1053.8,779.8
2017,4,27,11,15,920.5,118.5,2.3,17.0,941.5,1052.05,779.33
2017,4,27,11,30,923.0,119.0,2.4,17.0,955.0,1046.62,776.61
2017,4,27,11,45,922.0,120.5,2.5,17.0,959.5,1035.11,769.99
2017,4,27,12,0,921.0,122.0,2.6,17.0,964.0,1020.05,761.12
2017,4,27,12,15,920.0,121.5,2.7,17.0,961.5,999.54,748.64
2017,4,27,12,30,919.0,121.0,2.8,17.0,959.0,975.7,733.92
2017,4,27,12,45,916.5,121.0,2.9,17.5,949.0,947.77,715.01
2017,4,27,13,0,914.0,121.0,3.0,18.0,939.0,916.82,693.99
2017,4,27,13,15,909.5,120.0,3.1,18.0,920.5,880.34,670.34
2017,4,27,13,30,905.0,119.0,3.2,18.0,902.0,841.27,644.65
2017,4,27,13,45,896.5,119.0,3.3,18.0,876.5,797.69,615.46
2017,4,27,14,0,888.0,119.0,3.4,18.0,851.0,752.2,584.51
2017,4,27,14,15,879.5,117.5,3.5,17.5,819.0,703.64,550.26
2017,4,27,14,30,871.0,116.0,3.6,17.0,787.0,653.64,513.35
2017,4,27,14,45,856.5,115.5,3.75,17.0,748.5,599.88,471.58
2017,4,27,15,0,842.0,115.0,3.9,17.0,710.0,544.05,426.96
2017,4,27,15,15,701.5,153.5,4.0,16.5,629.0,462.9,362.25
2017,4,27,15,30,561.0,192.0,4.1,16.0,548.0,396.36,308.56
2017,4,27,15,45,666.5,147.5,4.25,16.0,538.5,360.21,275.02
2017,4,27,16,0,772.0,103.0,4.4,16.0,529.0,314.88,231.31
2017,4,27,16,15,746.0,98.5,4.45,15.5,478.5,257.1,180.12
2017,4,27,16,30,720.0,94.0,4.5,15.0,428.0,197.7,128.71
2017,4,27,16,45,689.5,88.0,4.6,14.5,376.5,143.31,85.26
2017,4,27,17,0,659.0,82.0,4.7,14.0,325.0,92.55,52.79
2017,4,27,17,15,610.0,75.5,4.65,13.5,273.0,51.95,40.99
2017,4,27,17,30,561.0,69.0,4.6,13.0,221.0,49.43,38.81
2017,4,27,17,45,492.0,59.5,4.6,12.5,172.0,44.1,33.94
2017,4,27,18,0,423.0,50.0,4.6,12.0,123.0,38.48,28.6
2017,4,27,18,15,311.0,38.0,4.55,11.5,81.5,30.11,20.51
2017,4,27,18,30,199.0,26.0,4.5,11.0,40.0,20.46,8.54
2017,4,27,18,45,99.5,13.0,4.45,10.5,20.0,12.39,0.0
2017,4,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,15,39.0,7.0,2.8,7.5,8.0,0.0,0.0
2017,4,28,5,30,78.0,14.0,2.9,8.0,16.0,31.46,0.0
2017,4,28,5,45,228.0,28.0,3.0,8.5,53.5,111.83,71.86
2017,4,28,6,0,378.0,42.0,3.1,9.0,91.0,193.8,149.45
2017,4,28,6,15,470.0,51.5,3.1,9.5,140.5,264.26,213.35
2017,4,28,6,30,562.0,61.0,3.1,10.0,190.0,344.36,284.27
2017,4,28,6,45,626.5,66.5,3.15,10.5,245.0,414.95,345.85
2017,4,28,7,0,691.0,72.0,3.2,11.0,300.0,491.05,409.77
2017,4,28,7,15,731.0,77.0,3.3,11.5,355.0,556.52,463.06
2017,4,28,7,30,771.0,82.0,3.4,12.0,410.0,621.68,514.37
2017,4,28,7,45,801.0,85.5,3.55,12.5,464.0,682.28,559.85
2017,4,28,8,0,831.0,89.0,3.7,13.0,518.0,743.21,603.33
2017,4,28,8,15,851.5,92.5,3.7,13.0,569.0,796.55,640.78
2017,4,28,8,30,872.0,96.0,3.7,13.0,620.0,848.74,676.8
2017,4,28,8,45,887.5,98.5,3.7,13.5,667.0,887.15,701.05
2017,4,28,9,0,903.0,101.0,3.7,14.0,714.0,929.96,728.2
2017,4,28,9,15,914.5,103.5,3.65,14.0,755.0,966.75,751.77
2017,4,28,9,30,926.0,106.0,3.6,14.0,796.0,1000.75,773.24
2017,4,28,9,45,923.5,113.5,3.6,14.5,828.5,1023.74,785.92
2017,4,28,10,0,921.0,121.0,3.6,15.0,861.0,1042.93,796.08
2017,4,28,10,15,927.5,122.0,3.55,15.0,889.5,1060.25,806.15
2017,4,28,10,30,934.0,123.0,3.5,15.0,918.0,1074.02,813.89
2017,4,28,10,45,941.5,122.0,3.45,15.5,940.0,1083.02,817.01
2017,4,28,11,0,949.0,121.0,3.4,16.0,962.0,1088.32,817.8
2017,4,28,11,15,951.5,122.0,3.35,16.0,975.5,1086.91,815.83
2017,4,28,11,30,954.0,123.0,3.3,16.0,989.0,1081.7,811.52
2017,4,28,11,45,958.0,120.5,3.3,16.5,995.0,1070.61,802.41
2017,4,28,12,0,962.0,118.0,3.3,17.0,1001.0,1055.78,791.02
2017,4,28,12,15,961.5,118.0,3.25,17.0,998.0,1035.48,777.19
2017,4,28,12,30,961.0,118.0,3.2,17.0,995.0,1011.68,761.13
2017,4,28,12,45,964.5,113.5,3.2,17.0,986.0,983.66,742.7
2017,4,28,13,0,968.0,109.0,3.2,17.0,977.0,952.17,721.91
2017,4,28,13,15,964.0,108.5,3.2,17.0,958.5,914.92,697.11
2017,4,28,13,30,960.0,108.0,3.2,17.0,940.0,874.86,670.24
2017,4,28,13,45,954.5,106.5,3.2,17.0,914.5,830.1,639.87
2017,4,28,14,0,949.0,105.0,3.2,17.0,889.0,783.04,607.59
2017,4,28,14,15,941.0,103.5,3.15,17.0,856.0,732.22,570.96
2017,4,28,14,30,933.0,102.0,3.1,17.0,823.0,679.77,531.04
2017,4,28,14,45,922.5,100.0,3.05,17.0,783.5,624.03,487.63
2017,4,28,15,0,912.0,98.0,3.0,17.0,744.0,567.41,442.32
2017,4,28,15,15,898.0,95.5,2.9,16.5,699.5,508.08,394.2
2017,4,28,15,30,884.0,93.0,2.8,16.0,655.0,448.76,344.48
2017,4,28,15,45,868.0,89.5,2.7,16.0,606.5,388.14,291.68
2017,4,28,16,0,852.0,86.0,2.6,16.0,558.0,324.11,235.12
2017,4,28,16,15,828.0,82.5,2.5,15.5,505.5,263.1,181.14
2017,4,28,16,30,804.0,79.0,2.4,15.0,453.0,204.41,130.12
2017,4,28,16,45,774.5,74.0,2.3,15.0,399.5,146.38,83.63
2017,4,28,17,0,745.0,69.0,2.2,15.0,346.0,91.84,48.93
2017,4,28,17,15,698.5,64.0,2.1,14.5,292.0,47.38,36.76
2017,4,28,17,30,652.0,59.0,2.0,14.0,238.0,41.28,31.41
2017,4,28,17,45,584.0,52.0,1.9,13.5,186.5,37.69,28.14
2017,4,28,18,0,516.0,45.0,1.8,13.0,135.0,33.95,24.53
2017,4,28,18,15,399.0,35.0,1.8,12.5,90.5,27.23,18.03
2017,4,28,18,30,282.0,25.0,1.8,12.0,46.0,20.16,8.91
2017,4,28,18,45,141.0,12.5,1.85,11.5,23.0,11.91,0.0
2017,4,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,15,64.5,7.5,2.3,8.5,9.5,7.15,0.0
2017,4,29,5,30,129.0,15.0,2.3,9.0,19.0,44.48,0.0
2017,4,29,5,45,273.0,27.5,2.3,9.5,57.5,125.8,83.13
2017,4,29,6,0,417.0,40.0,2.3,10.0,96.0,206.08,158.49
2017,4,29,6,15,503.5,48.5,2.25,10.5,145.5,275.31,221.07
2017,4,29,6,30,590.0,57.0,2.2,11.0,195.0,353.59,289.8
2017,4,29,6,45,646.5,62.5,2.2,11.5,249.0,421.41,348.26
2017,4,29,7,0,703.0,68.0,2.2,12.0,303.0,491.56,406.4
2017,4,29,7,15,741.0,72.5,2.15,12.5,357.0,555.94,457.45
2017,4,29,7,30,779.0,77.0,2.1,13.0,411.0,622.18,507.83
2017,4,29,7,45,808.0,80.0,2.1,13.5,464.5,681.73,550.45
2017,4,29,8,0,837.0,83.0,2.1,14.0,518.0,741.53,591.16
2017,4,29,8,15,856.5,86.0,2.1,14.5,568.5,793.64,625.25
2017,4,29,8,30,876.0,89.0,2.1,15.0,619.0,838.24,653.34
2017,4,29,8,45,892.5,91.0,2.1,15.5,665.5,883.53,681.44
2017,4,29,9,0,909.0,93.0,2.1,16.0,712.0,926.83,707.66
2017,4,29,9,15,920.0,95.0,2.1,16.5,753.0,962.76,728.53
2017,4,29,9,30,931.0,97.0,2.1,17.0,794.0,995.88,747.35
2017,4,29,9,45,940.5,97.5,2.1,17.5,829.5,1022.84,761.97
2017,4,29,10,0,950.0,98.0,2.1,18.0,865.0,1046.53,774.45
2017,4,29,10,15,955.5,99.5,2.1,18.0,893.0,1063.93,784.34
2017,4,29,10,30,961.0,101.0,2.1,18.0,921.0,1077.64,792.03
2017,4,29,10,45,965.0,101.5,2.1,18.5,942.0,1085.01,794.28
2017,4,29,11,0,969.0,102.0,2.1,19.0,963.0,1088.55,794.28
2017,4,29,11,15,971.0,102.5,2.05,19.0,976.0,1086.22,791.54
2017,4,29,11,30,973.0,103.0,2.0,19.0,989.0,1080.03,786.55
2017,4,29,11,45,973.5,103.5,2.0,19.5,994.0,1068.54,777.57
2017,4,29,12,0,974.0,104.0,2.0,20.0,999.0,1053.29,766.4
2017,4,29,12,15,973.0,104.0,2.0,20.0,996.5,1032.44,753.25
2017,4,29,12,30,972.0,104.0,2.0,20.0,994.0,1008.06,737.92
2017,4,29,12,45,968.5,104.0,2.0,20.0,983.0,978.02,718.96
2017,4,29,13,0,965.0,104.0,2.0,20.0,972.0,944.83,697.93
2017,4,29,13,15,961.0,103.5,2.05,20.0,953.5,907.75,674.75
2017,4,29,13,30,957.0,103.0,2.1,20.0,935.0,867.88,649.48
2017,4,29,13,45,950.5,102.0,2.15,20.0,908.5,823.03,620.51
2017,4,29,14,0,944.0,101.0,2.2,20.0,882.0,775.97,589.63
2017,4,29,14,15,936.0,99.5,2.25,20.0,849.5,725.46,554.97
2017,4,29,14,30,928.0,98.0,2.3,20.0,817.0,673.33,516.8
2017,4,29,14,45,917.0,96.5,2.35,20.0,778.0,618.11,475.16
2017,4,29,15,0,906.0,95.0,2.4,20.0,739.0,562.05,431.53
2017,4,29,15,15,892.5,93.0,2.45,19.5,695.0,503.81,385.51
2017,4,29,15,30,879.0,91.0,2.5,19.0,651.0,445.53,337.69
2017,4,29,15,45,860.5,88.5,2.55,19.0,602.5,385.26,286.17
2017,4,29,16,0,842.0,86.0,2.6,19.0,554.0,321.82,231.03
2017,4,29,16,15,818.0,82.5,2.55,18.5,502.0,261.44,178.24
2017,4,29,16,30,794.0,79.0,2.5,18.0,450.0,203.4,128.31
2017,4,29,16,45,761.0,75.0,2.5,17.5,396.5,146.46,83.41
2017,4,29,17,0,728.0,71.0,2.5,17.0,343.0,93.42,50.06
2017,4,29,17,15,682.0,65.5,2.45,16.0,289.5,44.06,33.58
2017,4,29,17,30,636.0,60.0,2.4,15.0,236.0,41.92,31.85
2017,4,29,17,45,564.5,53.5,2.4,14.5,185.0,38.79,28.99
2017,4,29,18,0,493.0,47.0,2.4,14.0,134.0,35.55,25.85
2017,4,29,18,15,379.0,36.5,2.4,13.5,90.0,28.45,19.05
2017,4,29,18,30,265.0,26.0,2.4,13.0,46.0,20.97,9.95
2017,4,29,18,45,132.5,13.0,2.4,12.5,23.0,12.39,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,5,15,60.0,7.5,1.85,8.5,10.0,7.15,0.0
2017,4,30,5,30,120.0,15.0,1.9,9.0,20.0,42.59,0.0
2017,4,30,5,45,253.5,28.0,1.95,9.5,57.0,120.95,81.8
2017,4,30,6,0,387.0,41.0,2.0,10.0,94.0,197.23,152.16
2017,4,30,6,15,470.5,49.5,1.95,10.5,142.0,263.67,211.98
2017,4,30,6,30,554.0,58.0,1.9,11.0,190.0,338.84,277.8
2017,4,30,6,45,609.0,64.5,1.9,11.5,242.0,405.17,334.72
2017,4,30,7,0,664.0,71.0,1.9,12.0,294.0,476.14,393.18
2017,4,30,7,15,701.5,76.0,1.9,12.5,347.0,538.66,442.76
2017,4,30,7,30,739.0,81.0,1.9,13.0,400.0,600.88,490.3
2017,4,30,7,45,767.5,84.5,1.9,14.0,452.0,658.86,531.18
2017,4,30,8,0,796.0,88.0,1.9,15.0,504.0,717.12,569.81
2017,4,30,8,15,816.0,91.0,1.85,15.5,553.0,767.98,602.62
2017,4,30,8,30,836.0,94.0,1.8,16.0,602.0,817.75,633.87
2017,4,30,8,45,852.5,96.0,1.8,16.5,647.0,855.22,656.4
2017,4,30,9,0,869.0,98.0,1.8,17.0,692.0,897.22,681.79
2017,4,30,9,15,880.5,100.0,1.75,17.5,732.0,932.45,701.58
2017,4,30,9,30,892.0,102.0,1.7,18.0,772.0,965.03,719.35
2017,4,30,9,45,904.5,101.5,1.7,18.5,807.5,992.93,734.53
2017,4,30,10,0,917.0,101.0,1.7,19.0,843.0,1017.82,747.73
2017,4,30,10,15,923.0,102.0,1.7,19.5,870.5,1034.69,755.77
2017,4,30,10,30,929.0,103.0,1.7,20.0,898.0,1048.03,761.7
2017,4,30,10,45,933.0,104.0,1.7,20.5,918.5,1055.75,764.19
2017,4,30,11,0,937.0,105.0,1.7,21.0,939.0,1059.75,764.53
2017,4,30,11,15,939.5,105.5,1.7,21.0,952.5,1057.99,762.86
2017,4,30,11,30,942.0,106.0,1.7,21.0,966.0,1052.49,759.06
2017,4,30,11,45,943.0,106.0,1.7,21.0,971.0,1041.28,751.82
2017,4,30,12,0,944.0,106.0,1.7,21.0,976.0,1026.44,742.46
2017,4,30,12,15,944.0,106.0,1.7,21.0,974.0,1007.08,730.35
2017,4,30,12,30,944.0,106.0,1.7,21.0,972.0,984.28,716.12
2017,4,30,12,45,940.5,106.5,1.75,21.5,961.5,955.47,697.37
2017,4,30,13,0,937.0,107.0,1.8,22.0,951.0,923.6,676.64
2017,4,30,13,15,934.0,106.0,1.85,22.0,934.0,887.8,654.49
2017,4,30,13,30,931.0,105.0,1.9,22.0,917.0,849.24,630.29
2017,4,30,13,45,925.5,104.5,2.0,22.0,892.0,806.66,603.52
2017,4,30,14,0,920.0,104.0,2.1,22.0,867.0,761.87,574.76
2017,4,30,14,15,913.0,102.5,2.2,21.5,835.5,713.13,542.75
2017,4,30,14,30,906.0,101.0,2.3,21.0,804.0,662.75,507.23
2017,4,30,14,45,895.5,99.5,2.45,21.0,766.5,608.93,467.13
2017,4,30,15,0,885.0,98.0,2.6,21.0,729.0,554.27,424.92
2017,4,30,15,15,872.0,95.5,2.65,20.5,686.0,496.97,379.65
2017,4,30,15,30,859.0,93.0,2.7,20.0,643.0,439.63,332.64
2017,4,30,15,45,841.0,90.5,2.8,20.0,595.5,376.88,279.49
2017,4,30,16,0,823.0,88.0,2.9,20.0,548.0,318.59,228.51
2017,4,30,16,15,799.5,85.0,2.85,19.5,497.0,259.92,177.25
2017,4,30,16,30,776.0,82.0,2.8,19.0,446.0,203.53,128.8
2017,4,30,16,45,743.5,77.5,2.8,18.5,393.5,147.33,84.51
2017,4,30,17,0,711.0,73.0,2.8,18.0,341.0,94.98,51.38
2017,4,30,17,15,665.0,67.5,2.75,17.0,288.0,45.42,34.63
2017,4,30,17,30,619.0,62.0,2.7,16.0,235.0,43.36,32.98
2017,4,30,17,45,549.5,55.0,2.7,15.5,184.5,39.89,29.85
2017,4,30,18,0,480.0,48.0,2.7,15.0,134.0,36.27,26.39
2017,4,30,18,15,367.5,37.5,2.65,14.0,91.0,29.22,19.71
2017,4,30,18,30,255.0,27.0,2.6,13.0,48.0,21.79,11.0
2017,4,30,18,45,127.5,13.5,2.6,12.5,24.0,12.87,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,15,98.0,8.0,1.8,10.5,12.0,25.53,0.0
2017,5,1,5,30,196.0,16.0,1.8,11.0,24.0,71.04,0.0
2017,5,1,5,45,330.0,26.5,1.85,12.0,63.5,142.21,96.89
2017,5,1,6,0,464.0,37.0,1.9,13.0,103.0,220.58,168.33
2017,5,1,6,15,542.5,44.0,1.95,13.5,152.0,287.42,228.39
2017,5,1,6,30,621.0,51.0,2.0,14.0,201.0,360.27,292.04
2017,5,1,6,45,669.5,57.0,2.1,14.5,253.5,426.34,348.49
2017,5,1,7,0,718.0,63.0,2.2,15.0,306.0,496.19,405.78
2017,5,1,7,15,752.5,67.0,2.25,15.0,359.5,558.4,455.71
2017,5,1,7,30,787.0,71.0,2.3,15.0,413.0,622.13,505.19
2017,5,1,7,45,813.0,73.5,2.4,15.5,465.0,679.15,545.93
2017,5,1,8,0,839.0,76.0,2.5,16.0,517.0,730.75,581.26
2017,5,1,8,15,857.0,79.0,2.55,16.5,566.5,781.3,614.85
2017,5,1,8,30,875.0,82.0,2.6,17.0,616.0,830.56,646.88
2017,5,1,8,45,890.0,83.5,2.7,17.5,661.0,873.88,674.58
2017,5,1,9,0,905.0,85.0,2.8,18.0,706.0,915.14,700.57
2017,5,1,9,15,915.5,87.0,2.8,18.5,746.5,950.47,721.43
2017,5,1,9,30,926.0,89.0,2.8,19.0,787.0,982.98,740.21
2017,5,1,9,45,938.0,88.0,2.8,19.5,822.5,1010.53,755.54
2017,5,1,10,0,950.0,87.0,2.8,20.0,858.0,1034.96,768.76
2017,5,1,10,15,955.5,88.0,2.75,20.0,886.0,1051.83,778.02
2017,5,1,10,30,961.0,89.0,2.7,20.0,914.0,1065.04,785.01
2017,5,1,10,45,964.5,90.0,2.7,20.5,934.5,1072.5,787.42
2017,5,1,11,0,968.0,91.0,2.7,21.0,955.0,1076.14,787.53
2017,5,1,11,15,970.0,91.5,2.7,21.0,968.0,1073.88,785.53
2017,5,1,11,30,972.0,92.0,2.7,21.0,981.0,1067.79,781.25
2017,5,1,11,45,973.0,91.5,2.7,21.5,986.0,1055.85,771.87
2017,5,1,12,0,974.0,91.0,2.7,22.0,991.0,1040.19,760.27
2017,5,1,12,15,973.0,91.0,2.7,22.0,988.0,1019.47,746.99
2017,5,1,12,30,972.0,91.0,2.7,22.0,985.0,995.24,731.51
2017,5,1,12,45,957.0,98.5,2.75,22.0,970.5,962.49,710.89
2017,5,1,13,0,942.0,106.0,2.8,22.0,956.0,927.1,688.43
2017,5,1,13,15,937.0,105.5,2.75,22.0,937.5,889.97,663.9
2017,5,1,13,30,932.0,105.0,2.7,22.0,919.0,850.22,637.47
2017,5,1,13,45,926.0,103.5,2.7,22.5,893.0,806.32,607.19
2017,5,1,14,0,920.0,102.0,2.7,23.0,867.0,760.26,575.25
2017,5,1,14,15,911.5,100.5,2.7,22.5,834.5,710.57,541.7
2017,5,1,14,30,903.0,99.0,2.7,22.0,802.0,659.39,504.84
2017,5,1,14,45,893.0,97.0,2.7,22.0,764.0,605.62,464.0
2017,5,1,15,0,883.0,95.0,2.7,22.0,726.0,550.99,421.29
2017,5,1,15,15,869.0,93.0,2.65,21.5,682.5,493.87,375.99
2017,5,1,15,30,855.0,91.0,2.6,21.0,639.0,436.8,329.17
2017,5,1,15,45,838.5,87.5,2.6,21.0,592.0,377.86,278.99
2017,5,1,16,0,822.0,84.0,2.6,21.0,545.0,315.47,225.06
2017,5,1,16,15,799.0,81.0,2.55,20.5,494.5,257.06,174.25
2017,5,1,16,30,776.0,78.0,2.5,20.0,444.0,200.86,126.12
2017,5,1,16,45,746.0,73.5,2.5,20.0,392.5,145.01,81.92
2017,5,1,17,0,716.0,69.0,2.5,20.0,341.0,92.69,48.6
2017,5,1,17,15,672.0,64.0,2.45,19.0,288.5,46.93,35.66
2017,5,1,17,30,628.0,59.0,2.4,18.0,236.0,40.87,30.51
2017,5,1,17,45,561.0,52.5,2.35,17.5,186.0,37.69,27.67
2017,5,1,18,0,494.0,46.0,2.3,17.0,136.0,34.39,24.54
2017,5,1,18,15,385.0,36.5,2.35,16.5,93.0,28.18,18.64
2017,5,1,18,30,276.0,27.0,2.4,16.0,50.0,21.66,11.08
2017,5,1,18,45,138.0,13.5,2.45,15.5,25.0,12.87,0.0
2017,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,15,73.0,8.5,1.65,12.5,12.0,21.53,0.0
2017,5,2,5,30,146.0,17.0,1.6,13.0,24.0,60.92,0.0
2017,5,2,5,45,276.0,28.5,1.6,14.0,61.5,128.74,88.4
2017,5,2,6,0,406.0,40.0,1.6,15.0,99.0,203.98,155.02
2017,5,2,6,15,485.5,48.0,1.65,15.0,146.5,269.35,213.15
2017,5,2,6,30,565.0,56.0,1.7,15.0,194.0,342.99,277.06
2017,5,2,6,45,620.0,61.0,1.8,15.5,246.0,408.11,332.17
2017,5,2,7,0,675.0,66.0,1.9,16.0,298.0,475.82,387.45
2017,5,2,7,15,711.0,70.5,1.95,16.5,350.5,537.42,435.77
2017,5,2,7,30,747.0,75.0,2.0,17.0,403.0,600.77,483.68
2017,5,2,7,45,775.5,78.0,2.05,17.5,454.5,658.37,524.61
2017,5,2,8,0,804.0,81.0,2.1,18.0,506.0,716.26,563.97
2017,5,2,8,15,823.5,84.0,2.2,18.5,554.5,766.91,597.59
2017,5,2,8,30,843.0,87.0,2.3,19.0,603.0,810.25,625.55
2017,5,2,8,45,859.0,88.5,2.4,19.5,648.0,853.29,652.97
2017,5,2,9,0,875.0,90.0,2.5,20.0,693.0,894.42,678.75
2017,5,2,9,15,886.0,91.5,2.5,20.0,732.5,928.75,700.13
2017,5,2,9,30,897.0,93.0,2.5,20.0,772.0,960.4,719.63
2017,5,2,9,45,907.0,94.0,2.55,20.5,806.5,987.63,735.22
2017,5,2,10,0,917.0,95.0,2.6,21.0,841.0,1011.75,748.74
2017,5,2,10,15,923.0,96.0,2.6,21.5,868.5,1028.6,757.03
2017,5,2,10,30,929.0,97.0,2.6,22.0,896.0,1041.93,763.16
2017,5,2,10,45,933.0,98.0,2.6,22.5,916.5,1049.64,765.76
2017,5,2,11,0,937.0,99.0,2.6,23.0,937.0,1053.66,766.15
2017,5,2,11,15,939.5,99.5,2.55,23.0,950.0,1051.91,763.96
2017,5,2,11,30,942.0,100.0,2.5,23.0,963.0,1046.44,759.57
2017,5,2,11,45,943.0,100.0,2.5,23.5,968.5,1035.28,750.77
2017,5,2,12,0,944.0,100.0,2.5,24.0,974.0,1020.49,739.84
2017,5,2,12,15,943.5,100.0,2.45,24.0,971.5,1000.73,726.77
2017,5,2,12,30,943.0,100.0,2.4,24.0,969.0,977.55,711.62
2017,5,2,12,45,931.0,105.5,2.4,24.0,956.0,946.15,691.65
2017,5,2,13,0,919.0,111.0,2.4,24.0,943.0,912.09,669.94
2017,5,2,13,15,915.0,110.5,2.4,24.0,925.5,876.55,647.14
2017,5,2,13,30,911.0,110.0,2.4,24.0,908.0,838.39,622.44
2017,5,2,13,45,905.5,108.5,2.4,24.0,883.0,795.69,594.46
2017,5,2,14,0,900.0,107.0,2.4,24.0,858.0,750.86,564.75
2017,5,2,14,15,892.0,105.5,2.4,24.0,826.5,702.41,531.08
2017,5,2,14,30,884.0,104.0,2.4,24.0,795.0,652.47,494.53
2017,5,2,14,45,874.0,102.5,2.4,24.0,757.5,600.1,455.2
2017,5,2,15,0,864.0,101.0,2.4,24.0,720.0,546.9,414.07
2017,5,2,15,15,850.0,98.5,2.4,23.5,677.0,490.35,369.92
2017,5,2,15,30,836.0,96.0,2.4,23.0,634.0,430.55,321.82
2017,5,2,15,45,818.5,93.0,2.45,23.0,587.5,372.27,272.83
2017,5,2,16,0,801.0,90.0,2.5,23.0,541.0,315.08,223.53
2017,5,2,16,15,777.5,86.5,2.45,22.5,491.0,257.36,173.86
2017,5,2,16,30,754.0,83.0,2.4,22.0,441.0,201.94,126.88
2017,5,2,16,45,721.5,78.5,2.4,21.5,389.0,147.12,84.09
2017,5,2,17,0,689.0,74.0,2.4,21.0,337.0,91.81,48.21
2017,5,2,17,15,643.5,69.0,2.3,20.0,285.5,46.26,34.92
2017,5,2,17,30,598.0,64.0,2.2,19.0,234.0,44.66,33.71
2017,5,2,17,45,531.0,56.5,2.15,18.5,184.5,40.85,30.33
2017,5,2,18,0,464.0,49.0,2.1,18.0,135.0,36.85,26.6
2017,5,2,18,15,356.0,38.5,2.1,17.5,92.5,29.84,20.02
2017,5,2,18,30,248.0,28.0,2.1,17.0,50.0,22.45,11.94
2017,5,2,18,45,124.0,14.0,2.1,16.5,25.0,13.34,0.0
2017,5,2,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,84.0,9.0,1.2,15.5,13.0,24.14,0.0
2017,5,3,5,30,168.0,18.0,1.1,16.0,26.0,67.99,0.0
2017,5,3,5,45,298.0,29.0,1.0,16.5,64.5,136.14,93.58
2017,5,3,6,0,428.0,40.0,0.9,17.0,103.0,212.32,159.92
2017,5,3,6,15,506.5,47.5,0.8,17.5,151.5,278.0,216.73
2017,5,3,6,30,585.0,55.0,0.7,18.0,200.0,351.8,278.25
2017,5,3,6,45,636.5,60.5,0.65,18.5,252.0,416.75,330.81
2017,5,3,7,0,688.0,66.0,0.6,19.0,304.0,483.99,382.74
2017,5,3,7,15,723.5,70.0,0.55,19.0,356.5,545.32,428.65
2017,5,3,7,30,759.0,74.0,0.5,19.0,409.0,608.32,473.85
2017,5,3,7,45,784.0,77.5,0.5,19.5,460.0,664.49,510.93
2017,5,3,8,0,809.0,81.0,0.5,20.0,511.0,720.64,546.32
2017,5,3,8,15,828.5,84.0,0.55,20.0,560.0,771.43,579.0
2017,5,3,8,30,848.0,87.0,0.6,20.0,609.0,814.93,606.4
2017,5,3,8,45,862.0,89.5,0.7,20.5,653.5,857.5,632.68
2017,5,3,9,0,876.0,92.0,0.8,21.0,698.0,898.02,657.35
2017,5,3,9,15,887.0,94.0,0.85,21.5,738.0,932.88,677.26
2017,5,3,9,30,898.0,96.0,0.9,22.0,778.0,965.04,695.38
2017,5,3,9,45,908.5,96.5,0.95,22.5,812.5,992.15,710.26
2017,5,3,10,0,919.0,97.0,1.0,23.0,847.0,1016.17,723.24
2017,5,3,10,15,925.0,98.0,1.0,23.0,874.5,1032.98,732.25
2017,5,3,10,30,931.0,99.0,1.0,23.0,902.0,1046.28,739.28
2017,5,3,10,45,935.0,100.0,1.05,23.5,922.5,1053.94,742.62
2017,5,3,11,0,939.0,101.0,1.1,24.0,943.0,1057.91,743.89
2017,5,3,11,15,941.5,101.5,1.1,24.0,956.0,1056.12,742.27
2017,5,3,11,30,944.0,102.0,1.1,24.0,969.0,1050.59,738.58
2017,5,3,11,45,944.5,102.0,1.15,24.5,974.0,1038.88,730.84
2017,5,3,12,0,945.0,102.0,1.2,25.0,979.0,1023.57,721.04
2017,5,3,12,15,945.0,102.0,1.2,25.0,976.5,1004.24,709.37
2017,5,3,12,30,945.0,102.0,1.2,25.0,974.0,981.48,695.67
2017,5,3,12,45,940.0,103.5,1.3,25.0,963.0,952.36,679.62
2017,5,3,13,0,935.0,105.0,1.4,25.0,952.0,920.27,661.47
2017,5,3,13,15,931.5,104.0,1.45,25.0,934.5,884.22,639.83
2017,5,3,13,30,928.0,103.0,1.5,25.0,917.0,845.47,616.19
2017,5,3,13,45,923.0,102.0,1.6,25.0,892.5,803.05,590.33
2017,5,3,14,0,918.0,101.0,1.7,25.0,868.0,758.41,562.46
2017,5,3,14,15,910.5,99.5,1.75,25.0,836.5,709.59,529.95
2017,5,3,14,30,903.0,98.0,1.8,25.0,805.0,659.18,494.12
2017,5,3,14,45,894.0,96.0,1.9,25.0,767.5,606.11,455.49
2017,5,3,15,0,885.0,94.0,2.0,25.0,730.0,552.07,414.74
2017,5,3,15,15,872.0,91.5,2.05,24.5,687.0,494.99,370.8
2017,5,3,15,30,859.0,89.0,2.1,24.0,644.0,437.86,325.11
2017,5,3,15,45,843.0,86.0,2.15,23.5,597.5,379.45,276.83
2017,5,3,16,0,827.0,83.0,2.2,23.0,551.0,317.44,224.43
2017,5,3,16,15,804.5,80.0,2.15,22.5,500.5,258.97,174.08
2017,5,3,16,30,782.0,77.0,2.1,22.0,450.0,202.64,126.22
2017,5,3,16,45,752.5,73.0,2.1,21.5,398.0,147.0,82.56
2017,5,3,17,0,723.0,69.0,2.1,21.0,346.0,94.81,49.28
2017,5,3,17,15,680.0,64.0,2.05,20.0,294.0,46.72,35.32
2017,5,3,17,30,637.0,59.0,2.0,19.0,242.0,40.67,30.21
2017,5,3,17,45,574.0,52.5,1.95,18.5,192.0,37.49,27.39
2017,5,3,18,0,511.0,46.0,1.9,18.0,142.0,34.16,24.28
2017,5,3,18,15,406.5,36.5,1.8,17.0,98.0,27.94,18.48
2017,5,3,18,30,302.0,27.0,1.7,16.0,54.0,21.4,11.43
2017,5,3,18,45,151.0,13.5,1.65,15.5,27.0,10.59,0.0
2017,5,3,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,74.5,9.5,1.4,11.0,13.5,22.97,0.0
2017,5,4,5,30,149.0,19.0,1.4,11.0,27.0,64.12,7.15
2017,5,4,5,45,273.5,31.0,1.45,11.5,65.5,131.26,93.12
2017,5,4,6,0,398.0,43.0,1.5,12.0,104.0,205.39,158.68
2017,5,4,6,15,476.0,51.5,1.45,12.5,151.5,270.53,216.42
2017,5,4,6,30,554.0,60.0,1.4,13.0,199.0,343.72,279.41
2017,5,4,6,45,607.5,65.5,1.4,13.5,250.5,408.19,333.63
2017,5,4,7,0,661.0,71.0,1.4,14.0,302.0,477.09,389.24
2017,5,4,7,15,697.0,76.0,1.4,14.5,354.0,538.45,436.82
2017,5,4,7,30,733.0,81.0,1.4,15.0,406.0,599.56,482.46
2017,5,4,7,45,759.5,84.5,1.45,15.5,456.5,655.67,522.28
2017,5,4,8,0,786.0,88.0,1.5,16.0,507.0,711.92,560.26
2017,5,4,8,15,805.0,91.0,1.5,16.0,555.0,761.38,593.16
2017,5,4,8,30,824.0,94.0,1.5,16.0,603.0,809.72,624.75
2017,5,4,8,45,837.5,97.0,1.55,16.5,647.0,845.19,646.36
2017,5,4,9,0,851.0,100.0,1.6,17.0,691.0,884.98,670.8
2017,5,4,9,15,862.0,102.5,1.6,17.0,730.0,919.63,692.11
2017,5,4,9,30,873.0,105.0,1.6,17.0,769.0,951.65,711.58
2017,5,4,9,45,883.5,105.5,1.65,17.5,803.0,978.17,726.7
2017,5,4,10,0,894.0,106.0,1.7,18.0,837.0,1001.68,739.89
2017,5,4,10,15,900.0,107.0,1.75,18.0,864.5,1018.08,749.92
2017,5,4,10,30,906.0,108.0,1.8,18.0,892.0,1031.05,757.93
2017,5,4,10,45,911.5,108.5,1.85,18.5,912.5,1039.47,761.71
2017,5,4,11,0,917.0,109.0,1.9,19.0,933.0,1044.31,763.35
2017,5,4,11,15,920.0,109.5,1.9,19.0,946.0,1042.99,761.96
2017,5,4,11,30,923.0,110.0,1.9,19.0,959.0,1038.03,758.44
2017,5,4,11,45,925.5,109.0,1.95,19.0,965.0,1027.42,752.13
2017,5,4,12,0,928.0,108.0,2.0,19.0,971.0,1013.24,743.65
2017,5,4,12,15,928.0,108.0,2.05,19.0,969.0,994.19,732.06
2017,5,4,12,30,928.0,108.0,2.1,19.0,967.0,971.77,718.33
2017,5,4,12,45,899.5,124.5,2.15,19.0,950.0,936.49,696.07
2017,5,4,13,0,871.0,141.0,2.2,19.0,933.0,899.17,672.35
2017,5,4,13,15,867.0,140.5,2.25,19.0,915.5,865.0,650.55
2017,5,4,13,30,863.0,140.0,2.3,19.0,898.0,828.37,626.82
2017,5,4,13,45,666.0,234.0,2.35,19.0,809.5,734.74,559.95
2017,5,4,14,0,469.0,328.0,2.4,19.0,721.0,646.52,493.48
2017,5,4,14,15,644.0,235.0,2.35,18.5,752.5,655.02,504.03
2017,5,4,14,30,819.0,142.0,2.3,18.0,784.0,646.85,500.57
2017,5,4,14,45,802.5,141.5,2.3,18.0,746.0,593.92,459.87
2017,5,4,15,0,786.0,141.0,2.3,18.0,708.0,541.02,418.39
2017,5,4,15,15,636.5,182.5,2.3,17.5,624.0,460.12,355.48
2017,5,4,15,30,487.0,224.0,2.3,17.0,540.0,394.7,304.2
2017,5,4,15,45,534.0,190.5,2.3,16.5,513.0,352.08,268.37
2017,5,4,16,0,581.0,157.0,2.3,16.0,486.0,304.24,226.47
2017,5,4,16,15,500.5,161.5,2.35,15.5,426.5,250.95,182.99
2017,5,4,16,30,420.0,166.0,2.4,15.0,367.0,206.57,148.1
2017,5,4,16,45,449.5,139.5,2.5,15.0,332.5,160.64,109.18
2017,5,4,17,0,479.0,113.0,2.6,15.0,298.0,111.8,72.67
2017,5,4,17,15,485.0,99.5,2.7,14.5,263.0,69.87,56.68
2017,5,4,17,30,491.0,86.0,2.8,14.0,228.0,62.74,50.53
2017,5,4,17,45,424.0,75.0,2.95,13.5,180.0,55.25,43.83
2017,5,4,18,0,357.0,64.0,3.1,13.0,132.0,48.24,37.32
2017,5,4,18,15,258.0,49.5,3.15,12.5,90.5,38.05,27.74
2017,5,4,18,30,159.0,35.0,3.2,12.0,49.0,27.43,16.8
2017,5,4,18,45,79.5,17.5,3.3,11.5,24.5,13.85,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
