Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,73.5,10.5,3.35,10.0,14.5,23.84,0.0
2017,5,5,5,30,147.0,21.0,3.4,10.0,29.0,66.71,15.74
2017,5,5,5,45,268.5,33.5,3.5,10.5,68.0,132.61,95.57
2017,5,5,6,0,390.0,46.0,3.6,11.0,107.0,206.15,161.08
2017,5,5,6,15,468.0,55.0,3.75,11.0,155.0,271.6,220.46
2017,5,5,6,30,546.0,64.0,3.9,11.0,203.0,345.06,285.84
2017,5,5,6,45,596.0,71.0,4.05,11.5,254.5,409.12,341.64
2017,5,5,7,0,646.0,78.0,4.2,12.0,306.0,477.26,399.05
2017,5,5,7,15,683.0,83.5,4.25,12.5,358.0,539.16,449.41
2017,5,5,7,30,720.0,89.0,4.3,13.0,410.0,603.0,499.68
2017,5,5,7,45,746.0,93.5,4.4,13.5,461.0,656.73,540.43
2017,5,5,8,0,772.0,98.0,4.5,14.0,512.0,713.19,581.08
2017,5,5,8,15,792.5,101.5,4.5,14.0,560.5,763.89,617.23
2017,5,5,8,30,813.0,105.0,4.5,14.0,609.0,813.59,652.12
2017,5,5,8,45,826.5,108.5,4.5,14.5,653.5,855.9,679.83
2017,5,5,9,0,840.0,112.0,4.5,15.0,698.0,896.17,705.71
2017,5,5,9,15,852.5,114.5,4.45,15.0,737.5,932.09,729.16
2017,5,5,9,30,865.0,117.0,4.4,15.0,777.0,957.5,745.0
2017,5,5,9,45,882.0,114.5,4.4,15.5,813.5,986.77,762.56
2017,5,5,10,0,899.0,112.0,4.4,16.0,850.0,1013.29,778.07
2017,5,5,10,15,906.0,113.5,4.35,16.0,878.0,1031.19,788.64
2017,5,5,10,30,913.0,115.0,4.3,16.0,906.0,1045.65,797.1
2017,5,5,10,45,916.5,117.0,4.3,16.5,926.5,1053.58,800.1
2017,5,5,11,0,920.0,119.0,4.3,17.0,947.0,1057.85,800.78
2017,5,5,11,15,923.5,119.5,4.3,17.0,961.0,1056.9,799.6
2017,5,5,11,30,927.0,120.0,4.3,17.0,975.0,1052.29,796.11
2017,5,5,11,45,924.5,123.0,4.3,17.0,980.0,1040.64,787.99
2017,5,5,12,0,922.0,126.0,4.3,17.0,985.0,1025.49,777.65
2017,5,5,12,15,923.0,126.0,4.35,16.5,983.5,1007.32,767.15
2017,5,5,12,30,924.0,126.0,4.4,16.0,982.0,985.77,754.53
2017,5,5,12,45,919.5,127.5,4.45,16.0,972.0,957.42,735.69
2017,5,5,13,0,915.0,129.0,4.5,16.0,962.0,926.15,714.77
2017,5,5,13,15,912.5,128.0,4.5,16.0,945.5,891.46,690.94
2017,5,5,13,30,910.0,127.0,4.5,16.0,929.0,854.06,665.09
2017,5,5,13,45,900.0,129.0,4.55,16.0,903.5,811.18,635.43
2017,5,5,14,0,890.0,131.0,4.6,16.0,878.0,766.49,604.15
2017,5,5,14,15,883.0,129.5,4.6,15.5,847.5,719.09,569.49
2017,5,5,14,30,876.0,128.0,4.6,15.0,817.0,670.12,532.44
2017,5,5,14,45,855.5,131.0,4.65,15.0,777.5,615.2,488.88
2017,5,5,15,0,835.0,134.0,4.7,15.0,738.0,560.76,444.55
2017,5,5,15,15,820.5,131.0,4.75,14.5,695.0,504.34,398.3
2017,5,5,15,30,806.0,128.0,4.8,14.0,652.0,448.21,350.75
2017,5,5,15,45,771.0,130.5,4.85,14.0,602.0,386.36,296.99
2017,5,5,16,0,736.0,133.0,4.9,14.0,552.0,330.72,247.47
2017,5,5,16,15,708.5,128.0,4.9,13.5,501.0,273.96,197.19
2017,5,5,16,30,681.0,123.0,4.9,13.0,450.0,220.11,150.19
2017,5,5,16,45,627.0,120.5,4.9,12.5,395.5,168.27,109.09
2017,5,5,17,0,573.0,118.0,4.9,12.0,341.0,123.11,79.8
2017,5,5,17,15,520.0,109.0,4.85,11.5,288.5,77.38,64.1
2017,5,5,17,30,467.0,100.0,4.8,11.0,236.0,72.24,59.68
2017,5,5,17,45,374.5,89.5,4.8,10.5,185.0,66.2,54.22
2017,5,5,18,0,282.0,79.0,4.8,10.0,134.0,59.93,48.26
2017,5,5,18,15,191.0,59.5,4.8,9.5,92.0,47.25,36.26
2017,5,5,18,30,100.0,40.0,4.8,9.0,50.0,32.32,21.33
2017,5,5,18,45,50.0,20.0,4.8,9.0,25.0,16.62,0.0
2017,5,5,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,6,5,15,33.0,12.0,4.1,7.0,14.0,17.69,0.0
2017,5,6,5,30,66.0,24.0,4.1,7.0,28.0,47.32,14.78
2017,5,6,5,45,173.0,42.0,4.15,7.5,66.0,112.96,83.52
2017,5,6,6,0,280.0,60.0,4.2,8.0,104.0,181.46,144.35
2017,5,6,6,15,362.0,72.5,4.1,8.5,151.5,245.34,201.67
2017,5,6,6,30,444.0,85.0,4.0,9.0,199.0,318.05,265.77
2017,5,6,6,45,501.0,94.5,3.95,9.5,250.5,382.47,321.64
2017,5,6,7,0,558.0,104.0,3.9,10.0,302.0,455.6,382.88
2017,5,6,7,15,599.5,111.0,3.75,10.0,354.5,518.18,434.28
2017,5,6,7,30,641.0,118.0,3.6,10.0,407.0,583.14,486.0
2017,5,6,7,45,667.0,125.5,3.45,10.5,457.0,639.54,528.35
2017,5,6,8,0,693.0,133.0,3.3,11.0,507.0,696.22,569.52
2017,5,6,8,15,716.5,138.0,3.15,11.0,556.0,748.08,605.95
2017,5,6,8,30,740.0,143.0,3.0,11.0,605.0,799.34,640.94
2017,5,6,8,45,750.0,151.0,2.85,11.5,648.0,841.31,667.17
2017,5,6,9,0,760.0,159.0,2.7,12.0,691.0,881.2,691.34
2017,5,6,9,15,774.5,162.5,2.6,12.0,730.5,917.96,714.48
2017,5,6,9,30,789.0,166.0,2.5,12.0,770.0,946.82,731.85
2017,5,6,9,45,793.0,173.0,2.4,12.5,803.0,972.27,745.38
2017,5,6,10,0,797.0,180.0,2.3,13.0,836.0,994.62,756.65
2017,5,6,10,15,805.0,182.0,2.3,13.0,863.0,1012.6,767.47
2017,5,6,10,30,813.0,184.0,2.3,13.0,890.0,1027.4,776.27
2017,5,6,10,45,815.5,187.5,2.3,13.0,910.0,1034.9,780.34
2017,5,6,11,0,818.0,191.0,2.3,13.0,930.0,1038.98,782.34
2017,5,6,11,15,821.5,192.0,2.3,13.0,942.5,1038.12,781.23
2017,5,6,11,30,825.0,193.0,2.3,13.0,955.0,1033.84,778.03
2017,5,6,11,45,653.0,294.5,2.35,13.0,900.0,960.15,727.41
2017,5,6,12,0,481.0,396.0,2.4,13.0,845.0,879.37,667.47
2017,5,6,12,15,336.5,435.0,2.45,13.0,748.5,760.32,581.62
2017,5,6,12,30,192.0,474.0,2.5,13.0,652.0,645.53,496.42
2017,5,6,12,45,509.0,330.5,2.6,13.0,796.5,793.69,613.97
2017,5,6,13,0,826.0,187.0,2.7,13.0,941.0,909.53,700.5
2017,5,6,13,15,444.5,298.0,2.75,13.0,703.0,667.48,521.48
2017,5,6,13,30,63.0,409.0,2.8,13.0,465.0,435.76,340.12
2017,5,6,13,45,435.0,293.0,2.85,13.0,660.5,613.1,484.62
2017,5,6,14,0,807.0,177.0,2.9,13.0,856.0,751.25,591.52
2017,5,6,14,15,796.5,174.5,2.9,13.0,824.0,703.15,554.19
2017,5,6,14,30,786.0,172.0,2.9,13.0,792.0,654.1,516.78
2017,5,6,14,45,775.0,167.5,2.9,13.0,754.5,600.46,475.06
2017,5,6,15,0,764.0,163.0,2.9,13.0,717.0,547.57,432.76
2017,5,6,15,15,746.5,159.0,2.85,13.0,674.0,491.89,386.99
2017,5,6,15,30,729.0,155.0,2.8,13.0,631.0,437.0,340.65
2017,5,6,15,45,705.0,151.0,2.75,13.0,583.5,380.81,292.27
2017,5,6,16,0,681.0,147.0,2.7,13.0,536.0,326.67,244.71
2017,5,6,16,15,652.0,140.5,2.65,13.0,486.0,271.47,196.28
2017,5,6,16,30,623.0,134.0,2.6,13.0,436.0,219.43,151.33
2017,5,6,16,45,392.0,146.5,2.6,13.0,329.0,159.89,111.84
2017,5,6,17,0,161.0,159.0,2.6,13.0,222.0,136.68,104.73
2017,5,6,17,15,136.0,140.0,2.6,12.5,188.0,108.76,91.58
2017,5,6,17,30,111.0,121.0,2.6,12.0,154.0,94.67,79.38
2017,5,6,17,45,219.5,96.0,2.65,12.0,144.5,73.74,60.61
2017,5,6,18,0,328.0,71.0,2.7,12.0,135.0,53.52,42.22
2017,5,6,18,15,234.0,54.5,2.75,11.5,93.5,41.89,31.33
2017,5,6,18,30,140.0,38.0,2.8,11.0,52.0,30.9,20.21
2017,5,6,18,45,70.0,19.0,2.9,10.5,26.0,15.87,0.0
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,5,15,66.0,12.0,3.4,8.0,16.0,24.03,0.0
2017,5,7,5,30,132.0,24.0,3.4,8.0,32.0,67.83,27.59
2017,5,7,5,45,242.0,38.0,3.4,8.5,70.5,128.95,95.07
2017,5,7,6,0,352.0,52.0,3.4,9.0,109.0,198.17,156.74
2017,5,7,6,15,428.5,62.0,3.3,9.5,156.5,263.51,215.43
2017,5,7,6,30,505.0,72.0,3.2,10.0,204.0,335.46,278.68
2017,5,7,6,45,555.0,80.5,3.15,10.5,254.5,399.23,333.61
2017,5,7,7,0,605.0,89.0,3.1,11.0,305.0,467.08,389.96
2017,5,7,7,15,642.5,95.0,3.0,11.5,357.0,527.98,438.68
2017,5,7,7,30,680.0,101.0,2.9,12.0,409.0,590.88,487.19
2017,5,7,7,45,703.0,107.5,2.85,12.5,458.5,645.55,527.75
2017,5,7,8,0,726.0,114.0,2.8,13.0,508.0,700.2,566.18
2017,5,7,8,15,747.5,118.5,2.65,13.5,556.0,751.01,599.77
2017,5,7,8,30,769.0,123.0,2.5,14.0,604.0,797.46,629.24
2017,5,7,8,45,782.0,128.0,2.45,14.5,647.0,839.47,655.55
2017,5,7,9,0,795.0,133.0,2.4,15.0,690.0,879.52,680.01
2017,5,7,9,15,808.0,135.5,2.25,15.0,729.5,914.63,701.02
2017,5,7,9,30,821.0,138.0,2.1,15.0,769.0,947.33,719.97
2017,5,7,9,45,837.5,136.5,2.0,15.5,804.0,976.4,735.35
2017,5,7,10,0,854.0,135.0,1.9,16.0,839.0,1002.74,748.68
2017,5,7,10,15,861.0,136.5,1.75,16.5,866.5,1010.93,749.24
2017,5,7,10,30,868.0,138.0,1.6,17.0,894.0,1024.76,753.59
2017,5,7,10,45,873.0,139.5,1.5,17.5,914.5,1033.2,755.06
2017,5,7,11,0,878.0,141.0,1.4,18.0,935.0,1038.18,754.4
2017,5,7,11,15,881.0,141.5,1.25,18.0,948.0,1036.63,750.2
2017,5,7,11,30,884.0,142.0,1.1,18.0,961.0,1031.6,743.85
2017,5,7,11,45,886.0,142.0,1.0,18.5,966.5,1021.63,734.08
2017,5,7,12,0,888.0,142.0,0.9,19.0,972.0,1008.26,722.36
2017,5,7,12,15,888.0,142.0,0.8,19.0,970.0,989.65,708.89
2017,5,7,12,30,888.0,142.0,0.7,19.0,968.0,967.85,693.57
2017,5,7,12,45,886.5,141.0,0.65,19.0,958.0,940.65,676.03
2017,5,7,13,0,885.0,140.0,0.6,19.0,948.0,910.55,656.75
2017,5,7,13,15,881.0,139.0,0.65,19.0,930.5,875.56,636.28
2017,5,7,13,30,877.0,138.0,0.7,19.0,913.0,838.1,613.98
2017,5,7,13,45,871.0,136.5,0.75,19.0,888.5,796.34,588.5
2017,5,7,14,0,865.0,135.0,0.8,19.0,864.0,752.59,561.28
2017,5,7,14,15,856.5,133.0,0.95,19.0,832.5,705.53,530.59
2017,5,7,14,30,848.0,131.0,1.1,19.0,801.0,655.73,496.6
2017,5,7,14,45,833.0,130.5,1.25,19.0,762.5,602.48,458.55
2017,5,7,15,0,818.0,130.0,1.4,19.0,724.0,549.03,418.71
2017,5,7,15,15,802.5,127.0,1.55,18.5,681.5,493.19,376.16
2017,5,7,15,30,787.0,124.0,1.7,18.0,639.0,437.78,332.04
2017,5,7,15,45,532.0,183.5,1.9,18.0,520.5,346.59,261.96
2017,5,7,16,0,277.0,243.0,2.1,18.0,402.0,286.64,218.25
2017,5,7,16,15,294.5,216.5,2.2,17.5,372.0,249.58,187.45
2017,5,7,16,30,312.0,190.0,2.3,17.0,342.0,210.81,154.81
2017,5,7,16,45,455.0,146.5,2.45,16.5,340.0,168.26,114.39
2017,5,7,17,0,598.0,103.0,2.6,16.0,338.0,113.24,68.84
2017,5,7,17,15,549.5,95.0,2.6,15.5,286.5,68.47,55.21
2017,5,7,17,30,501.0,87.0,2.6,15.0,235.0,63.04,50.6
2017,5,7,17,45,432.0,76.5,2.6,14.5,186.5,56.14,44.48
2017,5,7,18,0,363.0,66.0,2.6,14.0,138.0,49.56,38.42
2017,5,7,18,15,268.5,51.5,2.55,13.0,96.5,39.44,29.04
2017,5,7,18,30,174.0,37.0,2.5,12.0,55.0,28.88,18.62
2017,5,7,18,45,87.0,18.5,2.45,11.5,27.5,14.56,0.0
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,15,50.5,13.0,1.2,8.5,16.0,22.09,0.0
2017,5,8,5,30,101.0,26.0,1.2,9.0,32.0,59.04,26.75
2017,5,8,5,45,205.0,42.0,1.3,9.5,70.5,122.58,90.64
2017,5,8,6,0,309.0,58.0,1.4,10.0,109.0,189.89,149.52
2017,5,8,6,15,386.0,69.5,1.3,10.5,156.0,252.35,204.43
2017,5,8,6,30,463.0,81.0,1.2,11.0,203.0,323.02,264.9
2017,5,8,6,45,518.0,89.5,1.2,11.5,253.5,389.79,320.57
2017,5,8,7,0,573.0,98.0,1.2,12.0,304.0,458.82,376.06
2017,5,8,7,15,612.5,104.5,1.1,12.5,356.0,520.11,422.9
2017,5,8,7,30,652.0,111.0,1.0,13.0,408.0,583.61,469.36
2017,5,8,7,45,680.0,117.5,0.9,13.5,458.5,640.67,508.94
2017,5,8,8,0,708.0,124.0,0.8,14.0,509.0,698.18,546.84
2017,5,8,8,15,730.5,128.5,0.75,14.5,557.0,749.1,578.48
2017,5,8,8,30,753.0,133.0,0.7,15.0,605.0,799.34,608.77
2017,5,8,8,45,771.0,136.5,0.7,15.5,649.5,843.51,635.04
2017,5,8,9,0,789.0,140.0,0.7,16.0,694.0,881.87,657.04
2017,5,8,9,15,802.0,143.0,0.65,16.5,733.5,917.34,675.91
2017,5,8,9,30,815.0,146.0,0.6,17.0,773.0,950.41,692.89
2017,5,8,9,45,826.0,148.0,0.6,17.5,807.0,977.82,707.16
2017,5,8,10,0,837.0,150.0,0.6,18.0,841.0,1002.35,719.6
2017,5,8,10,15,844.5,151.5,0.6,18.5,868.5,1019.79,727.66
2017,5,8,10,30,852.0,153.0,0.6,19.0,896.0,1033.95,733.84
2017,5,8,10,45,857.5,154.0,0.65,19.5,917.0,1042.17,737.72
2017,5,8,11,0,863.0,155.0,0.7,20.0,938.0,1046.92,739.68
2017,5,8,11,15,866.5,156.0,0.85,20.0,951.0,1046.13,742.1
2017,5,8,11,30,870.0,157.0,1.0,20.0,964.0,1032.42,736.55
2017,5,8,11,45,873.0,156.0,1.15,20.0,969.5,1022.47,733.3
2017,5,8,12,0,876.0,155.0,1.3,20.0,975.0,1009.17,727.7
2017,5,8,12,15,875.5,154.5,1.45,20.0,972.5,989.72,718.01
2017,5,8,12,30,875.0,154.0,1.6,20.0,970.0,967.17,706.14
2017,5,8,12,45,884.5,145.5,1.8,20.0,963.0,943.1,693.63
2017,5,8,13,0,894.0,137.0,2.0,20.0,956.0,915.61,678.44
2017,5,8,13,15,890.0,136.0,2.1,20.0,938.0,880.39,656.7
2017,5,8,13,30,886.0,135.0,2.2,20.0,920.0,842.68,633.0
2017,5,8,13,45,880.0,133.5,2.35,20.0,895.0,800.63,606.35
2017,5,8,14,0,874.0,132.0,2.5,20.0,870.0,756.58,577.76
2017,5,8,14,15,865.5,130.5,2.5,20.0,838.5,709.04,543.5
2017,5,8,14,30,857.0,129.0,2.5,20.0,807.0,659.85,507.05
2017,5,8,14,45,840.0,129.5,2.55,20.0,768.0,605.98,466.36
2017,5,8,15,0,823.0,130.0,2.6,20.0,729.0,552.08,424.46
2017,5,8,15,15,808.0,127.0,2.6,19.5,686.5,496.26,380.48
2017,5,8,15,30,793.0,124.0,2.6,19.0,644.0,440.81,335.28
2017,5,8,15,45,768.0,122.5,2.6,19.0,596.5,383.7,286.98
2017,5,8,16,0,743.0,121.0,2.6,19.0,549.0,324.46,236.14
2017,5,8,16,15,717.0,116.5,2.55,18.5,499.0,268.3,187.7
2017,5,8,16,30,691.0,112.0,2.5,18.0,449.0,214.8,142.05
2017,5,8,16,45,658.5,105.0,2.5,17.5,397.5,161.31,99.44
2017,5,8,17,0,626.0,98.0,2.5,17.0,346.0,111.71,66.08
2017,5,8,17,15,579.0,91.0,2.4,16.0,294.5,66.08,52.98
2017,5,8,17,30,532.0,84.0,2.3,15.0,243.0,60.3,48.17
2017,5,8,17,45,480.5,72.5,2.2,14.5,195.0,53.73,42.35
2017,5,8,18,0,429.0,61.0,2.1,14.0,147.0,46.73,35.94
2017,5,8,18,15,330.5,48.5,2.1,13.5,103.5,37.07,26.95
2017,5,8,18,30,232.0,36.0,2.1,13.0,60.0,28.06,17.99
2017,5,8,18,45,116.0,18.0,2.15,12.5,30.0,14.13,0.0
2017,5,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,15,70.0,13.0,1.45,9.5,18.0,25.91,0.0
2017,5,9,5,30,140.0,26.0,1.5,10.0,36.0,73.34,37.16
2017,5,9,5,45,254.0,40.0,1.55,10.5,76.0,135.14,99.74
2017,5,9,6,0,368.0,54.0,1.6,11.0,116.0,206.78,162.24
2017,5,9,6,15,444.0,64.0,1.5,11.5,164.0,272.93,220.38
2017,5,9,6,30,520.0,74.0,1.4,12.0,212.0,345.6,282.45
2017,5,9,6,45,574.0,81.0,1.3,12.5,264.0,410.67,336.4
2017,5,9,7,0,628.0,88.0,1.2,13.0,316.0,480.13,391.52
2017,5,9,7,15,665.5,93.5,1.15,13.5,368.0,541.51,438.34
2017,5,9,7,30,703.0,99.0,1.1,14.0,420.0,604.85,484.72
2017,5,9,7,45,732.0,103.0,1.1,14.5,471.5,661.88,525.13
2017,5,9,8,0,761.0,107.0,1.1,15.0,523.0,716.34,560.96
2017,5,9,8,15,782.0,111.0,1.1,15.5,571.5,767.45,593.51
2017,5,9,8,30,803.0,115.0,1.1,16.0,620.0,817.6,624.66
2017,5,9,8,45,820.0,117.5,1.15,17.0,665.0,861.34,650.33
2017,5,9,9,0,837.0,120.0,1.2,18.0,710.0,903.27,674.37
2017,5,9,9,15,849.0,122.0,1.2,18.0,749.5,937.91,695.08
2017,5,9,9,30,861.0,124.0,1.2,18.0,789.0,969.98,714.06
2017,5,9,9,45,871.5,125.5,1.25,18.5,823.0,988.88,724.02
2017,5,9,10,0,882.0,127.0,1.3,19.0,857.0,1012.96,737.5
2017,5,9,10,15,888.5,128.5,1.3,19.5,884.5,1029.91,745.5
2017,5,9,10,30,895.0,130.0,1.3,20.0,912.0,1043.48,751.51
2017,5,9,10,45,899.5,131.0,1.3,20.5,932.0,1051.05,753.89
2017,5,9,11,0,904.0,132.0,1.3,21.0,952.0,1055.08,754.25
2017,5,9,11,15,906.5,132.5,1.3,21.0,965.0,1053.0,752.44
2017,5,9,11,30,909.0,133.0,1.3,21.0,978.0,1047.37,748.62
2017,5,9,11,45,909.0,134.0,1.3,21.5,983.0,1036.23,740.13
2017,5,9,12,0,909.0,135.0,1.3,22.0,988.0,1021.65,729.7
2017,5,9,12,15,908.5,135.0,1.4,22.0,985.5,1002.26,719.45
2017,5,9,12,30,908.0,135.0,1.5,22.0,983.0,979.65,707.07
2017,5,9,12,45,901.5,137.0,1.6,22.0,971.5,950.39,690.3
2017,5,9,13,0,895.0,139.0,1.7,22.0,960.0,918.4,671.56
2017,5,9,13,15,891.0,138.0,1.85,22.0,942.5,883.18,650.95
2017,5,9,13,30,887.0,137.0,2.0,22.0,925.0,845.45,628.2
2017,5,9,13,45,880.0,136.5,2.15,22.0,899.5,803.54,602.13
2017,5,9,14,0,873.0,136.0,2.3,22.0,874.0,759.7,574.17
2017,5,9,14,15,865.0,134.0,2.4,21.5,843.0,712.11,541.85
2017,5,9,14,30,857.0,132.0,2.5,21.0,812.0,662.94,507.2
2017,5,9,14,45,846.0,129.5,2.6,21.0,774.5,609.83,467.55
2017,5,9,15,0,835.0,127.0,2.7,21.0,737.0,556.13,426.15
2017,5,9,15,15,820.5,124.0,2.7,20.5,694.0,499.98,382.04
2017,5,9,15,30,806.0,121.0,2.7,20.0,651.0,444.13,336.64
2017,5,9,15,45,787.0,117.5,2.75,19.5,604.5,386.76,288.75
2017,5,9,16,0,768.0,114.0,2.8,19.0,558.0,330.72,240.65
2017,5,9,16,15,743.5,109.5,2.75,18.0,508.0,269.69,188.47
2017,5,9,16,30,719.0,105.0,2.7,17.0,458.0,215.0,141.74
2017,5,9,16,45,683.5,100.0,2.65,16.5,405.5,161.17,98.61
2017,5,9,17,0,648.0,95.0,2.6,16.0,353.0,111.54,65.19
2017,5,9,17,15,602.0,88.5,2.5,15.0,301.0,65.0,52.24
2017,5,9,17,30,556.0,82.0,2.4,14.0,249.0,58.46,46.74
2017,5,9,17,45,488.0,73.0,2.35,13.5,199.5,54.01,42.79
2017,5,9,18,0,420.0,64.0,2.3,13.0,150.0,49.33,38.42
2017,5,9,18,15,323.0,51.5,2.25,12.5,106.0,39.38,29.13
2017,5,9,18,30,226.0,39.0,2.2,12.0,62.0,30.44,20.22
2017,5,9,18,45,113.0,19.5,2.15,11.5,31.0,15.32,0.04
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,15,65.5,14.0,2.6,9.0,19.0,26.07,0.0
2017,5,10,5,30,131.0,28.0,2.7,9.0,38.0,74.09,40.52
2017,5,10,5,45,238.5,42.5,2.8,9.5,77.0,133.45,99.58
2017,5,10,6,0,346.0,57.0,2.9,10.0,116.0,202.49,160.36
2017,5,10,6,15,361.5,74.0,2.9,10.5,154.0,247.66,202.19
2017,5,10,6,30,377.0,91.0,2.9,11.0,192.0,294.09,243.68
2017,5,10,6,45,442.5,95.0,2.9,11.5,238.5,353.28,294.47
2017,5,10,7,0,508.0,99.0,2.9,12.0,285.0,422.89,352.21
2017,5,10,7,15,277.5,140.0,2.85,12.0,244.0,334.63,278.51
2017,5,10,7,30,47.0,181.0,2.8,12.0,203.0,218.45,178.85
2017,5,10,7,45,27.0,178.5,2.8,12.5,191.5,201.25,163.7
2017,5,10,8,0,7.0,176.0,2.8,13.0,180.0,175.07,140.86
2017,5,10,8,15,98.5,232.0,2.8,13.0,293.5,316.57,257.73
2017,5,10,8,30,190.0,288.0,2.8,13.0,407.0,469.09,378.13
2017,5,10,8,45,502.0,208.0,2.8,13.5,555.5,682.5,545.66
2017,5,10,9,0,814.0,128.0,2.8,14.0,704.0,891.53,695.39
2017,5,10,9,15,672.5,199.0,2.85,14.0,692.5,863.3,672.4
2017,5,10,9,30,531.0,270.0,2.9,14.0,681.0,814.7,633.89
2017,5,10,9,45,507.5,294.0,2.95,14.5,700.5,826.44,639.74
2017,5,10,10,0,484.0,318.0,3.0,15.0,720.0,834.91,642.79
2017,5,10,10,15,423.5,356.5,3.05,15.0,716.5,818.37,628.36
2017,5,10,10,30,363.0,395.0,3.1,15.0,713.0,788.35,604.85
2017,5,10,10,45,417.0,385.0,3.15,15.0,758.0,840.95,643.15
2017,5,10,11,0,471.0,375.0,3.2,15.0,803.0,882.21,672.77
2017,5,10,11,15,422.5,397.0,3.25,15.0,785.0,850.28,648.51
2017,5,10,11,30,374.0,419.0,3.3,15.0,767.0,808.79,618.18
2017,5,10,11,45,331.0,439.5,3.35,15.0,749.0,779.0,595.94
2017,5,10,12,0,288.0,460.0,3.4,15.0,731.0,748.37,572.93
2017,5,10,12,15,337.5,437.0,3.4,15.0,754.0,762.2,584.62
2017,5,10,12,30,387.0,414.0,3.4,15.0,777.0,773.03,593.81
2017,5,10,12,45,454.5,391.0,3.45,15.0,812.0,801.43,615.88
2017,5,10,13,0,522.0,368.0,3.5,15.0,847.0,819.8,630.64
2017,5,10,13,15,488.5,365.0,3.45,15.0,807.0,766.47,591.72
2017,5,10,13,30,455.0,362.0,3.4,15.0,767.0,713.94,553.45
2017,5,10,13,45,657.5,252.0,3.4,15.0,819.0,744.81,581.26
2017,5,10,14,0,860.0,142.0,3.4,15.0,871.0,757.61,594.41
2017,5,10,14,15,623.5,240.5,3.4,14.5,759.0,646.61,508.58
2017,5,10,14,30,387.0,339.0,3.4,14.0,647.0,551.78,434.2
2017,5,10,14,45,369.0,327.0,3.4,14.0,609.5,507.41,400.3
2017,5,10,15,0,351.0,315.0,3.4,14.0,572.0,464.27,366.53
2017,5,10,15,15,311.0,303.5,3.4,14.0,522.0,412.49,325.58
2017,5,10,15,30,271.0,292.0,3.4,14.0,472.0,364.63,287.36
2017,5,10,15,45,280.0,267.5,3.45,14.0,441.5,328.24,257.38
2017,5,10,16,0,289.0,243.0,3.5,14.0,411.0,290.97,225.92
2017,5,10,16,15,280.0,221.0,3.45,13.5,372.0,250.33,192.11
2017,5,10,16,30,271.0,199.0,3.4,13.0,333.0,210.92,159.38
2017,5,10,16,45,412.5,150.5,3.4,12.5,328.5,167.43,117.42
2017,5,10,17,0,554.0,102.0,3.4,12.0,324.0,111.5,69.39
2017,5,10,17,15,490.0,100.5,3.2,11.5,276.5,74.57,61.54
2017,5,10,17,30,426.0,99.0,3.0,11.0,229.0,70.82,58.4
2017,5,10,17,45,409.5,83.0,2.85,11.0,188.5,60.77,49.29
2017,5,10,18,0,393.0,67.0,2.7,11.0,148.0,50.15,39.49
2017,5,10,18,15,298.5,53.5,2.45,10.5,105.0,40.86,30.73
2017,5,10,18,30,204.0,40.0,2.2,10.0,62.0,31.17,21.15
2017,5,10,18,45,102.0,20.0,2.0,9.5,31.0,15.68,1.59
2017,5,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,5,15,84.5,13.5,1.85,8.5,20.0,29.39,0.0
2017,5,11,5,30,169.0,27.0,2.0,9.0,40.0,82.9,47.6
2017,5,11,5,45,283.0,39.5,2.15,9.5,80.5,143.54,107.07
2017,5,11,6,0,397.0,52.0,2.3,10.0,121.0,217.36,171.9
2017,5,11,6,15,255.5,79.0,2.35,10.5,129.0,201.79,164.57
2017,5,11,6,30,114.0,106.0,2.4,11.0,137.0,171.74,141.43
2017,5,11,6,45,131.0,126.5,2.5,11.5,169.5,208.45,172.9
2017,5,11,7,0,148.0,147.0,2.6,12.0,202.0,246.66,204.75
2017,5,11,7,15,84.5,157.5,2.5,12.0,189.5,215.36,177.68
2017,5,11,7,30,21.0,168.0,2.4,12.0,177.0,178.12,145.07
2017,5,11,7,45,57.5,203.0,2.35,12.5,233.5,250.51,204.59
2017,5,11,8,0,94.0,238.0,2.3,13.0,290.0,318.02,258.4
2017,5,11,8,15,111.5,263.5,2.25,13.0,330.5,362.1,292.57
2017,5,11,8,30,129.0,289.0,2.2,13.0,371.0,418.8,335.9
2017,5,11,8,45,293.0,276.0,2.2,13.5,479.0,562.22,447.95
2017,5,11,9,0,457.0,263.0,2.2,14.0,587.0,715.93,561.87
2017,5,11,9,15,660.5,190.0,2.2,14.0,687.0,842.48,654.25
2017,5,11,9,30,864.0,117.0,2.2,14.0,787.0,957.17,730.9
2017,5,11,9,45,609.0,244.5,2.25,14.5,727.0,875.72,670.69
2017,5,11,10,0,354.0,372.0,2.3,15.0,667.0,752.35,575.64
2017,5,11,10,15,631.0,243.5,2.3,15.0,789.5,910.29,694.5
2017,5,11,10,30,908.0,115.0,2.3,15.0,912.0,1040.65,780.08
2017,5,11,10,45,914.0,115.0,2.35,15.5,932.5,1048.86,782.4
2017,5,11,11,0,920.0,115.0,2.4,16.0,953.0,1053.51,783.88
2017,5,11,11,15,922.5,115.5,2.45,16.0,965.5,1051.55,782.64
2017,5,11,11,30,925.0,116.0,2.5,16.0,978.0,1045.98,779.21
2017,5,11,11,45,927.0,115.5,2.55,16.0,983.5,1035.32,772.57
2017,5,11,12,0,929.0,115.0,2.6,16.0,989.0,1021.15,763.72
2017,5,11,12,15,928.0,115.0,2.7,16.0,986.5,1001.15,751.56
2017,5,11,12,30,927.0,115.0,2.8,16.0,984.0,977.88,737.2
2017,5,11,12,45,708.5,246.5,2.9,16.0,907.0,892.25,679.92
2017,5,11,13,0,490.0,378.0,3.0,16.0,830.0,801.1,610.92
2017,5,11,13,15,689.0,253.5,3.05,16.0,875.0,830.14,638.39
2017,5,11,13,30,888.0,129.0,3.1,16.0,920.0,839.16,646.96
2017,5,11,13,45,729.5,214.5,3.2,16.0,852.5,765.17,593.61
2017,5,11,14,0,571.0,300.0,3.3,16.0,785.0,694.47,539.16
2017,5,11,14,15,548.5,292.5,3.35,15.5,744.0,642.58,502.05
2017,5,11,14,30,526.0,285.0,3.4,15.0,703.0,591.56,464.57
2017,5,11,14,45,357.0,316.5,3.45,15.0,594.5,491.42,386.65
2017,5,11,15,0,188.0,348.0,3.5,15.0,486.0,408.22,321.3
2017,5,11,15,15,504.5,227.5,3.5,14.5,568.5,438.31,345.69
2017,5,11,15,30,821.0,107.0,3.5,14.0,651.0,439.18,342.24
2017,5,11,15,45,554.0,175.5,3.5,14.0,531.0,349.48,270.07
2017,5,11,16,0,287.0,244.0,3.5,14.0,411.0,291.39,226.25
2017,5,11,16,15,222.5,228.0,3.5,13.5,350.5,246.2,190.74
2017,5,11,16,30,158.0,212.0,3.5,13.0,290.0,204.26,158.63
2017,5,11,16,45,79.0,118.0,3.55,13.0,157.0,110.49,84.53
2017,5,11,17,0,0.0,24.0,3.6,13.0,24.0,22.27,13.49
2017,5,11,17,15,0.0,20.5,3.5,12.5,20.5,19.01,10.78
2017,5,11,17,30,0.0,17.0,3.4,12.0,17.0,15.76,8.63
2017,5,11,17,45,227.5,38.0,3.35,12.0,85.5,27.02,18.8
2017,5,11,18,0,455.0,59.0,3.3,12.0,154.0,44.42,34.24
2017,5,11,18,15,360.0,48.0,3.15,11.5,110.5,37.3,27.48
2017,5,11,18,30,265.0,37.0,3.0,11.0,67.0,28.73,19.06
2017,5,11,18,45,132.5,18.5,2.85,10.5,33.5,14.45,2.0
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,15,99.0,14.5,2.55,7.5,22.0,33.28,0.0
2017,5,12,5,30,198.0,29.0,2.7,8.0,44.0,93.3,56.22
2017,5,12,5,45,315.0,40.5,2.9,8.5,86.0,155.98,117.35
2017,5,12,6,0,432.0,52.0,3.1,9.0,128.0,230.57,183.46
2017,5,12,6,15,506.0,60.5,3.35,9.5,177.5,296.6,243.06
2017,5,12,6,30,580.0,69.0,3.6,10.0,227.0,369.99,307.72
2017,5,12,6,45,632.5,74.5,3.85,10.5,280.5,435.53,364.42
2017,5,12,7,0,685.0,80.0,4.1,11.0,334.0,505.22,422.85
2017,5,12,7,15,720.5,85.0,4.1,11.0,387.0,567.35,473.73
2017,5,12,7,30,756.0,90.0,4.1,11.0,440.0,628.77,522.64
2017,5,12,7,45,784.0,93.0,4.2,11.5,492.5,686.19,565.64
2017,5,12,8,0,812.0,96.0,4.3,12.0,545.0,743.78,606.91
2017,5,12,8,15,831.5,99.5,4.2,12.0,594.5,794.9,642.52
2017,5,12,8,30,851.0,103.0,4.1,12.0,644.0,844.86,676.78
2017,5,12,8,45,869.0,104.5,4.1,12.5,690.0,882.97,701.18
2017,5,12,9,0,887.0,106.0,4.1,13.0,736.0,925.7,728.66
2017,5,12,9,15,898.0,108.0,4.05,13.0,776.0,960.37,751.12
2017,5,12,9,30,909.0,110.0,4.0,13.0,816.0,992.32,771.56
2017,5,12,9,45,922.0,109.0,4.0,13.5,851.5,1020.02,787.82
2017,5,12,10,0,935.0,108.0,4.0,14.0,887.0,1044.7,801.95
2017,5,12,10,15,940.5,109.5,4.0,14.0,915.0,1061.38,812.11
2017,5,12,10,30,946.0,111.0,4.0,14.0,943.0,1074.5,819.99
2017,5,12,10,45,948.5,112.5,4.0,14.5,963.0,1080.93,821.93
2017,5,12,11,0,951.0,114.0,4.0,15.0,983.0,1083.63,821.53
2017,5,12,11,15,953.5,114.5,4.05,15.0,995.5,1081.56,819.97
2017,5,12,11,30,956.0,115.0,4.1,15.0,1008.0,1075.76,816.06
2017,5,12,11,45,953.5,117.0,4.15,15.0,1012.0,1062.85,807.46
2017,5,12,12,0,951.0,119.0,4.2,15.0,1016.0,1046.39,796.58
2017,5,12,12,15,950.5,119.0,4.3,15.0,1013.5,1026.43,783.68
2017,5,12,12,30,950.0,119.0,4.4,15.0,1011.0,1003.11,768.9
2017,5,12,12,45,946.5,119.0,4.5,15.0,1000.0,973.8,749.88
2017,5,12,13,0,943.0,119.0,4.6,15.0,989.0,941.51,728.64
2017,5,12,13,15,939.0,118.5,4.65,15.0,970.5,905.48,704.19
2017,5,12,13,30,935.0,118.0,4.7,15.0,952.0,866.79,677.67
2017,5,12,13,45,928.5,117.5,4.8,15.0,926.5,823.72,648.02
2017,5,12,14,0,922.0,117.0,4.9,15.0,901.0,778.54,616.46
2017,5,12,14,15,914.0,115.5,4.95,14.5,869.0,729.56,581.34
2017,5,12,14,30,906.0,114.0,5.0,14.0,837.0,679.04,543.04
2017,5,12,14,45,895.5,112.0,5.05,14.0,799.0,625.33,500.14
2017,5,12,15,0,885.0,110.0,5.1,14.0,761.0,570.82,455.42
2017,5,12,15,15,871.5,107.5,5.1,13.5,717.5,513.88,408.17
2017,5,12,15,30,858.0,105.0,5.1,13.0,674.0,453.6,356.82
2017,5,12,15,45,841.0,102.0,5.1,13.0,626.5,394.76,304.52
2017,5,12,16,0,824.0,99.0,5.1,13.0,579.0,336.92,252.0
2017,5,12,16,15,801.0,95.5,5.05,12.5,528.5,278.41,199.09
2017,5,12,16,30,778.0,92.0,5.0,12.0,478.0,222.12,148.77
2017,5,12,16,45,748.5,87.0,5.0,12.0,425.5,166.15,101.84
2017,5,12,17,0,719.0,82.0,5.0,12.0,373.0,108.85,60.68
2017,5,12,17,15,676.0,77.0,4.85,11.5,320.0,59.36,39.64
2017,5,12,17,30,633.0,72.0,4.7,11.0,267.0,49.9,39.58
2017,5,12,17,45,572.5,64.5,4.6,11.0,216.0,46.34,36.32
2017,5,12,18,0,512.0,57.0,4.5,11.0,165.0,42.59,32.73
2017,5,12,18,15,415.0,47.5,4.4,10.5,119.5,36.76,27.14
2017,5,12,18,30,318.0,38.0,4.3,10.0,74.0,30.66,20.89
2017,5,12,18,45,159.0,19.0,4.2,9.5,37.0,14.83,3.07
2017,5,12,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,120.5,14.0,2.8,6.5,24.0,37.16,0.0
2017,5,13,5,30,241.0,28.0,2.9,7.0,48.0,104.21,64.89
2017,5,13,5,45,359.0,38.5,3.05,7.5,91.0,167.98,127.01
2017,5,13,6,0,477.0,49.0,3.2,8.0,134.0,244.36,195.17
2017,5,13,6,15,547.5,56.5,3.25,8.5,184.0,310.15,254.95
2017,5,13,6,30,618.0,64.0,3.3,9.0,234.0,382.9,319.17
2017,5,13,6,45,668.0,69.0,3.35,9.5,287.5,448.38,375.64
2017,5,13,7,0,718.0,74.0,3.4,10.0,341.0,515.68,431.68
2017,5,13,7,15,751.0,78.0,3.3,10.0,394.5,576.71,481.23
2017,5,13,7,30,784.0,82.0,3.2,10.0,448.0,639.05,530.15
2017,5,13,7,45,808.5,85.5,3.1,10.5,499.5,695.62,570.64
2017,5,13,8,0,833.0,89.0,3.0,11.0,551.0,752.02,609.35
2017,5,13,8,15,851.0,92.0,2.85,11.5,600.0,802.11,642.04
2017,5,13,8,30,869.0,95.0,2.7,12.0,649.0,844.67,668.41
2017,5,13,8,45,882.5,98.0,2.55,12.5,694.0,887.56,694.37
2017,5,13,9,0,896.0,101.0,2.4,13.0,739.0,928.31,718.12
2017,5,13,9,15,906.5,103.0,2.35,13.0,779.0,962.75,739.35
2017,5,13,9,30,917.0,105.0,2.3,13.0,819.0,994.43,758.55
2017,5,13,9,45,924.5,107.0,2.25,13.5,853.0,1020.23,772.25
2017,5,13,10,0,932.0,109.0,2.2,14.0,887.0,1042.78,783.71
2017,5,13,10,15,937.5,110.0,2.25,14.0,914.0,1058.86,793.66
2017,5,13,10,30,943.0,111.0,2.3,14.0,941.0,1071.4,801.46
2017,5,13,10,45,946.5,112.0,2.4,14.5,961.5,1078.3,804.83
2017,5,13,11,0,950.0,113.0,2.5,15.0,982.0,1081.49,805.93
2017,5,13,11,15,952.0,113.5,2.6,15.0,994.5,1078.93,804.89
2017,5,13,11,30,954.0,114.0,2.7,15.0,1007.0,1072.67,801.56
2017,5,13,11,45,953.5,115.5,2.85,15.0,1011.5,1061.27,795.44
2017,5,13,12,0,953.0,117.0,3.0,15.0,1016.0,1046.29,786.95
2017,5,13,12,15,952.0,117.0,3.1,15.0,1013.0,1025.86,774.34
2017,5,13,12,30,951.0,117.0,3.2,15.0,1010.0,1002.09,759.46
2017,5,13,12,45,945.5,118.5,3.35,15.0,999.0,972.46,740.9
2017,5,13,13,0,940.0,120.0,3.5,15.0,988.0,939.92,720.15
2017,5,13,13,15,936.0,119.0,3.6,15.0,969.5,903.56,696.18
2017,5,13,13,30,932.0,118.0,3.7,15.0,951.0,864.56,670.12
2017,5,13,13,45,927.0,116.5,3.8,15.0,926.0,821.88,641.13
2017,5,13,14,0,922.0,115.0,3.9,15.0,901.0,777.0,610.2
2017,5,13,14,15,914.0,113.5,3.95,14.5,869.0,728.09,575.71
2017,5,13,14,30,906.0,112.0,4.0,14.0,837.0,677.66,537.98
2017,5,13,14,45,895.5,110.0,4.1,14.0,799.0,624.04,495.84
2017,5,13,15,0,885.0,108.0,4.2,14.0,761.0,569.61,451.9
2017,5,13,15,15,871.5,105.5,4.25,13.5,717.5,512.75,405.38
2017,5,13,15,30,858.0,103.0,4.3,13.0,674.0,452.49,354.61
2017,5,13,15,45,840.0,100.5,4.35,13.0,626.5,393.79,302.9
2017,5,13,16,0,822.0,98.0,4.4,13.0,579.0,336.21,250.96
2017,5,13,16,15,799.0,94.5,4.4,12.5,528.5,277.87,198.46
2017,5,13,16,30,776.0,91.0,4.4,12.0,478.0,221.74,148.42
2017,5,13,16,45,745.0,87.0,4.4,12.0,425.5,166.58,102.23
2017,5,13,17,0,714.0,83.0,4.4,12.0,373.0,110.2,61.73
2017,5,13,17,15,671.0,77.5,4.25,11.5,320.0,60.63,40.05
2017,5,13,17,30,628.0,72.0,4.1,11.0,267.0,49.75,39.45
2017,5,13,17,45,566.0,65.0,4.0,11.0,216.5,46.61,36.58
2017,5,13,18,0,504.0,58.0,3.9,11.0,166.0,43.31,33.4
2017,5,13,18,15,408.5,48.0,3.8,10.5,120.5,37.06,27.44
2017,5,13,18,30,313.0,38.0,3.7,10.0,75.0,30.49,20.83
2017,5,13,18,45,175.0,24.0,3.6,9.5,43.0,18.88,6.34
2017,5,13,19,0,37.0,10.0,3.5,9.0,11.0,9.53,0.0
2017,5,13,19,15,18.5,5.0,3.45,8.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,15,108.5,15.0,2.25,6.5,24.0,35.85,0.0
2017,5,14,5,30,217.0,30.0,2.3,7.0,48.0,100.46,64.21
2017,5,14,5,45,330.0,41.0,2.35,7.5,90.0,161.71,122.66
2017,5,14,6,0,443.0,52.0,2.4,8.0,132.0,235.3,187.98
2017,5,14,6,15,513.5,60.0,2.35,8.5,181.5,299.9,246.11
2017,5,14,6,30,584.0,68.0,2.3,9.0,231.0,371.45,308.57
2017,5,14,6,45,496.5,94.0,2.25,9.5,252.0,381.49,318.68
2017,5,14,7,0,409.0,120.0,2.2,10.0,273.0,385.33,321.86
2017,5,14,7,15,325.5,155.5,2.1,10.5,288.5,382.62,318.18
2017,5,14,7,30,242.0,191.0,2.0,11.0,304.0,380.53,313.84
2017,5,14,7,45,522.5,143.5,1.95,11.5,423.5,551.26,451.85
2017,5,14,8,0,803.0,96.0,1.9,12.0,543.0,737.24,590.53
2017,5,14,8,15,822.0,99.0,1.85,12.0,591.5,786.96,622.45
2017,5,14,8,30,841.0,102.0,1.8,12.0,640.0,835.5,654.2
2017,5,14,8,45,855.0,105.0,1.75,12.5,684.5,878.2,680.03
2017,5,14,9,0,869.0,108.0,1.7,13.0,729.0,911.75,699.12
2017,5,14,9,15,880.5,110.0,1.65,13.0,768.5,946.34,720.01
2017,5,14,9,30,892.0,112.0,1.6,13.0,808.0,978.29,738.87
2017,5,14,9,45,892.0,118.5,1.6,13.5,839.5,1001.11,750.92
2017,5,14,10,0,892.0,125.0,1.6,14.0,871.0,1020.44,760.77
2017,5,14,10,15,898.5,126.5,1.6,14.0,898.5,1037.42,770.57
2017,5,14,10,30,905.0,128.0,1.6,14.0,926.0,1051.02,778.27
2017,5,14,10,45,908.5,129.5,1.65,14.5,946.0,1058.1,781.29
2017,5,14,11,0,912.0,131.0,1.7,15.0,966.0,1061.62,782.21
2017,5,14,11,15,914.5,131.5,1.75,15.0,978.5,1059.52,781.12
2017,5,14,11,30,917.0,132.0,1.8,15.0,991.0,1053.86,777.91
2017,5,14,11,45,916.5,133.0,1.85,15.0,996.0,1042.19,770.94
2017,5,14,12,0,916.0,134.0,1.9,15.0,1001.0,1027.1,761.88
2017,5,14,12,15,915.5,134.0,1.95,15.0,998.5,1007.7,750.05
2017,5,14,12,30,915.0,134.0,2.0,15.0,996.0,985.08,736.14
2017,5,14,12,45,909.5,135.5,2.1,15.0,984.5,956.24,718.62
2017,5,14,13,0,904.0,137.0,2.2,15.0,973.0,924.64,699.08
2017,5,14,13,15,900.0,136.0,2.3,15.0,955.0,889.36,676.8
2017,5,14,13,30,896.0,135.0,2.4,15.0,937.0,851.57,652.48
2017,5,14,13,45,890.5,133.5,2.55,15.0,912.0,809.83,625.4
2017,5,14,14,0,885.0,132.0,2.7,15.0,887.0,766.03,596.35
2017,5,14,14,15,876.5,130.0,2.8,15.0,855.5,717.89,561.67
2017,5,14,14,30,868.0,128.0,2.9,15.0,824.0,668.37,524.63
2017,5,14,14,45,857.0,125.5,3.0,15.0,786.0,614.64,483.37
2017,5,14,15,0,846.0,123.0,3.1,15.0,748.0,560.72,440.64
2017,5,14,15,15,831.5,120.5,3.15,14.5,705.5,504.76,395.6
2017,5,14,15,30,817.0,118.0,3.2,14.0,663.0,449.07,349.2
2017,5,14,15,45,799.5,114.0,3.3,14.0,616.0,391.48,299.36
2017,5,14,16,0,782.0,110.0,3.4,14.0,569.0,335.02,249.27
2017,5,14,16,15,758.0,106.0,3.4,13.5,519.0,278.31,198.96
2017,5,14,16,30,734.0,102.0,3.4,13.0,469.0,219.38,147.39
2017,5,14,16,45,703.5,96.5,3.4,13.0,417.5,165.09,102.25
2017,5,14,17,0,673.0,91.0,3.4,13.0,366.0,114.36,66.23
2017,5,14,17,15,629.0,85.0,3.3,12.5,314.0,66.76,44.84
2017,5,14,17,30,585.0,79.0,3.2,12.0,262.0,55.21,44.19
2017,5,14,17,45,524.0,70.5,3.15,11.5,212.5,51.06,40.51
2017,5,14,18,0,463.0,62.0,3.1,11.0,163.0,46.67,36.44
2017,5,14,18,15,370.0,51.5,3.0,10.5,118.5,40.12,30.2
2017,5,14,18,30,277.0,41.0,2.9,10.0,74.0,31.81,22.06
2017,5,14,18,45,153.5,26.0,2.85,9.5,42.5,20.47,8.13
2017,5,14,19,0,30.0,11.0,2.8,9.0,11.0,10.48,0.0
2017,5,14,19,15,15.0,5.5,2.8,9.0,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
