Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,90.0,16.5,1.95,7.5,24.0,33.68,0.0
2017,5,15,5,30,180.0,33.0,2.0,8.0,48.0,94.97,62.02
2017,5,15,5,45,292.0,45.0,2.05,8.5,89.5,153.22,116.26
2017,5,15,6,0,404.0,57.0,2.1,9.0,131.0,226.21,180.36
2017,5,15,6,15,475.5,66.0,2.1,9.0,180.0,290.4,237.96
2017,5,15,6,30,547.0,75.0,2.1,9.0,229.0,361.64,300.32
2017,5,15,6,45,597.5,81.5,2.1,9.5,280.5,425.62,354.55
2017,5,15,7,0,648.0,88.0,2.1,10.0,332.0,493.57,410.04
2017,5,15,7,15,683.5,93.5,2.05,10.5,384.5,554.48,457.78
2017,5,15,7,30,719.0,99.0,2.0,11.0,437.0,617.11,505.08
2017,5,15,7,45,746.0,103.0,2.0,11.5,488.0,673.18,545.86
2017,5,15,8,0,773.0,107.0,2.0,12.0,539.0,726.69,582.24
2017,5,15,8,15,793.0,110.5,1.95,12.5,587.0,776.64,614.79
2017,5,15,8,30,813.0,114.0,1.9,13.0,635.0,825.55,645.8
2017,5,15,8,45,829.5,116.0,1.9,13.5,679.5,868.38,672.39
2017,5,15,9,0,846.0,118.0,1.9,14.0,724.0,909.35,697.31
2017,5,15,9,15,858.0,120.5,1.95,14.0,763.5,944.59,719.91
2017,5,15,9,30,870.0,123.0,2.0,14.0,803.0,969.22,735.34
2017,5,15,9,45,879.0,124.5,2.1,14.5,836.5,994.85,750.8
2017,5,15,10,0,888.0,126.0,2.2,15.0,870.0,1017.44,764.21
2017,5,15,10,15,894.5,127.5,2.3,15.0,897.0,1034.36,775.34
2017,5,15,10,30,901.0,129.0,2.4,15.0,924.0,1047.91,784.41
2017,5,15,10,45,907.0,129.0,2.55,15.5,945.0,1055.94,789.06
2017,5,15,11,0,913.0,129.0,2.7,16.0,966.0,1060.45,791.49
2017,5,15,11,15,915.5,129.5,2.8,16.0,978.5,1058.37,790.64
2017,5,15,11,30,918.0,130.0,2.9,16.0,991.0,1052.73,787.58
2017,5,15,11,45,920.0,129.5,3.05,16.0,996.5,1042.07,781.75
2017,5,15,12,0,922.0,129.0,3.2,16.0,1002.0,1027.94,773.63
2017,5,15,12,15,921.0,129.0,3.3,16.0,999.0,1008.04,761.2
2017,5,15,12,30,920.0,129.0,3.4,16.0,996.0,984.92,746.59
2017,5,15,12,45,921.5,126.0,3.5,16.0,987.0,958.07,729.39
2017,5,15,13,0,923.0,123.0,3.6,16.0,978.0,928.11,709.95
2017,5,15,13,15,919.0,122.5,3.7,16.0,960.0,892.85,686.67
2017,5,15,13,30,915.0,122.0,3.8,16.0,942.0,855.01,661.36
2017,5,15,13,45,911.5,119.5,3.9,16.0,918.0,813.29,633.02
2017,5,15,14,0,908.0,117.0,4.0,16.0,894.0,769.33,602.73
2017,5,15,14,15,900.5,115.5,4.1,15.5,862.5,721.48,569.13
2017,5,15,14,30,893.0,114.0,4.2,15.0,831.0,672.11,532.38
2017,5,15,14,45,884.5,111.0,4.3,15.0,794.0,619.51,491.27
2017,5,15,15,0,876.0,108.0,4.4,15.0,757.0,565.95,448.12
2017,5,15,15,15,863.5,106.0,4.45,14.5,715.0,510.61,402.83
2017,5,15,15,30,851.0,104.0,4.5,14.0,673.0,451.74,353.27
2017,5,15,15,45,738.0,126.5,4.55,14.0,595.5,376.84,290.31
2017,5,15,16,0,625.0,149.0,4.6,14.0,518.0,316.14,239.0
2017,5,15,16,15,701.5,119.5,4.6,13.5,499.5,271.83,196.36
2017,5,15,16,30,778.0,90.0,4.6,13.0,481.0,223.03,149.05
2017,5,15,16,45,749.5,85.5,4.6,13.0,429.0,167.73,102.57
2017,5,15,17,0,721.0,81.0,4.6,13.0,377.0,111.09,61.47
2017,5,15,17,15,680.0,76.0,4.5,12.5,325.0,61.55,39.11
2017,5,15,17,30,639.0,71.0,4.4,12.0,273.0,48.73,38.37
2017,5,15,17,45,579.0,64.5,4.35,11.5,222.0,45.95,35.92
2017,5,15,18,0,519.0,58.0,4.3,11.0,171.0,43.05,33.2
2017,5,15,18,15,427.0,48.5,4.2,10.5,125.5,37.25,27.66
2017,5,15,18,30,335.0,39.0,4.1,10.0,80.0,31.16,21.55
2017,5,15,18,45,193.5,25.5,4.05,9.5,47.0,20.04,8.47
2017,5,15,19,0,52.0,12.0,4.0,9.0,14.0,11.44,0.0
2017,5,15,19,15,26.0,6.0,3.95,9.0,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,5,15,105.0,15.5,3.2,8.0,25.0,42.04,0.0
2017,5,16,5,30,210.0,31.0,3.3,8.0,50.0,100.04,65.99
2017,5,16,5,45,314.0,42.5,3.45,8.5,90.5,158.63,120.66
2017,5,16,6,0,418.0,54.0,3.6,9.0,131.0,228.65,182.95
2017,5,16,6,15,485.0,62.0,3.7,9.5,178.5,290.45,238.83
2017,5,16,6,30,552.0,70.0,3.8,10.0,226.0,358.82,299.08
2017,5,16,6,45,588.5,78.5,3.9,10.5,275.0,417.68,349.93
2017,5,16,7,0,625.0,87.0,4.0,11.0,324.0,479.18,401.26
2017,5,16,7,15,507.0,127.0,4.0,11.0,337.5,475.43,397.4
2017,5,16,7,30,389.0,167.0,4.0,11.0,351.0,463.4,385.7
2017,5,16,7,45,357.5,196.0,4.05,11.5,379.5,479.2,396.58
2017,5,16,8,0,326.0,225.0,4.1,12.0,408.0,501.57,411.84
2017,5,16,8,15,234.0,259.5,4.1,12.0,397.0,466.3,380.82
2017,5,16,8,30,142.0,294.0,4.1,12.0,386.0,434.15,351.88
2017,5,16,8,45,312.5,275.0,4.1,12.5,494.0,577.19,466.42
2017,5,16,9,0,483.0,256.0,4.1,13.0,602.0,731.11,583.93
2017,5,16,9,15,373.0,311.5,4.1,13.0,587.5,688.25,546.71
2017,5,16,9,30,263.0,367.0,4.1,13.0,573.0,650.89,514.24
2017,5,16,9,45,332.0,360.5,4.15,13.0,631.5,713.91,562.59
2017,5,16,10,0,401.0,354.0,4.2,13.0,690.0,778.01,610.57
2017,5,16,10,15,361.5,384.0,4.15,13.0,694.5,773.21,604.05
2017,5,16,10,30,322.0,414.0,4.1,13.0,699.0,765.65,596.1
2017,5,16,10,45,292.5,433.0,4.1,13.0,696.0,754.24,586.16
2017,5,16,11,0,263.0,452.0,4.1,13.0,693.0,741.02,575.0
2017,5,16,11,15,157.5,439.0,4.1,13.0,584.0,606.37,473.07
2017,5,16,11,30,52.0,426.0,4.1,13.0,475.0,473.27,369.99
2017,5,16,11,45,40.5,403.0,4.1,13.0,442.0,435.8,341.61
2017,5,16,12,0,29.0,380.0,4.1,13.0,409.0,398.88,313.09
2017,5,16,12,15,107.5,430.5,4.1,13.0,533.0,528.59,414.42
2017,5,16,12,30,186.0,481.0,4.1,13.0,657.0,644.56,502.07
2017,5,16,12,45,240.0,465.0,4.1,13.0,689.5,668.51,520.87
2017,5,16,13,0,294.0,449.0,4.1,13.0,722.0,693.03,540.32
2017,5,16,13,15,269.0,446.0,4.15,13.0,692.0,654.3,511.3
2017,5,16,13,30,244.0,443.0,4.2,13.0,662.0,616.44,483.12
2017,5,16,13,45,268.0,424.5,4.3,13.0,659.0,603.1,474.52
2017,5,16,14,0,292.0,406.0,4.4,13.0,656.0,587.47,463.83
2017,5,16,14,15,233.5,399.0,4.4,12.5,594.5,523.81,415.32
2017,5,16,14,30,175.0,392.0,4.4,12.0,533.0,465.4,370.41
2017,5,16,14,45,127.0,365.0,4.45,12.0,465.0,401.25,320.29
2017,5,16,15,0,79.0,338.0,4.5,12.0,397.0,344.33,275.42
2017,5,16,15,15,108.5,324.0,4.45,12.0,400.0,339.03,271.52
2017,5,16,15,30,138.0,310.0,4.4,12.0,403.0,327.0,261.63
2017,5,16,15,45,84.5,268.5,4.35,12.0,324.5,265.79,212.87
2017,5,16,16,0,31.0,227.0,4.3,12.0,246.0,207.84,166.99
2017,5,16,16,15,15.5,179.0,4.2,11.5,188.5,165.1,132.9
2017,5,16,16,30,0.0,131.0,4.1,11.0,131.0,119.4,95.94
2017,5,16,16,45,170.0,139.5,4.05,11.0,210.0,134.53,101.41
2017,5,16,17,0,340.0,148.0,4.0,11.0,289.0,140.45,101.26
2017,5,16,17,15,317.0,131.0,3.9,11.0,248.5,103.78,79.44
2017,5,16,17,30,294.0,114.0,3.8,11.0,208.0,86.07,72.04
2017,5,16,17,45,264.0,96.0,3.7,11.0,169.0,73.81,61.03
2017,5,16,18,0,234.0,78.0,3.6,11.0,130.0,61.07,49.36
2017,5,16,18,15,187.0,60.5,3.55,10.5,95.0,48.19,37.43
2017,5,16,18,30,140.0,43.0,3.5,10.0,60.0,34.88,24.86
2017,5,16,18,45,70.0,26.5,3.5,10.0,35.0,21.91,10.34
2017,5,16,19,0,0.0,10.0,3.5,10.0,10.0,9.53,0.0
2017,5,16,19,15,0.0,5.0,3.55,10.0,5.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,103.0,16.5,2.35,8.0,26.0,43.06,0.0
2017,5,17,5,30,206.0,33.0,2.4,8.0,52.0,101.41,67.96
2017,5,17,5,45,313.0,45.5,2.5,8.5,94.5,160.48,122.28
2017,5,17,6,0,420.0,58.0,2.6,9.0,137.0,233.66,186.83
2017,5,17,6,15,490.5,66.5,2.55,9.5,186.0,297.81,244.11
2017,5,17,6,30,561.0,75.0,2.5,10.0,235.0,368.83,305.75
2017,5,17,6,45,613.5,81.0,2.45,10.5,288.0,434.0,360.81
2017,5,17,7,0,666.0,87.0,2.4,11.0,341.0,503.31,417.18
2017,5,17,7,15,701.0,92.0,2.25,11.5,393.5,564.12,464.41
2017,5,17,7,30,736.0,97.0,2.1,12.0,446.0,626.57,510.95
2017,5,17,7,45,763.5,100.5,1.95,12.5,497.5,680.5,548.77
2017,5,17,8,0,791.0,104.0,1.8,13.0,549.0,737.28,586.08
2017,5,17,8,15,810.5,107.5,1.75,13.0,597.5,787.43,619.36
2017,5,17,8,30,830.0,111.0,1.7,13.0,646.0,836.46,651.2
2017,5,17,8,45,843.5,114.5,1.65,13.5,690.0,878.83,676.58
2017,5,17,9,0,857.0,118.0,1.6,14.0,734.0,919.13,700.06
2017,5,17,9,15,868.0,120.5,1.6,14.0,773.5,953.67,721.29
2017,5,17,9,30,879.0,123.0,1.6,14.0,813.0,977.56,735.38
2017,5,17,9,45,900.5,117.5,1.6,14.5,850.0,1007.95,752.46
2017,5,17,10,0,922.0,112.0,1.6,15.0,887.0,1035.73,767.62
2017,5,17,10,15,928.0,113.0,1.65,15.0,914.5,1052.12,777.64
2017,5,17,10,30,934.0,114.0,1.7,15.0,942.0,1065.03,785.67
2017,5,17,10,45,942.0,112.5,1.75,15.5,963.5,1073.77,789.7
2017,5,17,11,0,950.0,111.0,1.8,16.0,985.0,1078.91,791.58
2017,5,17,11,15,953.0,111.5,1.85,16.0,998.0,1077.41,790.84
2017,5,17,11,30,956.0,112.0,1.9,16.0,1011.0,1072.21,787.93
2017,5,17,11,45,955.0,113.5,1.95,16.5,1016.0,1060.39,779.42
2017,5,17,12,0,954.0,115.0,2.0,17.0,1021.0,1045.02,768.79
2017,5,17,12,15,954.0,115.0,2.05,17.0,1019.0,1025.67,757.1
2017,5,17,12,30,954.0,115.0,2.1,17.0,1017.0,1002.95,743.24
2017,5,17,12,45,948.0,117.5,2.15,17.0,1006.0,973.93,725.21
2017,5,17,13,0,942.0,120.0,2.2,17.0,995.0,942.02,705.2
2017,5,17,13,15,938.5,119.0,2.25,17.0,977.0,906.22,682.41
2017,5,17,13,30,935.0,118.0,2.3,17.0,959.0,867.76,657.6
2017,5,17,13,45,933.5,114.5,2.35,17.0,935.0,826.02,630.26
2017,5,17,14,0,932.0,111.0,2.4,17.0,911.0,781.83,600.87
2017,5,17,14,15,924.5,109.5,2.45,17.0,879.0,733.1,567.04
2017,5,17,14,30,917.0,108.0,2.5,17.0,847.0,682.79,529.83
2017,5,17,14,45,908.0,105.5,2.55,17.0,809.5,629.34,489.22
2017,5,17,15,0,899.0,103.0,2.6,17.0,772.0,574.94,446.61
2017,5,17,15,15,886.5,101.0,2.7,17.0,729.0,518.57,401.23
2017,5,17,15,30,874.0,99.0,2.8,17.0,686.0,462.07,354.2
2017,5,17,15,45,858.5,95.5,2.9,17.0,639.0,403.31,303.96
2017,5,17,16,0,843.0,92.0,3.0,17.0,592.0,340.77,249.49
2017,5,17,16,15,821.5,88.5,3.05,16.5,541.0,281.84,197.6
2017,5,17,16,30,800.0,85.0,3.1,16.0,490.0,224.91,147.66
2017,5,17,16,45,772.5,81.0,3.2,15.5,438.0,168.96,101.33
2017,5,17,17,0,745.0,77.0,3.3,15.0,386.0,116.18,63.8
2017,5,17,17,15,705.5,72.0,3.35,14.0,333.0,65.69,40.57
2017,5,17,17,30,666.0,67.0,3.4,13.0,280.0,45.45,35.27
2017,5,17,17,45,607.0,61.0,3.45,12.5,228.5,42.9,33.05
2017,5,17,18,0,548.0,55.0,3.5,12.0,177.0,40.24,30.57
2017,5,17,18,15,459.0,46.5,3.35,11.5,131.0,35.21,25.79
2017,5,17,18,30,370.0,38.0,3.2,11.0,85.0,29.94,20.52
2017,5,17,18,45,232.5,25.5,3.05,10.5,50.5,20.46,9.7
2017,5,17,19,0,95.0,13.0,2.9,10.0,16.0,12.39,0.0
2017,5,17,19,15,47.5,6.5,2.8,9.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,18,5,15,143.0,15.0,1.55,8.5,28.0,50.76,0.0
2017,5,18,5,30,286.0,30.0,1.5,9.0,56.0,119.48,80.07
2017,5,18,5,45,384.5,40.0,1.5,9.5,98.5,178.68,135.1
2017,5,18,6,0,483.0,50.0,1.5,10.0,141.0,249.02,197.29
2017,5,18,6,15,548.5,57.0,1.4,10.5,190.5,312.46,253.46
2017,5,18,6,30,614.0,64.0,1.3,11.0,240.0,382.28,313.01
2017,5,18,6,45,656.0,70.5,1.25,11.5,292.0,444.91,364.77
2017,5,18,7,0,698.0,77.0,1.2,12.0,344.0,510.64,416.74
2017,5,18,7,15,730.5,81.5,1.25,12.5,396.5,568.72,461.46
2017,5,18,7,30,763.0,86.0,1.3,13.0,449.0,630.17,507.15
2017,5,18,7,45,786.0,90.0,1.4,14.0,499.5,685.12,544.87
2017,5,18,8,0,809.0,94.0,1.5,15.0,550.0,739.83,580.86
2017,5,18,8,15,827.5,97.0,1.6,15.5,598.5,789.22,613.37
2017,5,18,8,30,846.0,100.0,1.7,16.0,647.0,837.39,644.57
2017,5,18,8,45,861.0,102.5,1.85,16.5,691.5,873.82,667.81
2017,5,18,9,0,876.0,105.0,2.0,17.0,736.0,914.54,693.91
2017,5,18,9,15,887.5,107.0,2.0,17.5,776.0,949.23,714.0
2017,5,18,9,30,899.0,109.0,2.0,18.0,816.0,981.29,732.18
2017,5,18,9,45,910.0,109.0,2.05,18.5,850.5,1007.84,747.22
2017,5,18,10,0,921.0,109.0,2.1,19.0,885.0,1031.36,760.32
2017,5,18,10,15,927.0,110.5,2.1,19.0,912.5,1048.3,770.01
2017,5,18,10,30,933.0,112.0,2.1,19.0,940.0,1061.75,777.61
2017,5,18,10,45,939.0,111.5,2.15,19.5,960.5,1069.55,780.89
2017,5,18,11,0,945.0,111.0,2.2,20.0,981.0,1073.73,782.03
2017,5,18,11,15,947.5,111.5,2.2,20.0,994.0,1071.76,780.25
2017,5,18,11,30,950.0,112.0,2.2,20.0,1007.0,1066.12,776.33
2017,5,18,11,45,952.5,111.0,2.25,20.5,1012.5,1055.33,768.42
2017,5,18,12,0,955.0,110.0,2.3,21.0,1018.0,1040.96,758.36
2017,5,18,12,15,954.5,110.0,2.3,21.0,1015.5,1021.2,745.81
2017,5,18,12,30,954.0,110.0,2.3,21.0,1013.0,998.1,731.18
2017,5,18,12,45,945.0,114.0,2.35,21.0,1000.5,967.92,712.48
2017,5,18,13,0,936.0,118.0,2.4,21.0,988.0,934.99,691.91
2017,5,18,13,15,932.5,117.5,2.4,21.0,970.5,899.93,669.32
2017,5,18,13,30,929.0,117.0,2.4,21.0,953.0,862.22,644.81
2017,5,18,13,45,924.0,115.0,2.45,21.0,928.5,819.49,617.06
2017,5,18,14,0,919.0,113.0,2.5,21.0,904.0,774.6,587.48
2017,5,18,14,15,912.0,111.5,2.5,20.5,872.5,726.83,555.39
2017,5,18,14,30,905.0,110.0,2.5,20.0,841.0,677.46,520.01
2017,5,18,14,45,897.0,107.5,2.55,20.0,804.5,625.24,480.72
2017,5,18,15,0,889.0,105.0,2.6,20.0,768.0,571.98,439.42
2017,5,18,15,15,876.5,102.5,2.6,20.0,725.0,515.74,394.41
2017,5,18,15,30,864.0,100.0,2.6,20.0,682.0,459.41,347.93
2017,5,18,15,45,848.5,97.0,2.6,20.0,635.5,397.61,295.99
2017,5,18,16,0,833.0,94.0,2.6,20.0,589.0,340.2,246.14
2017,5,18,16,15,811.5,90.5,2.55,19.5,538.5,281.88,195.46
2017,5,18,16,30,790.0,87.0,2.5,19.0,488.0,225.56,146.72
2017,5,18,16,45,683.5,94.5,2.5,18.5,415.5,164.19,99.99
2017,5,18,17,0,577.0,102.0,2.5,18.0,343.0,119.03,71.5
2017,5,18,17,15,530.5,97.5,2.45,17.0,296.0,78.23,52.47
2017,5,18,17,30,484.0,93.0,2.4,16.0,249.0,65.81,52.81
2017,5,18,17,45,516.0,74.0,2.35,15.5,213.5,53.45,41.99
2017,5,18,18,0,548.0,55.0,2.3,15.0,178.0,40.12,30.1
2017,5,18,18,15,461.5,46.5,2.25,14.5,132.0,35.09,25.38
2017,5,18,18,30,375.0,38.0,2.2,14.0,86.0,29.81,20.19
2017,5,18,18,45,240.0,26.0,2.15,13.5,51.5,20.83,10.19
2017,5,18,19,0,105.0,14.0,2.1,13.0,17.0,13.34,0.0
2017,5,18,19,15,52.5,7.0,2.1,12.5,8.5,6.67,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,146.0,15.0,0.85,10.5,29.0,51.67,0.0
2017,5,19,5,30,292.0,30.0,0.9,11.0,58.0,121.16,81.19
2017,5,19,5,45,393.5,39.5,0.95,12.0,101.0,181.16,135.55
2017,5,19,6,0,495.0,49.0,1.0,13.0,144.0,252.58,197.35
2017,5,19,6,15,559.0,56.0,1.0,13.0,193.5,315.99,253.12
2017,5,19,6,30,623.0,63.0,1.0,13.0,243.0,385.62,312.37
2017,5,19,6,45,668.0,68.0,1.0,13.5,295.0,448.54,363.8
2017,5,19,7,0,713.0,73.0,1.0,14.0,347.0,513.05,414.45
2017,5,19,7,15,744.0,77.0,1.05,14.5,399.0,572.32,459.47
2017,5,19,7,30,775.0,81.0,1.1,15.0,451.0,632.73,503.76
2017,5,19,7,45,799.0,84.5,1.15,16.0,502.0,688.28,540.69
2017,5,19,8,0,823.0,88.0,1.2,17.0,553.0,743.66,576.09
2017,5,19,8,15,840.5,91.0,1.15,17.5,601.0,792.73,606.07
2017,5,19,8,30,858.0,94.0,1.1,18.0,649.0,834.41,630.29
2017,5,19,8,45,871.5,96.0,1.1,18.5,693.0,875.63,654.49
2017,5,19,9,0,885.0,98.0,1.1,19.0,737.0,914.78,676.9
2017,5,19,9,15,895.5,100.0,1.05,19.5,776.0,948.81,694.82
2017,5,19,9,30,906.0,102.0,1.0,20.0,815.0,980.13,710.75
2017,5,19,9,45,915.0,103.0,1.0,20.5,849.0,1006.0,724.01
2017,5,19,10,0,924.0,104.0,1.0,21.0,883.0,1028.75,735.32
2017,5,19,10,15,930.0,105.0,0.95,21.5,910.5,1045.23,741.74
2017,5,19,10,30,936.0,106.0,0.9,22.0,938.0,1058.24,746.1
2017,5,19,10,45,939.5,107.5,0.9,22.5,958.0,1065.69,748.28
2017,5,19,11,0,943.0,109.0,0.9,23.0,978.0,1069.48,748.44
2017,5,19,11,15,945.5,109.5,0.85,23.0,991.0,1067.56,745.65
2017,5,19,11,30,948.0,110.0,0.8,23.0,1004.0,1061.98,740.86
2017,5,19,11,45,948.5,110.5,0.75,23.5,1009.0,1050.8,731.46
2017,5,19,12,0,949.0,111.0,0.7,24.0,1014.0,1036.08,720.16
2017,5,19,12,15,949.0,110.5,0.7,24.0,1012.0,1016.44,708.59
2017,5,19,12,30,949.0,110.0,0.7,24.0,1010.0,993.47,695.11
2017,5,19,12,45,946.5,110.0,0.75,24.5,999.5,965.48,678.32
2017,5,19,13,0,944.0,110.0,0.8,25.0,989.0,934.48,659.63
2017,5,19,13,15,940.5,109.5,0.9,24.5,971.5,899.27,641.56
2017,5,19,13,30,937.0,109.0,1.0,24.0,954.0,861.4,621.3
2017,5,19,13,45,931.5,108.0,1.15,24.0,929.5,819.04,597.04
2017,5,19,14,0,926.0,107.0,1.3,24.0,905.0,774.51,570.6
2017,5,19,14,15,919.0,105.5,1.45,24.0,873.5,726.54,540.41
2017,5,19,14,30,912.0,104.0,1.6,24.0,842.0,676.97,506.45
2017,5,19,14,45,902.5,102.5,1.75,24.0,805.0,624.54,469.06
2017,5,19,15,0,893.0,101.0,1.9,24.0,768.0,571.2,429.48
2017,5,19,15,15,881.0,98.5,1.95,23.5,725.5,515.1,386.68
2017,5,19,15,30,869.0,96.0,2.0,23.0,683.0,458.84,342.1
2017,5,19,15,45,854.0,93.0,2.15,22.5,636.5,401.12,294.99
2017,5,19,16,0,839.0,90.0,2.3,22.0,590.0,339.49,243.32
2017,5,19,16,15,818.0,87.0,2.3,21.5,540.0,281.46,193.34
2017,5,19,16,30,797.0,84.0,2.3,21.0,490.0,225.35,145.14
2017,5,19,16,45,770.5,80.0,2.3,20.5,438.5,169.79,99.92
2017,5,19,17,0,744.0,76.0,2.3,20.0,387.0,117.27,62.92
2017,5,19,17,15,706.0,71.0,2.25,19.0,335.0,66.87,39.4
2017,5,19,17,30,668.0,66.0,2.2,18.0,283.0,44.48,33.68
2017,5,19,17,45,614.5,60.0,2.15,17.5,232.5,41.9,31.49
2017,5,19,18,0,561.0,54.0,2.1,17.0,182.0,39.18,29.03
2017,5,19,18,15,477.5,45.5,2.0,16.0,135.5,34.11,24.38
2017,5,19,18,30,394.0,37.0,1.9,15.0,89.0,28.77,19.25
2017,5,19,18,45,260.5,25.5,1.85,14.5,54.0,20.25,10.0
2017,5,19,19,0,127.0,14.0,1.8,14.0,19.0,13.34,0.0
2017,5,19,19,15,63.5,7.0,1.75,13.5,9.5,6.67,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,20,5,15,149.0,15.5,0.8,10.5,30.0,53.14,0.0
2017,5,20,5,30,298.0,31.0,0.7,11.0,60.0,123.83,83.64
2017,5,20,5,45,394.0,41.0,0.65,11.5,102.5,183.06,137.26
2017,5,20,6,0,490.0,51.0,0.6,12.0,145.0,253.06,197.94
2017,5,20,6,15,553.5,58.0,0.5,12.5,194.5,316.05,252.17
2017,5,20,6,30,617.0,65.0,0.4,13.0,244.0,385.16,309.13
2017,5,20,6,45,659.0,70.5,0.35,13.5,295.5,446.75,358.15
2017,5,20,7,0,701.0,76.0,0.3,14.0,347.0,511.4,407.24
2017,5,20,7,15,732.0,80.5,0.3,14.5,398.5,568.72,449.3
2017,5,20,7,30,763.0,85.0,0.3,15.0,450.0,629.14,491.92
2017,5,20,7,45,786.5,88.5,0.3,16.0,500.5,683.79,526.75
2017,5,20,8,0,810.0,92.0,0.3,17.0,551.0,738.26,559.77
2017,5,20,8,15,827.5,95.0,0.3,17.5,598.5,786.8,588.87
2017,5,20,8,30,845.0,98.0,0.3,18.0,646.0,834.07,616.54
2017,5,20,8,45,858.5,100.5,0.35,19.0,689.5,869.2,635.56
2017,5,20,9,0,872.0,103.0,0.4,20.0,733.0,908.47,657.13
2017,5,20,9,15,882.0,105.0,0.35,20.5,771.5,941.64,673.61
2017,5,20,9,30,892.0,107.0,0.3,21.0,810.0,972.13,688.25
2017,5,20,9,45,897.5,110.0,0.3,21.5,842.5,996.46,700.08
2017,5,20,10,0,903.0,113.0,0.3,22.0,875.0,1017.57,710.01
2017,5,20,10,15,908.5,114.0,0.3,22.5,901.5,1033.23,716.71
2017,5,20,10,30,914.0,115.0,0.3,23.0,928.0,1045.48,721.53
2017,5,20,10,45,917.5,116.0,0.3,23.5,947.5,1052.23,723.23
2017,5,20,11,0,921.0,117.0,0.3,24.0,967.0,1055.42,723.03
2017,5,20,11,15,923.0,117.5,0.35,24.0,979.0,1053.01,722.32
2017,5,20,11,30,925.0,118.0,0.4,24.0,991.0,1047.04,719.73
2017,5,20,11,45,925.0,118.5,0.5,24.5,995.5,1035.56,713.86
2017,5,20,12,0,925.0,119.0,0.6,25.0,1000.0,1020.66,706.06
2017,5,20,12,15,924.0,119.0,0.7,25.0,997.5,1000.97,696.73
2017,5,20,12,30,923.0,119.0,0.8,25.0,995.0,978.08,685.35
2017,5,20,12,45,916.0,121.5,0.95,25.0,983.0,949.05,670.9
2017,5,20,13,0,909.0,124.0,1.1,25.0,971.0,917.31,654.33
2017,5,20,13,15,905.5,123.0,1.25,25.0,954.0,882.72,635.4
2017,5,20,13,30,902.0,122.0,1.4,25.0,937.0,845.58,614.27
2017,5,20,13,45,897.0,120.5,1.55,25.0,912.5,804.44,589.91
2017,5,20,14,0,892.0,119.0,1.7,25.0,888.0,761.21,563.5
2017,5,20,14,15,884.5,117.5,1.8,24.5,857.0,714.37,533.58
2017,5,20,14,30,877.0,116.0,1.9,24.0,826.0,666.04,500.6
2017,5,20,14,45,869.0,113.0,2.0,24.0,790.0,614.82,463.4
2017,5,20,15,0,861.0,110.0,2.1,24.0,754.0,562.63,424.18
2017,5,20,15,15,848.5,107.5,2.15,23.5,712.5,507.94,382.29
2017,5,20,15,30,836.0,105.0,2.2,23.0,671.0,449.7,336.24
2017,5,20,15,45,822.5,101.0,2.3,22.5,625.5,392.98,289.76
2017,5,20,16,0,809.0,97.0,2.4,22.0,580.0,336.89,242.25
2017,5,20,16,15,788.0,93.5,2.35,21.5,531.0,280.15,193.4
2017,5,20,16,30,767.0,90.0,2.3,21.0,482.0,225.36,146.39
2017,5,20,16,45,743.0,84.5,2.25,20.5,432.0,170.65,101.76
2017,5,20,17,0,719.0,79.0,2.2,20.0,382.0,118.7,64.83
2017,5,20,17,15,681.5,74.0,2.1,19.0,330.5,65.01,37.61
2017,5,20,17,30,644.0,69.0,2.0,18.0,279.0,46.61,35.56
2017,5,20,17,45,594.5,62.0,1.9,17.5,229.5,43.35,32.77
2017,5,20,18,0,545.0,55.0,1.8,17.0,180.0,39.88,29.66
2017,5,20,18,15,463.5,46.5,1.7,16.5,134.5,34.85,25.0
2017,5,20,18,30,382.0,38.0,1.6,16.0,89.0,29.56,19.88
2017,5,20,18,45,256.5,26.0,1.55,15.5,54.0,20.6,10.48
2017,5,20,19,0,131.0,14.0,1.5,15.0,19.0,13.34,0.0
2017,5,20,19,15,65.5,7.0,1.5,14.5,9.5,6.67,0.0
2017,5,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,169.0,15.0,0.8,11.5,31.5,56.92,0.77
2017,5,21,5,30,338.0,30.0,0.8,12.0,63.0,133.36,90.09
2017,5,21,5,45,437.0,38.5,0.8,12.5,107.5,194.14,144.99
2017,5,21,6,0,536.0,47.0,0.8,13.0,152.0,265.96,207.36
2017,5,21,6,15,598.0,53.5,0.75,13.5,202.5,330.11,262.94
2017,5,21,6,30,660.0,60.0,0.7,14.0,253.0,400.22,321.21
2017,5,21,6,45,702.5,64.5,0.7,14.5,305.5,461.5,370.66
2017,5,21,7,0,745.0,69.0,0.7,15.0,358.0,527.47,421.57
2017,5,21,7,15,775.0,73.0,0.7,15.5,410.5,587.52,465.92
2017,5,21,7,30,805.0,77.0,0.7,16.0,463.0,648.58,509.26
2017,5,21,7,45,827.5,80.0,0.7,16.5,514.0,703.68,545.06
2017,5,21,8,0,850.0,83.0,0.7,17.0,565.0,753.21,575.94
2017,5,21,8,15,866.5,85.5,0.65,17.5,613.5,801.53,604.49
2017,5,21,8,30,883.0,88.0,0.6,18.0,662.0,848.44,631.28
2017,5,21,8,45,895.5,90.0,0.6,19.0,706.0,889.59,653.38
2017,5,21,9,0,908.0,92.0,0.6,20.0,750.0,928.54,673.64
2017,5,21,9,15,917.5,94.0,0.5,20.5,789.0,962.25,689.35
2017,5,21,9,30,927.0,96.0,0.4,21.0,828.0,993.14,702.97
2017,5,21,9,45,909.5,111.5,0.35,21.5,855.0,1009.52,708.73
2017,5,21,10,0,892.0,127.0,0.3,22.0,882.0,1021.41,712.05
2017,5,21,10,15,898.5,128.5,0.25,22.5,909.0,1038.34,718.51
2017,5,21,10,30,905.0,130.0,0.2,23.0,936.0,1051.9,722.95
2017,5,21,10,45,910.0,130.5,0.2,23.5,956.5,1059.47,725.07
2017,5,21,11,0,915.0,131.0,0.2,24.0,977.0,1063.52,725.34
2017,5,21,11,15,918.0,131.5,0.3,24.5,989.5,1062.0,724.8
2017,5,21,11,30,921.0,132.0,0.4,25.0,1002.0,1056.93,722.55
2017,5,21,11,45,922.5,132.0,0.5,25.5,1007.5,1046.36,717.26
2017,5,21,12,0,924.0,132.0,0.6,26.0,1013.0,1032.34,710.04
2017,5,21,12,15,923.5,132.0,0.7,26.0,1010.5,1013.06,701.05
2017,5,21,12,30,923.0,132.0,0.8,26.0,1008.0,990.56,690.04
2017,5,21,12,45,927.0,127.5,0.95,26.0,1000.0,964.74,677.75
2017,5,21,13,0,931.0,123.0,1.1,26.0,992.0,935.7,663.05
2017,5,21,13,15,927.5,122.0,1.2,25.5,974.5,900.45,644.48
2017,5,21,13,30,924.0,121.0,1.3,25.0,957.0,862.6,623.81
2017,5,21,13,45,918.5,120.0,1.4,25.0,932.5,820.75,598.82
2017,5,21,14,0,913.0,119.0,1.5,25.0,908.0,776.79,571.9
2017,5,21,14,15,906.0,117.5,1.6,25.0,876.5,729.43,541.15
2017,5,21,14,30,899.0,116.0,1.7,25.0,845.0,680.49,507.25
2017,5,21,14,45,888.5,114.5,1.8,25.0,808.0,628.12,469.73
2017,5,21,15,0,878.0,113.0,1.9,25.0,771.0,574.96,430.28
2017,5,21,15,15,865.0,110.5,1.9,24.5,728.5,519.17,387.87
2017,5,21,15,30,852.0,108.0,1.9,24.0,686.0,459.93,341.43
2017,5,21,15,45,834.5,105.5,1.95,24.0,639.5,402.16,294.02
2017,5,21,16,0,817.0,103.0,2.0,24.0,593.0,345.43,246.13
2017,5,21,16,15,795.5,99.0,2.0,23.0,543.0,287.68,197.58
2017,5,21,16,30,774.0,95.0,2.0,22.0,493.0,231.96,150.61
2017,5,21,16,45,744.0,91.0,2.05,21.5,441.0,177.27,106.53
2017,5,21,17,0,714.0,87.0,2.1,21.0,389.0,121.05,66.43
2017,5,21,17,15,674.0,81.5,2.05,20.0,337.0,71.55,42.4
2017,5,21,17,30,634.0,76.0,2.0,19.0,285.0,51.97,40.08
2017,5,21,17,45,576.5,69.5,1.95,18.5,234.0,49.35,37.9
2017,5,21,18,0,519.0,63.0,1.9,18.0,183.0,46.62,35.44
2017,5,21,18,15,433.0,53.5,1.85,17.0,137.0,40.98,30.32
2017,5,21,18,30,347.0,44.0,1.8,16.0,91.0,35.07,24.67
2017,5,21,18,45,173.5,32.0,1.8,15.5,55.5,25.07,14.24
2017,5,21,19,0,0.0,20.0,1.8,15.0,20.0,17.8,0.0
2017,5,21,19,15,0.0,10.0,1.8,14.5,10.0,9.53,0.0
2017,5,21,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,5,15,140.5,16.5,1.5,10.5,30.5,53.06,4.75
2017,5,22,5,30,281.0,33.0,1.5,11.0,61.0,121.54,83.39
2017,5,22,5,45,382.0,43.0,1.5,11.5,104.5,181.56,137.17
2017,5,22,6,0,483.0,53.0,1.5,12.0,148.0,252.85,199.41
2017,5,22,6,15,547.0,60.0,1.45,12.5,197.5,315.7,254.56
2017,5,22,6,30,611.0,67.0,1.4,13.0,247.0,384.71,313.0
2017,5,22,6,45,656.5,72.5,1.35,13.5,299.0,447.84,364.73
2017,5,22,7,0,702.0,78.0,1.3,14.0,351.0,514.38,416.97
2017,5,22,7,15,733.5,82.0,1.25,14.5,403.0,571.38,459.89
2017,5,22,7,30,765.0,86.0,1.2,15.0,455.0,631.59,503.43
2017,5,22,7,45,789.0,89.5,1.15,15.5,505.5,686.64,540.36
2017,5,22,8,0,813.0,93.0,1.1,16.0,556.0,741.53,575.43
2017,5,22,8,15,830.5,96.0,1.1,16.5,604.0,790.13,605.75
2017,5,22,8,30,848.0,99.0,1.1,17.0,652.0,837.45,634.59
2017,5,22,8,45,861.5,102.0,1.1,17.5,695.5,873.19,655.12
2017,5,22,9,0,875.0,105.0,1.1,18.0,739.0,913.05,678.2
2017,5,22,9,15,885.0,107.0,1.1,18.5,778.0,946.25,696.55
2017,5,22,9,30,895.0,109.0,1.1,19.0,817.0,976.77,713.04
2017,5,22,9,45,896.5,114.5,1.1,19.5,848.5,999.93,724.76
2017,5,22,10,0,898.0,120.0,1.1,20.0,880.0,1019.69,734.4
2017,5,22,10,15,903.5,121.0,1.1,20.5,906.5,1035.23,741.46
2017,5,22,10,30,909.0,122.0,1.1,21.0,933.0,1047.39,746.52
2017,5,22,10,45,912.5,123.5,1.1,21.5,953.0,1054.59,748.65
2017,5,22,11,0,916.0,125.0,1.1,22.0,973.0,1058.24,748.78
2017,5,22,11,15,918.5,125.5,1.15,22.0,985.5,1056.3,748.08
2017,5,22,11,30,921.0,126.0,1.2,22.0,998.0,1050.82,745.38
2017,5,22,11,45,921.0,127.0,1.25,22.0,1002.5,1039.85,739.41
2017,5,22,12,0,921.0,128.0,1.3,22.0,1007.0,1025.47,731.44
2017,5,22,12,15,920.5,127.5,1.35,22.0,1004.5,1005.84,720.24
2017,5,22,12,30,920.0,127.0,1.4,22.0,1002.0,983.02,707.06
2017,5,22,12,45,910.0,131.5,1.45,22.5,989.5,953.24,688.09
2017,5,22,13,0,900.0,136.0,1.5,23.0,977.0,920.9,667.45
2017,5,22,13,15,896.0,135.0,1.55,23.0,959.5,886.19,646.41
2017,5,22,13,30,892.0,134.0,1.6,23.0,942.0,849.01,623.51
2017,5,22,13,45,885.5,133.0,1.65,23.0,917.0,807.59,597.51
2017,5,22,14,0,879.0,132.0,1.7,23.0,892.0,764.22,569.83
2017,5,22,14,15,871.0,130.5,1.75,22.5,861.0,717.62,539.12
2017,5,22,14,30,863.0,129.0,1.8,22.0,830.0,669.62,505.93
2017,5,22,14,45,851.5,127.0,1.85,22.0,793.0,616.7,467.2
2017,5,22,15,0,840.0,125.0,1.9,22.0,756.0,563.72,427.18
2017,5,22,15,15,826.5,122.5,1.9,21.5,714.0,509.01,385.13
2017,5,22,15,30,813.0,120.0,1.9,21.0,672.0,454.46,341.69
2017,5,22,15,45,795.0,116.5,1.9,21.0,626.0,397.76,294.66
2017,5,22,16,0,777.0,113.0,1.9,21.0,580.0,342.22,247.39
2017,5,22,16,15,754.0,109.0,1.85,20.5,531.0,286.37,199.71
2017,5,22,16,30,731.0,105.0,1.8,20.0,482.0,228.09,150.34
2017,5,22,16,45,702.0,99.5,1.8,19.5,431.0,174.37,106.77
2017,5,22,17,0,673.0,94.0,1.8,19.0,380.0,124.01,70.77
2017,5,22,17,15,631.5,88.0,1.75,18.0,328.5,76.43,47.01
2017,5,22,17,30,590.0,82.0,1.7,17.0,277.0,56.54,44.45
2017,5,22,17,45,534.0,74.0,1.7,16.5,227.5,52.91,41.36
2017,5,22,18,0,478.0,66.0,1.7,16.0,178.0,49.05,37.9
2017,5,22,18,15,394.0,55.5,1.6,15.5,133.0,42.62,31.98
2017,5,22,18,30,310.0,45.0,1.5,15.0,88.0,34.6,24.42
2017,5,22,18,45,194.0,31.0,1.4,14.5,54.0,24.22,13.87
2017,5,22,19,0,78.0,17.0,1.3,14.0,20.0,13.44,0.0
2017,5,22,19,15,39.0,8.5,1.3,13.5,10.0,8.1,0.0
2017,5,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,122.5,17.5,1.4,10.5,30.0,49.34,7.4
2017,5,23,5,30,245.0,35.0,1.4,11.0,60.0,113.45,78.4
2017,5,23,5,45,342.0,46.0,1.45,11.5,102.0,171.95,130.32
2017,5,23,6,0,439.0,57.0,1.5,12.0,144.0,240.66,190.2
2017,5,23,6,15,504.5,65.0,1.45,12.5,193.0,302.97,244.66
2017,5,23,6,30,570.0,73.0,1.4,13.0,242.0,371.63,302.7
2017,5,23,6,45,437.5,108.0,1.4,13.5,252.0,366.13,299.46
2017,5,23,7,0,305.0,143.0,1.4,14.0,262.0,340.7,278.66
2017,5,23,7,15,516.0,119.5,1.35,14.5,354.5,472.41,384.19
2017,5,23,7,30,727.0,96.0,1.3,15.0,447.0,619.17,495.39
2017,5,23,7,45,752.5,100.0,1.3,15.5,497.0,671.82,531.15
2017,5,23,8,0,778.0,104.0,1.3,16.0,547.0,726.96,567.43
2017,5,23,8,15,796.5,107.0,1.3,16.0,594.5,775.05,598.95
2017,5,23,8,30,815.0,110.0,1.3,16.0,642.0,822.0,629.21
2017,5,23,8,45,830.0,113.0,1.35,16.5,685.5,864.47,655.41
2017,5,23,9,0,845.0,116.0,1.4,17.0,729.0,905.04,680.03
2017,5,23,9,15,856.0,118.5,1.45,17.5,768.0,931.64,695.14
2017,5,23,9,30,867.0,121.0,1.5,18.0,807.0,962.89,713.41
2017,5,23,9,45,862.5,130.0,1.55,18.5,836.5,983.26,724.45
2017,5,23,10,0,858.0,139.0,1.6,19.0,866.0,1000.04,733.32
2017,5,23,10,15,864.5,141.0,1.65,19.0,893.0,1016.99,743.8
2017,5,23,10,30,871.0,143.0,1.7,19.0,920.0,1030.7,752.28
2017,5,23,10,45,876.0,143.5,1.75,19.5,940.0,1038.04,755.4
2017,5,23,11,0,881.0,144.0,1.8,20.0,960.0,1042.0,756.54
2017,5,23,11,15,883.5,145.0,1.85,20.0,972.5,1040.5,755.8
2017,5,23,11,30,886.0,146.0,1.9,20.0,985.0,1035.59,753.04
2017,5,23,11,45,886.5,146.5,1.95,20.5,990.0,1024.83,745.25
2017,5,23,12,0,887.0,147.0,2.0,21.0,995.0,1010.79,735.5
2017,5,23,12,15,886.5,147.0,2.05,21.0,992.5,992.12,724.26
2017,5,23,12,30,886.0,147.0,2.1,21.0,990.0,970.39,711.07
2017,5,23,12,45,888.5,143.0,2.15,21.0,981.5,944.67,695.26
2017,5,23,13,0,891.0,139.0,2.2,21.0,973.0,915.94,677.41
2017,5,23,13,15,887.0,138.5,2.25,20.5,955.5,882.02,657.24
2017,5,23,13,30,883.0,138.0,2.3,20.0,938.0,845.64,635.16
2017,5,23,13,45,875.5,137.0,2.35,20.0,913.0,803.83,607.84
2017,5,23,14,0,868.0,136.0,2.4,20.0,888.0,760.17,578.93
2017,5,23,14,15,860.0,134.5,2.4,19.5,857.0,714.09,547.09
2017,5,23,14,30,852.0,133.0,2.4,19.0,826.0,666.26,512.77
2017,5,23,14,45,840.0,131.0,2.4,19.0,789.5,614.1,473.34
2017,5,23,15,0,828.0,129.0,2.4,19.0,753.0,561.45,432.47
2017,5,23,15,15,814.0,126.5,2.4,18.5,711.0,507.16,389.9
2017,5,23,15,30,800.0,124.0,2.4,18.0,669.0,453.09,346.06
2017,5,23,15,45,782.0,120.5,2.4,18.0,623.0,397.13,298.83
2017,5,23,16,0,764.0,117.0,2.4,18.0,577.0,342.36,251.45
2017,5,23,16,15,740.5,113.0,2.35,17.5,528.5,282.76,200.2
2017,5,23,16,30,717.0,109.0,2.3,17.0,480.0,229.36,154.04
2017,5,23,16,45,687.0,103.5,2.3,16.5,429.5,176.31,110.4
2017,5,23,17,0,657.0,98.0,2.3,16.0,379.0,126.73,74.38
2017,5,23,17,15,616.0,91.5,2.25,15.5,328.0,79.68,50.0
2017,5,23,17,30,575.0,85.0,2.2,15.0,277.0,58.82,46.83
2017,5,23,17,45,519.5,77.0,2.2,14.5,227.5,55.3,43.83
2017,5,23,18,0,464.0,69.0,2.2,14.0,178.0,51.57,40.46
2017,5,23,18,15,381.0,58.0,2.2,13.5,133.5,43.66,33.18
2017,5,23,18,30,298.0,47.0,2.2,13.0,89.0,36.13,26.0
2017,5,23,18,45,187.0,32.0,2.2,12.5,55.0,24.98,14.81
2017,5,23,19,0,76.0,17.0,2.2,12.0,21.0,13.4,0.0
2017,5,23,19,15,38.0,8.5,2.2,11.5,10.5,8.1,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,15,76.5,18.5,2.6,9.0,26.5,38.11,6.93
2017,5,24,5,30,153.0,37.0,2.6,9.0,53.0,91.63,64.53
2017,5,24,5,45,211.0,53.5,2.6,9.5,88.5,137.23,105.75
2017,5,24,6,0,269.0,70.0,2.6,10.0,124.0,189.34,152.07
2017,5,24,6,15,307.0,86.5,2.6,10.0,164.5,239.09,196.64
2017,5,24,6,30,345.0,103.0,2.6,10.0,205.0,292.6,243.51
2017,5,24,6,45,385.5,113.5,2.6,10.5,248.0,344.3,287.4
2017,5,24,7,0,426.0,124.0,2.6,11.0,291.0,399.45,332.86
2017,5,24,7,15,452.5,138.0,2.6,11.0,337.5,452.71,375.98
2017,5,24,7,30,479.0,152.0,2.6,11.0,384.0,507.4,419.12
2017,5,24,7,45,451.0,180.0,2.6,11.5,416.5,539.03,441.4
2017,5,24,8,0,423.0,208.0,2.6,12.0,449.0,566.72,460.06
2017,5,24,8,15,435.5,223.5,2.65,12.0,490.5,609.89,492.06
2017,5,24,8,30,448.0,239.0,2.7,12.0,532.0,652.5,523.03
2017,5,24,8,45,462.5,250.5,2.75,12.5,570.5,691.82,550.27
2017,5,24,9,0,477.0,262.0,2.8,13.0,609.0,730.29,576.48
2017,5,24,9,15,504.5,271.0,2.9,13.0,655.5,777.1,610.04
2017,5,24,9,30,532.0,280.0,3.0,13.0,702.0,823.21,642.68
2017,5,24,9,45,478.0,313.5,3.1,13.5,704.5,814.98,633.03
2017,5,24,10,0,424.0,347.0,3.2,14.0,707.0,802.35,620.71
2017,5,24,10,15,441.5,355.0,3.2,14.0,740.5,831.05,640.67
2017,5,24,10,30,459.0,363.0,3.2,14.0,774.0,858.01,658.98
2017,5,24,10,45,440.5,378.0,3.2,14.5,779.0,853.78,653.27
2017,5,24,11,0,422.0,393.0,3.2,15.0,784.0,847.21,646.26
2017,5,24,11,15,381.5,418.5,3.1,15.0,776.0,818.85,624.18
2017,5,24,11,30,341.0,444.0,3.0,15.0,768.0,797.99,607.35
2017,5,24,11,45,359.5,436.5,2.95,15.5,779.0,800.7,608.4
2017,5,24,12,0,378.0,429.0,2.9,16.0,790.0,801.46,607.92
2017,5,24,12,15,409.5,420.0,2.85,16.0,810.5,811.03,615.07
2017,5,24,12,30,441.0,411.0,2.8,16.0,831.0,822.5,623.32
2017,5,24,12,45,468.5,400.5,2.75,16.0,842.5,820.74,622.39
2017,5,24,13,0,496.0,390.0,2.7,16.0,854.0,815.99,619.47
2017,5,24,13,15,534.0,362.0,2.7,16.0,854.0,800.89,610.17
2017,5,24,13,30,572.0,334.0,2.7,16.0,854.0,781.98,598.1
2017,5,24,13,45,720.0,239.5,2.7,16.0,876.0,782.53,602.49
2017,5,24,14,0,868.0,145.0,2.7,16.0,898.0,768.53,595.7
2017,5,24,14,15,707.5,217.0,2.7,16.0,816.5,685.23,531.95
2017,5,24,14,30,547.0,289.0,2.7,16.0,735.0,610.73,474.32
2017,5,24,14,45,520.0,279.5,2.75,16.0,688.5,555.85,433.2
2017,5,24,15,0,493.0,270.0,2.8,16.0,642.0,502.76,392.42
2017,5,24,15,15,428.5,276.5,2.8,15.5,587.0,446.98,349.18
2017,5,24,15,30,364.0,283.0,2.8,15.0,532.0,399.93,312.21
2017,5,24,15,45,317.5,271.5,2.85,15.0,478.0,348.79,271.4
2017,5,24,16,0,271.0,260.0,2.9,15.0,424.0,302.51,234.32
2017,5,24,16,15,304.0,230.5,2.95,14.5,400.0,268.38,205.07
2017,5,24,16,30,337.0,201.0,3.0,14.0,376.0,230.86,172.32
2017,5,24,16,45,337.5,178.5,3.05,14.0,338.5,190.4,138.55
2017,5,24,17,0,338.0,156.0,3.1,14.0,301.0,150.26,107.29
2017,5,24,17,15,305.5,142.5,3.1,13.5,261.0,115.72,86.54
2017,5,24,17,30,273.0,129.0,3.1,13.0,221.0,96.01,80.23
2017,5,24,17,45,249.0,109.0,3.15,12.5,182.0,82.71,68.62
2017,5,24,18,0,225.0,89.0,3.2,12.0,143.0,68.86,56.23
2017,5,24,18,15,185.5,70.5,3.15,11.5,108.0,55.52,44.02
2017,5,24,18,30,146.0,52.0,3.1,11.0,73.0,41.71,31.15
2017,5,24,18,45,73.0,35.0,3.05,10.5,45.5,29.72,19.04
