Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,19,0,0.0,18.0,3.0,10.0,18.0,16.44,0.0
2017,5,24,19,15,0.0,9.0,3.05,10.0,9.0,8.58,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,71.5,22.0,2.65,10.0,29.5,41.51,10.17
2017,5,25,5,30,143.0,44.0,2.7,10.0,59.0,93.03,65.91
2017,5,25,5,45,233.0,60.0,2.75,10.5,100.0,151.53,116.83
2017,5,25,6,0,323.0,76.0,2.8,11.0,141.0,216.24,173.18
2017,5,25,6,15,161.5,83.0,2.85,11.0,115.5,165.32,135.06
2017,5,25,6,30,0.0,90.0,2.9,11.0,90.0,86.33,68.82
2017,5,25,6,45,0.5,108.5,3.0,11.5,109.0,104.65,84.31
2017,5,25,7,0,1.0,127.0,3.1,12.0,128.0,123.0,99.42
2017,5,25,7,15,47.0,165.5,3.05,12.0,188.5,198.63,163.23
2017,5,25,7,30,93.0,204.0,3.0,12.0,249.0,273.2,224.81
2017,5,25,7,45,185.0,222.5,3.0,12.5,324.5,372.27,305.43
2017,5,25,8,0,277.0,241.0,3.0,13.0,400.0,480.21,390.43
2017,5,25,8,15,495.5,202.0,2.95,13.0,515.0,634.75,512.3
2017,5,25,8,30,714.0,163.0,2.9,13.0,630.0,798.85,634.84
2017,5,25,8,45,460.5,252.5,2.9,13.0,561.5,691.96,548.85
2017,5,25,9,0,207.0,342.0,2.9,13.0,493.0,549.04,434.76
2017,5,25,9,15,208.0,362.0,2.85,13.0,520.5,575.37,454.16
2017,5,25,9,30,209.0,382.0,2.8,13.0,548.0,600.82,471.74
2017,5,25,9,45,138.5,386.5,2.8,13.5,498.5,539.36,422.12
2017,5,25,10,0,68.0,391.0,2.8,14.0,449.0,462.33,360.97
2017,5,25,10,15,99.5,418.0,2.75,14.0,506.0,521.25,405.84
2017,5,25,10,30,131.0,445.0,2.7,14.0,563.0,592.28,457.97
2017,5,25,10,45,74.0,374.0,2.7,14.5,441.0,447.08,347.69
2017,5,25,11,0,17.0,303.0,2.7,15.0,319.0,306.32,238.58
2017,5,25,11,15,18.0,312.5,2.7,15.0,330.0,316.02,246.4
2017,5,25,11,30,19.0,322.0,2.7,15.0,341.0,325.54,253.57
2017,5,25,11,45,19.5,324.0,2.7,15.0,343.0,327.11,254.66
2017,5,25,12,0,20.0,326.0,2.7,15.0,345.0,328.53,255.72
2017,5,25,12,15,112.0,405.5,2.7,15.0,512.5,506.94,393.11
2017,5,25,12,30,204.0,485.0,2.7,15.0,680.0,663.76,508.15
2017,5,25,12,45,146.5,471.5,2.75,15.5,611.0,589.16,451.09
2017,5,25,13,0,89.0,458.0,2.8,16.0,542.0,513.24,393.89
2017,5,25,13,15,86.5,448.0,2.8,16.0,528.0,495.54,381.38
2017,5,25,13,30,84.0,438.0,2.8,16.0,514.0,477.87,368.54
2017,5,25,13,45,76.0,420.5,2.8,16.0,488.0,449.16,347.31
2017,5,25,14,0,68.0,403.0,2.8,16.0,462.0,421.16,326.54
2017,5,25,14,15,68.0,388.5,2.8,15.5,446.0,402.06,313.14
2017,5,25,14,30,68.0,374.0,2.8,15.0,430.0,382.96,299.54
2017,5,25,14,45,439.5,261.0,2.85,15.0,595.5,492.69,388.74
2017,5,25,15,0,811.0,148.0,2.9,15.0,761.0,570.46,447.84
2017,5,25,15,15,796.0,145.0,2.9,15.0,719.0,516.11,403.0
2017,5,25,15,30,781.0,142.0,2.9,15.0,677.0,462.15,358.0
2017,5,25,15,45,762.5,138.0,2.95,15.0,630.5,402.62,307.65
2017,5,25,16,0,744.0,134.0,3.0,15.0,584.0,347.83,259.84
2017,5,25,16,15,719.0,129.0,3.0,14.5,535.0,292.0,211.15
2017,5,25,16,30,694.0,124.0,3.0,14.0,486.0,238.66,164.69
2017,5,25,16,45,661.0,118.5,3.05,14.0,435.0,186.46,121.11
2017,5,25,17,0,628.0,113.0,3.1,14.0,384.0,138.13,85.38
2017,5,25,17,15,584.5,106.0,3.05,13.5,332.5,92.31,60.75
2017,5,25,17,30,541.0,99.0,3.0,13.0,281.0,70.25,57.39
2017,5,25,17,45,481.0,89.5,2.95,12.5,231.0,64.54,52.45
2017,5,25,18,0,421.0,80.0,2.9,12.0,181.0,59.06,47.51
2017,5,25,18,15,337.0,67.5,2.7,11.5,136.5,50.9,39.95
2017,5,25,18,30,253.0,55.0,2.5,11.0,92.0,42.39,31.81
2017,5,25,18,45,152.5,37.5,2.35,11.0,57.5,30.53,19.86
2017,5,25,19,0,52.0,20.0,2.2,11.0,23.0,16.65,0.0
2017,5,25,19,15,26.0,10.0,2.15,10.5,11.5,9.53,0.0
2017,5,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,5,15,90.0,21.0,1.4,10.0,30.5,44.11,12.66
2017,5,26,5,30,180.0,42.0,1.4,10.0,61.0,104.38,74.15
2017,5,26,5,45,272.5,55.5,1.45,10.5,102.0,159.0,121.97
2017,5,26,6,0,365.0,69.0,1.5,11.0,143.0,224.12,178.54
2017,5,26,6,15,182.5,57.0,1.5,11.0,94.0,143.96,116.76
2017,5,26,6,30,0.0,45.0,1.5,11.0,45.0,41.8,30.59
2017,5,26,6,45,0.0,54.5,1.5,11.5,54.5,50.66,38.2
2017,5,26,7,0,0.0,64.0,1.5,12.0,64.0,59.53,45.59
2017,5,26,7,15,0.0,87.5,1.5,12.0,87.5,81.81,64.34
2017,5,26,7,30,0.0,111.0,1.5,12.0,111.0,104.65,83.28
2017,5,26,7,45,0.0,115.5,1.5,12.5,115.5,108.77,86.21
2017,5,26,8,0,0.0,120.0,1.5,13.0,120.0,112.94,89.2
2017,5,26,8,15,0.0,125.5,1.5,13.0,125.5,118.13,93.18
2017,5,26,8,30,0.0,131.0,1.5,13.0,131.0,123.35,97.17
2017,5,26,8,45,0.5,141.5,1.55,13.5,141.5,133.88,105.33
2017,5,26,9,0,1.0,152.0,1.6,14.0,152.0,144.45,113.43
2017,5,26,9,15,2.0,154.5,1.6,14.0,155.5,147.73,115.85
2017,5,26,9,30,3.0,157.0,1.6,14.0,159.0,151.07,118.34
2017,5,26,9,45,4.0,164.0,1.65,14.5,167.5,158.8,124.15
2017,5,26,10,0,5.0,171.0,1.7,15.0,176.0,166.55,129.94
2017,5,26,10,15,7.5,197.5,1.7,15.0,205.0,194.65,152.1
2017,5,26,10,30,10.0,224.0,1.7,15.0,234.0,222.79,174.01
2017,5,26,10,45,8.0,198.0,1.75,15.5,206.0,195.47,152.01
2017,5,26,11,0,6.0,172.0,1.8,16.0,178.0,168.37,130.33
2017,5,26,11,15,10.0,219.0,1.8,16.0,228.5,217.35,168.87
2017,5,26,11,30,14.0,266.0,1.8,16.0,279.0,266.27,206.6
2017,5,26,11,45,41.5,360.5,1.85,16.5,400.5,393.16,302.84
2017,5,26,12,0,69.0,455.0,1.9,17.0,522.0,511.35,388.73
2017,5,26,12,15,46.0,403.0,1.9,17.0,448.0,434.12,331.13
2017,5,26,12,30,23.0,351.0,1.9,17.0,374.0,352.77,270.56
2017,5,26,12,45,123.0,411.0,1.95,17.0,527.0,509.83,390.34
2017,5,26,13,0,223.0,471.0,2.0,17.0,680.0,646.8,489.79
2017,5,26,13,15,333.5,423.5,2.05,17.0,730.0,686.59,520.35
2017,5,26,13,30,444.0,376.0,2.1,17.0,780.0,717.05,544.62
2017,5,26,13,45,445.5,362.5,2.15,17.0,759.0,683.89,521.41
2017,5,26,14,0,447.0,349.0,2.2,17.0,738.0,649.64,497.55
2017,5,26,14,15,321.0,373.5,2.2,16.5,647.5,560.92,431.97
2017,5,26,14,30,195.0,398.0,2.2,16.0,557.0,483.65,373.98
2017,5,26,14,45,280.0,360.5,2.2,16.0,578.0,485.92,377.26
2017,5,26,15,0,365.0,323.0,2.2,16.0,599.0,481.32,373.97
2017,5,26,15,15,303.5,317.0,2.2,15.5,538.0,422.94,329.41
2017,5,26,15,30,242.0,311.0,2.2,15.0,477.0,374.12,292.02
2017,5,26,15,45,177.0,291.0,2.25,15.0,408.0,315.86,246.92
2017,5,26,16,0,112.0,271.0,2.3,15.0,339.0,269.31,211.18
2017,5,26,16,15,103.0,247.0,2.3,14.5,305.5,237.98,186.71
2017,5,26,16,30,94.0,223.0,2.3,14.0,272.0,207.94,163.08
2017,5,26,16,45,369.5,163.5,2.3,14.0,327.5,179.46,128.0
2017,5,26,17,0,645.0,104.0,2.3,14.0,383.0,133.17,80.3
2017,5,26,17,15,603.5,97.5,2.3,13.5,332.0,86.76,55.16
2017,5,26,17,30,562.0,91.0,2.3,13.0,281.0,63.33,51.22
2017,5,26,17,45,513.0,81.5,2.3,13.0,232.5,58.73,47.17
2017,5,26,18,0,464.0,72.0,2.3,13.0,184.0,53.82,42.67
2017,5,26,18,15,384.0,61.0,2.15,12.5,139.5,45.82,35.3
2017,5,26,18,30,304.0,50.0,2.0,12.0,95.0,38.37,28.19
2017,5,26,18,45,199.5,35.0,1.85,11.5,60.0,27.3,17.27
2017,5,26,19,0,95.0,20.0,1.7,11.0,25.0,15.79,0.0
2017,5,26,19,15,47.5,10.0,1.7,10.5,12.5,9.53,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,15,134.0,18.5,1.45,8.5,33.0,53.47,17.88
2017,5,27,5,30,268.0,37.0,1.5,9.0,66.0,121.54,85.88
2017,5,27,5,45,359.0,48.0,1.55,9.5,108.5,179.54,137.6
2017,5,27,6,0,450.0,59.0,1.6,10.0,151.0,246.96,196.97
2017,5,27,6,15,225.0,76.0,1.6,10.5,122.0,184.27,150.48
2017,5,27,6,30,0.0,93.0,1.6,11.0,93.0,89.38,71.3
2017,5,27,6,45,1.5,111.0,1.6,11.5,112.0,107.7,86.8
2017,5,27,7,0,3.0,129.0,1.6,12.0,131.0,126.15,101.92
2017,5,27,7,15,62.0,168.0,1.6,12.0,198.5,210.72,172.92
2017,5,27,7,30,121.0,207.0,1.6,12.0,266.0,304.48,249.27
2017,5,27,7,45,445.5,157.0,1.65,12.5,408.0,509.17,415.32
2017,5,27,8,0,770.0,107.0,1.7,13.0,550.0,723.38,576.37
2017,5,27,8,15,788.5,110.5,1.7,13.0,596.5,771.65,607.22
2017,5,27,8,30,807.0,114.0,1.7,13.0,643.0,818.8,638.44
2017,5,27,8,45,820.5,117.0,1.75,13.5,686.0,859.65,664.14
2017,5,27,9,0,834.0,120.0,1.8,14.0,729.0,898.53,688.23
2017,5,27,9,15,845.5,122.5,1.85,14.0,767.5,932.79,710.25
2017,5,27,9,30,857.0,125.0,1.9,14.0,806.0,956.63,725.21
2017,5,27,9,45,852.5,134.5,1.95,14.5,835.5,985.74,742.47
2017,5,27,10,0,848.0,144.0,2.0,15.0,865.0,1003.4,751.99
2017,5,27,10,15,854.5,145.5,2.05,15.0,891.5,1019.88,762.34
2017,5,27,10,30,861.0,147.0,2.1,15.0,918.0,1023.81,764.53
2017,5,27,10,45,865.5,148.0,2.2,15.5,938.0,1031.15,768.42
2017,5,27,11,0,870.0,149.0,2.3,16.0,958.0,1035.14,770.14
2017,5,27,11,15,872.5,150.0,2.35,16.0,970.5,1033.73,769.29
2017,5,27,11,30,875.0,151.0,2.4,16.0,983.0,1028.96,766.4
2017,5,27,11,45,876.0,151.0,2.45,16.5,988.0,1018.42,758.4
2017,5,27,12,0,877.0,151.0,2.5,17.0,993.0,1004.65,748.42
2017,5,27,12,15,876.5,151.0,2.5,17.0,990.5,986.3,736.41
2017,5,27,12,30,876.0,151.0,2.5,17.0,988.0,964.94,722.47
2017,5,27,12,45,872.0,151.5,2.55,17.0,978.0,937.96,705.25
2017,5,27,13,0,868.0,152.0,2.6,17.0,968.0,908.32,686.2
2017,5,27,13,15,864.0,151.0,2.6,17.0,951.0,874.81,663.98
2017,5,27,13,30,860.0,150.0,2.6,17.0,934.0,838.93,640.03
2017,5,27,13,45,855.0,148.0,2.65,17.0,910.0,799.17,613.53
2017,5,27,14,0,850.0,146.0,2.7,17.0,886.0,759.07,586.46
2017,5,27,14,15,842.0,144.0,2.7,17.0,855.5,712.65,552.5
2017,5,27,14,30,834.0,142.0,2.7,17.0,825.0,664.94,516.85
2017,5,27,14,45,824.5,139.0,2.7,17.0,789.5,614.37,478.2
2017,5,27,15,0,815.0,136.0,2.7,17.0,754.0,563.13,437.99
2017,5,27,15,15,801.0,133.0,2.7,16.5,712.5,509.23,395.37
2017,5,27,15,30,787.0,130.0,2.7,16.0,671.0,455.59,351.52
2017,5,27,15,45,770.5,125.5,2.75,16.0,626.0,400.19,304.48
2017,5,27,16,0,754.0,121.0,2.8,16.0,581.0,341.76,253.98
2017,5,27,16,15,731.0,117.0,2.8,15.5,532.5,286.89,206.05
2017,5,27,16,30,708.0,113.0,2.8,15.0,484.0,234.24,160.05
2017,5,27,16,45,679.5,107.0,2.85,15.0,434.0,181.56,115.81
2017,5,27,17,0,651.0,101.0,2.9,15.0,384.0,132.18,78.84
2017,5,27,17,15,610.5,95.0,2.85,14.5,333.5,85.85,53.57
2017,5,27,17,30,570.0,89.0,2.8,14.0,283.0,61.55,49.43
2017,5,27,17,45,515.5,80.5,2.8,13.5,234.0,57.72,46.17
2017,5,27,18,0,461.0,72.0,2.8,13.0,185.0,53.66,42.53
2017,5,27,18,15,381.0,61.0,2.65,12.5,140.0,45.76,35.26
2017,5,27,18,30,301.0,50.0,2.5,12.0,95.0,38.31,28.16
2017,5,27,18,45,194.0,35.5,2.45,11.5,60.0,27.65,17.68
2017,5,27,19,0,87.0,21.0,2.4,11.0,25.0,17.49,0.0
2017,5,27,19,15,43.5,10.5,2.4,10.5,12.5,10.01,0.0
2017,5,27,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,5,15,112.5,20.0,2.4,9.5,32.0,50.98,18.45
2017,5,28,5,30,225.0,40.0,2.5,10.0,64.0,113.67,80.73
2017,5,28,5,45,318.0,52.0,2.6,10.5,106.5,169.36,129.97
2017,5,28,6,0,411.0,64.0,2.7,11.0,149.0,235.54,188.15
2017,5,28,6,15,476.0,73.0,2.7,11.0,197.0,299.08,244.58
2017,5,28,6,30,541.0,82.0,2.7,11.0,245.0,367.1,303.66
2017,5,28,6,45,394.5,117.0,2.75,11.5,248.0,352.51,292.83
2017,5,28,7,0,248.0,152.0,2.8,12.0,251.0,316.75,262.78
2017,5,28,7,15,179.0,179.5,2.8,12.5,255.5,306.21,252.81
2017,5,28,7,30,110.0,207.0,2.8,13.0,260.0,296.82,242.85
2017,5,28,7,45,431.0,161.0,2.85,13.5,404.5,502.88,412.23
2017,5,28,8,0,752.0,115.0,2.9,14.0,549.0,721.05,579.77
2017,5,28,8,15,563.5,189.0,2.85,14.0,529.5,674.51,539.34
2017,5,28,8,30,375.0,263.0,2.8,14.0,510.0,604.73,481.65
2017,5,28,8,45,409.0,269.5,2.8,14.5,555.0,664.25,524.87
2017,5,28,9,0,443.0,276.0,2.8,15.0,600.0,713.4,559.03
2017,5,28,9,15,310.5,330.0,2.75,15.0,563.0,647.41,505.56
2017,5,28,9,30,178.0,384.0,2.7,15.0,526.0,572.88,445.83
2017,5,28,9,45,497.5,274.5,2.65,15.5,693.5,791.73,612.71
2017,5,28,10,0,817.0,165.0,2.6,16.0,861.0,994.94,752.24
2017,5,28,10,15,824.5,167.0,2.6,16.0,887.5,1012.51,760.95
2017,5,28,10,30,832.0,169.0,2.6,16.0,914.0,1026.94,769.53
2017,5,28,10,45,839.0,169.0,2.6,16.5,934.5,1035.55,772.92
2017,5,28,11,0,846.0,169.0,2.6,17.0,955.0,1040.83,774.27
2017,5,28,11,15,849.0,169.5,2.6,17.0,968.0,1039.23,772.69
2017,5,28,11,30,852.0,170.0,2.6,17.0,981.0,1034.25,769.09
2017,5,28,11,45,856.0,168.5,2.65,17.0,986.5,1024.88,763.25
2017,5,28,12,0,860.0,167.0,2.7,17.0,992.0,1012.19,755.34
2017,5,28,12,15,859.0,167.0,2.7,17.0,989.5,992.96,742.69
2017,5,28,12,30,858.0,167.0,2.7,17.0,987.0,970.71,728.11
2017,5,28,12,45,862.5,161.0,2.75,17.5,979.0,944.72,710.15
2017,5,28,13,0,867.0,155.0,2.8,18.0,971.0,910.33,686.5
2017,5,28,13,15,862.5,154.0,2.85,18.0,953.5,876.46,664.43
2017,5,28,13,30,858.0,153.0,2.9,18.0,936.0,843.86,643.05
2017,5,28,13,45,853.5,150.0,2.95,18.0,912.0,802.73,615.5
2017,5,28,14,0,849.0,147.0,3.0,18.0,888.0,759.66,586.25
2017,5,28,14,15,840.5,145.5,3.0,17.5,857.0,713.44,553.44
2017,5,28,14,30,832.0,144.0,3.0,17.0,826.0,665.98,518.83
2017,5,28,14,45,822.5,140.0,3.05,17.0,790.0,614.65,479.67
2017,5,28,15,0,813.0,136.0,3.1,17.0,754.0,562.66,438.89
2017,5,28,15,15,799.0,133.5,3.1,16.5,712.5,509.36,396.5
2017,5,28,15,30,785.0,131.0,3.1,16.0,671.0,456.31,352.93
2017,5,28,15,45,768.0,126.5,3.1,16.0,626.0,400.87,305.63
2017,5,28,16,0,751.0,122.0,3.1,16.0,581.0,342.43,254.97
2017,5,28,16,15,727.5,117.5,3.1,15.5,532.5,287.2,206.72
2017,5,28,16,30,704.0,113.0,3.1,15.0,484.0,234.26,160.43
2017,5,28,16,45,674.5,108.0,3.15,15.0,434.0,182.49,116.86
2017,5,28,17,0,645.0,103.0,3.2,15.0,384.0,134.11,80.57
2017,5,28,17,15,604.5,96.5,3.15,14.5,333.5,87.71,54.83
2017,5,28,17,30,564.0,90.0,3.1,14.0,283.0,62.22,50.02
2017,5,28,17,45,508.5,81.5,3.1,13.5,234.0,58.43,46.8
2017,5,28,18,0,453.0,73.0,3.1,13.0,185.0,54.4,43.19
2017,5,28,18,15,374.5,62.5,3.05,12.5,140.5,46.85,36.24
2017,5,28,18,30,296.0,52.0,3.0,12.0,96.0,39.84,29.54
2017,5,28,18,45,191.0,37.0,3.0,12.0,61.0,28.83,18.73
2017,5,28,19,0,86.0,22.0,3.0,12.0,26.0,18.28,0.76
2017,5,28,19,15,43.0,11.0,3.0,11.5,13.0,10.48,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,45,10.5,4.5,3.0,9.0,4.5,0.0,0.0
2017,5,29,5,0,21.0,9.0,3.0,9.0,9.0,11.77,0.0
2017,5,29,5,15,129.0,24.5,3.1,9.0,37.5,59.96,24.22
2017,5,29,5,30,237.0,40.0,3.2,9.0,66.0,116.72,83.35
2017,5,29,5,45,332.0,51.0,3.35,9.5,108.5,172.58,133.03
2017,5,29,6,0,427.0,62.0,3.5,10.0,151.0,241.29,193.77
2017,5,29,6,15,490.0,70.5,3.55,10.5,199.0,302.43,248.34
2017,5,29,6,30,553.0,79.0,3.6,11.0,247.0,369.6,306.73
2017,5,29,6,45,407.5,115.0,3.65,11.5,251.5,357.12,297.65
2017,5,29,7,0,262.0,151.0,3.7,12.0,256.0,323.66,269.35
2017,5,29,7,15,297.0,168.5,3.6,12.0,302.0,377.38,313.62
2017,5,29,7,30,332.0,186.0,3.5,12.0,348.0,433.7,358.77
2017,5,29,7,45,364.0,201.0,3.45,12.5,396.0,487.34,400.19
2017,5,29,8,0,396.0,216.0,3.4,13.0,444.0,553.49,450.03
2017,5,29,8,15,460.5,213.0,3.3,13.0,499.5,617.53,498.94
2017,5,29,8,30,525.0,210.0,3.2,13.0,555.0,684.66,549.11
2017,5,29,8,45,562.0,215.0,3.1,13.5,606.5,739.04,586.96
2017,5,29,9,0,599.0,220.0,3.0,14.0,658.0,798.07,627.16
2017,5,29,9,15,480.0,285.0,3.0,14.0,648.0,767.8,600.09
2017,5,29,9,30,361.0,350.0,3.0,14.0,638.0,722.18,562.6
2017,5,29,9,45,388.0,350.5,3.05,14.5,671.5,754.02,584.93
2017,5,29,10,0,415.0,351.0,3.1,15.0,705.0,796.25,613.59
2017,5,29,10,15,464.0,351.5,3.15,15.0,759.0,848.53,650.77
2017,5,29,10,30,513.0,352.0,3.2,15.0,813.0,899.66,686.65
2017,5,29,10,45,442.5,383.5,3.25,15.0,787.5,860.11,656.22
2017,5,29,11,0,372.0,415.0,3.3,15.0,762.0,809.31,618.59
2017,5,29,11,15,409.5,411.0,3.3,15.0,797.5,846.36,645.4
2017,5,29,11,30,447.0,407.0,3.3,15.0,833.0,872.81,664.18
2017,5,29,11,45,661.0,279.0,3.35,15.0,912.5,948.53,723.86
2017,5,29,12,0,875.0,151.0,3.4,15.0,992.0,1002.62,761.34
2017,5,29,12,15,557.5,315.5,3.45,15.0,851.0,855.65,655.86
2017,5,29,12,30,240.0,480.0,3.5,15.0,710.0,691.99,530.3
2017,5,29,12,45,255.5,471.0,3.55,15.0,714.0,691.39,531.55
2017,5,29,13,0,271.0,462.0,3.6,15.0,718.0,683.72,526.74
2017,5,29,13,15,559.0,309.0,3.65,15.0,824.0,773.08,600.29
2017,5,29,13,30,847.0,156.0,3.7,15.0,930.0,838.06,651.6
2017,5,29,13,45,844.5,152.5,3.75,15.5,907.0,798.47,622.43
2017,5,29,14,0,842.0,149.0,3.8,16.0,884.0,756.8,592.22
2017,5,29,14,15,834.0,147.0,3.85,15.5,854.0,710.81,559.08
2017,5,29,14,30,826.0,145.0,3.9,15.0,824.0,663.56,524.09
2017,5,29,14,45,820.5,140.0,3.95,15.0,789.5,614.04,485.51
2017,5,29,15,0,815.0,135.0,4.0,15.0,755.0,563.48,445.06
2017,5,29,15,15,801.5,132.0,4.05,15.0,714.0,509.93,401.11
2017,5,29,15,30,788.0,129.0,4.1,15.0,673.0,456.58,356.08
2017,5,29,15,45,775.5,123.5,4.15,15.0,629.0,401.87,308.82
2017,5,29,16,0,763.0,118.0,4.2,15.0,585.0,347.75,260.91
2017,5,29,16,15,741.0,113.5,4.15,14.5,537.0,288.38,208.73
2017,5,29,16,30,719.0,109.0,4.1,14.0,489.0,235.04,161.52
2017,5,29,16,45,695.0,103.0,4.1,14.0,439.5,182.49,116.6
2017,5,29,17,0,671.0,97.0,4.1,14.0,390.0,132.68,78.54
2017,5,29,17,15,632.0,91.0,4.05,13.5,339.5,85.23,51.87
2017,5,29,17,30,593.0,85.0,4.0,13.0,289.0,58.08,46.53
2017,5,29,17,45,541.5,77.0,4.0,12.5,240.0,54.54,43.5
2017,5,29,18,0,490.0,69.0,4.0,12.0,191.0,50.76,40.11
2017,5,29,18,15,412.0,59.5,3.9,11.5,146.0,45.34,35.06
2017,5,29,18,30,334.0,50.0,3.8,11.0,101.0,38.24,28.27
2017,5,29,18,45,221.5,36.5,3.7,11.0,65.0,28.4,18.55
2017,5,29,19,0,109.0,23.0,3.6,11.0,29.0,18.17,2.04
2017,5,29,19,15,54.5,11.5,3.6,10.5,14.5,10.96,0.0
2017,5,29,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,14.5,5.0,3.85,9.0,5.0,0.0,0.0
2017,5,30,5,0,29.0,10.0,3.8,9.0,10.0,13.94,0.0
2017,5,30,5,15,150.5,25.0,3.85,9.0,40.0,65.11,27.8
2017,5,30,5,30,272.0,40.0,3.9,9.0,70.0,125.84,89.9
2017,5,30,5,45,368.5,50.5,4.0,9.5,113.5,184.97,142.69
2017,5,30,6,0,465.0,61.0,4.1,10.0,157.0,254.5,204.49
2017,5,30,6,15,251.0,87.5,4.2,10.5,141.0,208.52,171.61
2017,5,30,6,30,37.0,114.0,4.3,11.0,125.0,134.72,110.29
2017,5,30,6,45,44.5,134.5,4.4,11.5,150.0,161.57,133.07
2017,5,30,7,0,52.0,155.0,4.5,12.0,175.0,189.07,155.86
2017,5,30,7,15,96.5,181.5,4.45,12.0,226.5,247.41,204.85
2017,5,30,7,30,141.0,208.0,4.4,12.0,278.0,318.73,263.61
2017,5,30,7,45,104.0,226.0,4.35,12.5,280.5,306.94,251.88
2017,5,30,8,0,67.0,244.0,4.3,13.0,283.0,300.83,244.71
2017,5,30,8,15,447.0,178.0,4.2,13.0,470.0,568.22,465.56
2017,5,30,8,30,827.0,112.0,4.1,13.0,657.0,832.47,665.74
2017,5,30,8,45,649.0,188.5,4.1,13.5,633.5,791.13,630.59
2017,5,30,9,0,471.0,265.0,4.1,14.0,610.0,726.44,575.98
2017,5,30,9,15,523.0,265.0,4.1,14.0,667.0,786.19,620.36
2017,5,30,9,30,575.0,265.0,4.1,14.0,724.0,846.38,663.61
2017,5,30,9,45,416.0,337.0,4.1,14.5,676.5,777.65,606.44
2017,5,30,10,0,257.0,409.0,4.1,15.0,629.0,691.38,536.94
2017,5,30,10,15,340.0,391.0,4.05,15.0,691.0,755.62,585.97
2017,5,30,10,30,423.0,373.0,4.0,15.0,753.0,830.53,640.68
2017,5,30,10,45,642.0,268.5,3.95,15.5,859.5,945.49,726.06
2017,5,30,11,0,861.0,164.0,3.9,16.0,966.0,1050.39,795.68
2017,5,30,11,15,863.5,164.5,3.9,15.5,978.5,1048.34,794.41
2017,5,30,11,30,866.0,165.0,3.9,15.0,991.0,1042.87,791.85
2017,5,30,11,45,635.5,291.5,3.95,15.0,899.5,935.43,716.46
2017,5,30,12,0,405.0,418.0,4.0,15.0,808.0,815.93,625.76
2017,5,30,12,15,299.5,452.5,4.05,14.5,741.0,737.63,568.46
2017,5,30,12,30,194.0,487.0,4.1,14.0,674.0,655.93,507.27
2017,5,30,12,45,226.5,476.5,4.2,14.0,692.0,665.88,516.42
2017,5,30,13,0,259.0,466.0,4.3,14.0,710.0,676.93,525.88
2017,5,30,13,15,258.5,457.0,4.35,14.0,697.0,654.45,509.68
2017,5,30,13,30,258.0,448.0,4.4,14.0,684.0,631.37,493.07
2017,5,30,13,45,160.5,424.0,4.5,14.0,569.5,518.61,407.09
2017,5,30,14,0,63.0,400.0,4.6,14.0,455.0,414.76,326.29
2017,5,30,14,15,75.0,393.5,4.6,14.0,457.0,411.34,324.52
2017,5,30,14,30,87.0,387.0,4.6,14.0,459.0,406.61,321.34
2017,5,30,14,45,86.0,368.5,4.7,14.0,437.0,382.44,302.95
2017,5,30,15,0,85.0,350.0,4.8,14.0,415.0,358.42,284.54
2017,5,30,15,15,449.5,233.5,4.7,14.0,547.5,423.0,336.68
2017,5,30,15,30,814.0,117.0,4.6,14.0,680.0,458.15,359.94
2017,5,30,15,45,596.5,178.5,4.5,14.0,576.0,377.37,293.43
2017,5,30,16,0,379.0,240.0,4.4,14.0,472.0,323.92,251.14
2017,5,30,16,15,412.5,210.0,4.35,13.5,444.0,279.56,212.48
2017,5,30,16,30,446.0,180.0,4.3,13.0,416.0,235.54,173.22
2017,5,30,16,45,256.0,178.0,4.3,13.0,310.5,180.33,134.59
2017,5,30,17,0,66.0,176.0,4.3,13.0,205.0,152.59,120.64
2017,5,30,17,15,59.0,155.0,4.25,12.5,178.5,129.43,103.16
2017,5,30,17,30,52.0,134.0,4.2,12.0,152.0,109.58,92.58
2017,5,30,17,45,43.5,112.5,4.2,12.0,126.0,93.32,78.23
2017,5,30,18,0,35.0,91.0,4.2,12.0,100.0,76.71,63.31
2017,5,30,18,15,22.5,71.0,4.05,11.5,76.5,60.8,48.86
2017,5,30,18,30,10.0,51.0,3.9,11.0,53.0,45.61,34.8
2017,5,30,18,45,5.0,33.0,3.8,10.5,34.0,30.01,20.06
2017,5,30,19,0,0.0,15.0,3.7,10.0,15.0,13.92,1.1
2017,5,30,19,15,0.0,7.5,3.7,10.0,7.5,7.15,0.0
2017,5,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,1.8,10.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,1.8,10.0,10.0,9.53,0.0
2017,5,31,5,15,119.5,24.0,1.85,10.0,37.5,57.56,25.19
2017,5,31,5,30,239.0,38.0,1.9,10.0,65.0,114.63,81.47
2017,5,31,5,45,333.0,48.5,1.95,10.5,106.5,169.75,130.01
2017,5,31,6,0,427.0,59.0,2.0,11.0,148.0,238.07,189.77
2017,5,31,6,15,489.5,66.5,1.95,11.5,195.0,297.73,242.3
2017,5,31,6,30,552.0,74.0,1.9,12.0,242.0,363.37,298.38
2017,5,31,6,45,601.5,78.5,1.9,12.5,292.5,424.32,349.12
2017,5,31,7,0,651.0,83.0,1.9,13.0,343.0,489.08,401.16
2017,5,31,7,15,682.5,87.5,1.85,13.5,392.5,545.89,444.96
2017,5,31,7,30,714.0,92.0,1.8,14.0,442.0,604.06,488.22
2017,5,31,7,45,744.5,93.0,1.8,14.5,492.0,656.57,525.59
2017,5,31,8,0,775.0,94.0,1.8,15.0,542.0,711.57,562.72
2017,5,31,8,15,793.0,97.0,1.75,15.5,588.0,758.94,593.04
2017,5,31,8,30,811.0,100.0,1.7,16.0,634.0,805.19,621.9
2017,5,31,8,45,830.5,99.5,1.7,16.5,677.5,841.08,643.51
2017,5,31,9,0,850.0,99.0,1.7,17.0,721.0,881.51,668.0
2017,5,31,9,15,860.0,101.0,1.7,17.0,759.0,914.08,688.08
2017,5,31,9,30,870.0,103.0,1.7,17.0,797.0,944.08,706.41
2017,5,31,9,45,881.5,102.5,1.7,17.5,830.5,970.09,720.69
2017,5,31,10,0,893.0,102.0,1.7,18.0,864.0,993.25,733.07
2017,5,31,10,15,898.5,103.0,1.7,18.0,890.0,1009.03,742.07
2017,5,31,10,30,904.0,104.0,1.7,18.0,916.0,1021.49,749.09
2017,5,31,10,45,909.0,104.5,1.75,18.5,936.0,1029.53,752.71
2017,5,31,11,0,914.0,105.0,1.8,19.0,956.0,1034.11,754.27
2017,5,31,11,15,916.5,105.5,1.85,19.0,969.0,1032.67,753.54
2017,5,31,11,30,919.0,106.0,1.9,19.0,982.0,1027.73,750.75
2017,5,31,11,45,919.0,106.5,2.0,19.5,987.0,1016.85,743.49
2017,5,31,12,0,919.0,107.0,2.1,20.0,992.0,1002.62,734.13
2017,5,31,12,15,918.5,107.0,2.15,20.0,990.0,984.14,722.87
2017,5,31,12,30,918.0,107.0,2.2,20.0,988.0,962.49,709.57
2017,5,31,12,45,912.0,109.5,2.3,20.0,977.0,935.19,693.02
2017,5,31,13,0,906.0,112.0,2.4,20.0,966.0,905.16,674.52
2017,5,31,13,15,902.5,111.5,2.45,20.0,949.5,871.87,653.21
2017,5,31,13,30,899.0,111.0,2.5,20.0,933.0,836.06,630.01
2017,5,31,13,45,895.0,109.0,2.6,20.0,910.0,796.11,604.05
2017,5,31,14,0,891.0,107.0,2.7,20.0,887.0,754.01,576.22
2017,5,31,14,15,884.0,106.0,2.7,19.5,857.0,708.78,545.87
2017,5,31,14,30,877.0,105.0,2.7,19.0,827.0,662.03,512.03
2017,5,31,14,45,868.5,103.0,2.75,19.0,792.0,612.18,474.19
2017,5,31,15,0,860.0,101.0,2.8,19.0,757.0,561.38,434.52
2017,5,31,15,15,848.0,98.5,2.8,18.5,716.5,507.71,392.09
2017,5,31,15,30,836.0,96.0,2.8,18.0,676.0,453.91,348.1
2017,5,31,15,45,821.0,93.5,2.85,18.0,631.5,399.08,301.4
2017,5,31,16,0,806.0,91.0,2.9,18.0,587.0,340.22,250.42
2017,5,31,16,15,786.0,88.0,2.9,17.5,539.5,284.81,201.8
2017,5,31,16,30,766.0,85.0,2.9,17.0,492.0,231.19,154.62
2017,5,31,16,45,739.5,81.5,2.95,17.0,442.5,178.14,109.65
2017,5,31,17,0,713.0,78.0,3.0,17.0,393.0,128.06,71.72
2017,5,31,17,15,678.0,73.5,2.95,16.5,343.0,75.47,41.03
2017,5,31,17,30,643.0,69.0,2.9,16.0,293.0,45.57,34.9
2017,5,31,17,45,592.5,63.5,2.9,15.5,244.0,43.47,33.16
2017,5,31,18,0,542.0,58.0,2.9,15.0,195.0,41.25,31.2
2017,5,31,18,15,468.5,50.5,2.75,14.5,150.0,37.18,27.43
2017,5,31,18,30,395.0,43.0,2.6,14.0,105.0,32.9,23.3
2017,5,31,18,45,280.5,32.5,2.5,13.5,68.5,25.56,16.1
2017,5,31,19,0,166.0,22.0,2.4,13.0,32.0,17.32,3.51
2017,5,31,19,15,83.0,11.0,2.4,12.5,16.0,10.48,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,16.0,4.5,2.3,10.0,5.0,0.0,0.0
2017,6,1,5,0,32.0,9.0,2.4,10.0,10.0,13.44,0.0
2017,6,1,5,15,153.0,23.0,2.45,10.5,39.0,63.35,28.52
2017,6,1,5,30,274.0,37.0,2.5,11.0,68.0,122.54,86.66
2017,6,1,5,45,355.0,48.5,2.6,11.5,109.5,178.54,136.46
2017,6,1,6,0,436.0,60.0,2.7,12.0,151.0,242.37,192.86
2017,6,1,6,15,499.0,67.5,2.8,12.5,199.0,302.74,246.23
2017,6,1,6,30,562.0,75.0,2.9,13.0,247.0,369.13,303.36
2017,6,1,6,45,603.5,82.0,3.0,13.5,297.0,429.11,353.8
2017,6,1,7,0,645.0,89.0,3.1,14.0,347.0,492.15,405.1
2017,6,1,7,15,678.0,94.0,3.1,14.5,397.5,550.24,450.7
2017,6,1,7,30,711.0,99.0,3.1,15.0,448.0,609.83,496.0
2017,6,1,7,45,735.5,103.0,3.15,15.5,497.0,663.25,535.29
2017,6,1,8,0,760.0,107.0,3.2,16.0,546.0,714.32,570.54
2017,6,1,8,15,779.0,110.0,3.15,16.0,593.0,761.97,603.25
2017,6,1,8,30,798.0,113.0,3.1,16.0,640.0,808.59,634.7
2017,6,1,8,45,814.0,115.5,3.05,16.5,683.5,850.73,661.23
2017,6,1,9,0,830.0,118.0,3.0,17.0,727.0,891.1,686.09
2017,6,1,9,15,841.5,120.5,2.95,17.0,765.5,925.27,707.61
2017,6,1,9,30,853.0,123.0,2.9,17.0,804.0,949.21,722.0
2017,6,1,9,45,850.0,131.5,2.85,17.5,833.5,970.26,733.08
2017,6,1,10,0,847.0,140.0,2.8,18.0,863.0,996.66,747.71
2017,6,1,10,15,853.5,142.0,2.7,18.0,890.0,1004.82,751.0
2017,6,1,10,30,860.0,144.0,2.6,18.0,917.0,1018.59,758.23
2017,6,1,10,45,868.0,143.5,2.55,18.5,938.0,1028.1,761.68
2017,6,1,11,0,876.0,143.0,2.5,19.0,959.0,1034.31,763.09
2017,6,1,11,15,879.0,143.5,2.5,19.0,972.0,1033.12,761.79
2017,6,1,11,30,882.0,144.0,2.5,19.0,985.0,1028.57,758.49
2017,6,1,11,45,886.0,142.5,2.55,19.5,991.5,1019.72,751.62
2017,6,1,12,0,890.0,141.0,2.6,20.0,998.0,1007.58,742.74
2017,6,1,12,15,890.0,141.0,2.6,20.0,996.0,989.8,731.2
2017,6,1,12,30,890.0,141.0,2.6,20.0,994.0,968.96,717.73
2017,6,1,12,45,891.5,138.0,2.65,20.0,986.0,943.71,701.82
2017,6,1,13,0,893.0,135.0,2.7,20.0,978.0,915.5,683.9
2017,6,1,13,15,889.5,134.0,2.75,20.0,961.5,882.04,662.32
2017,6,1,13,30,886.0,133.0,2.8,20.0,945.0,846.1,638.9
2017,6,1,13,45,881.0,132.0,2.9,20.0,921.5,806.68,613.16
2017,6,1,14,0,876.0,131.0,3.0,20.0,898.0,765.21,585.64
2017,6,1,14,15,868.5,129.0,3.05,19.5,868.0,719.26,554.23
2017,6,1,14,30,861.0,127.0,3.1,19.0,838.0,671.87,520.13
2017,6,1,14,45,849.5,126.0,3.2,19.0,802.0,621.74,482.14
2017,6,1,15,0,838.0,125.0,3.3,19.0,766.0,569.0,441.13
2017,6,1,15,15,825.5,122.5,3.35,18.5,725.0,515.41,398.87
2017,6,1,15,30,813.0,120.0,3.4,18.0,684.0,461.86,355.18
2017,6,1,15,45,795.5,117.0,3.5,18.0,638.5,406.22,308.0
2017,6,1,16,0,778.0,114.0,3.6,18.0,593.0,351.66,260.52
2017,6,1,16,15,756.0,110.0,3.6,17.5,545.0,296.33,212.22
2017,6,1,16,30,734.0,106.0,3.6,17.0,497.0,238.46,161.96
2017,6,1,16,45,709.0,100.5,3.65,16.5,447.0,185.37,117.2
2017,6,1,17,0,684.0,95.0,3.7,16.0,397.0,135.11,78.96
2017,6,1,17,15,645.5,89.5,3.65,15.5,346.5,87.29,51.54
2017,6,1,17,30,607.0,84.0,3.6,15.0,296.0,56.97,45.16
2017,6,1,17,45,559.0,76.0,3.55,14.5,247.0,53.39,42.13
2017,6,1,18,0,511.0,68.0,3.5,14.0,198.0,49.56,38.74
2017,6,1,18,15,434.0,59.0,3.35,13.5,152.5,44.54,34.1
2017,6,1,18,30,357.0,50.0,3.2,13.0,107.0,39.27,29.02
2017,6,1,18,45,248.5,37.0,3.1,12.5,70.0,28.7,18.92
2017,6,1,19,0,140.0,24.0,3.0,12.0,33.0,18.91,5.18
2017,6,1,19,15,70.0,12.0,2.95,11.5,16.5,11.44,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,29.0,5.5,2.15,9.5,6.0,0.0,0.0
2017,6,2,5,0,58.0,11.0,2.2,10.0,12.0,19.3,0.0
2017,6,2,5,15,193.0,23.5,2.25,10.5,43.0,73.28,34.27
2017,6,2,5,30,328.0,36.0,2.3,11.0,74.0,136.85,96.7
2017,6,2,5,45,416.5,45.0,2.35,11.5,117.5,194.51,148.21
2017,6,2,6,0,505.0,54.0,2.4,12.0,161.0,261.8,207.69
2017,6,2,6,15,565.0,60.5,2.25,12.0,210.0,323.29,262.44
2017,6,2,6,30,625.0,67.0,2.1,12.0,259.0,390.44,320.33
2017,6,2,6,45,666.5,72.0,2.0,12.5,310.0,451.24,370.74
2017,6,2,7,0,708.0,77.0,1.9,13.0,361.0,513.32,420.19
2017,6,2,7,15,738.0,81.5,1.8,13.5,412.0,571.87,464.85
2017,6,2,7,30,768.0,86.0,1.7,14.0,463.0,631.49,508.48
2017,6,2,7,45,792.0,88.5,1.6,15.0,513.0,685.24,543.96
2017,6,2,8,0,816.0,91.0,1.5,16.0,563.0,738.85,577.36
2017,6,2,8,15,833.0,94.0,1.4,16.5,610.5,786.96,606.78
2017,6,2,8,30,850.0,97.0,1.3,17.0,658.0,827.83,630.38
2017,6,2,8,45,863.5,99.0,1.25,17.5,701.5,868.6,653.99
2017,6,2,9,0,877.0,101.0,1.2,18.0,745.0,907.36,675.74
2017,6,2,9,15,887.5,103.0,1.2,18.0,783.5,941.09,695.91
2017,6,2,9,30,898.0,105.0,1.2,18.0,822.0,972.19,714.3
2017,6,2,9,45,909.5,104.0,1.25,18.5,856.0,998.2,728.86
2017,6,2,10,0,921.0,103.0,1.3,19.0,890.0,1021.29,741.59
2017,6,2,10,15,927.0,104.5,1.35,19.5,917.0,1038.45,750.63
2017,6,2,10,30,933.0,106.0,1.4,20.0,944.0,1052.21,757.64
2017,6,2,10,45,936.5,107.0,1.5,20.5,964.0,1059.42,761.54
2017,6,2,11,0,940.0,108.0,1.6,21.0,984.0,1063.06,763.33
2017,6,2,11,15,942.5,108.5,1.7,21.0,997.5,1061.57,763.48
2017,6,2,11,30,945.0,109.0,1.8,21.0,1011.0,1056.5,761.48
2017,6,2,11,45,945.5,109.5,1.9,21.5,1016.5,1045.89,754.59
2017,6,2,12,0,946.0,110.0,2.0,22.0,1022.0,1031.81,745.57
2017,6,2,12,15,946.0,110.0,2.1,22.0,1020.0,1013.38,735.22
2017,6,2,12,30,946.0,110.0,2.2,22.0,1018.0,991.68,722.73
2017,6,2,12,45,935.5,115.5,2.35,22.0,1006.0,962.52,705.81
2017,6,2,13,0,925.0,121.0,2.5,22.0,994.0,930.74,686.91
2017,6,2,13,15,922.0,120.5,2.55,21.5,977.5,897.31,667.09
2017,6,2,13,30,919.0,120.0,2.6,21.0,961.0,861.27,645.23
2017,6,2,13,45,914.5,118.5,2.7,21.0,938.0,820.69,619.1
2017,6,2,14,0,910.0,117.0,2.8,21.0,915.0,777.95,591.09
2017,6,2,14,15,903.5,115.5,2.8,21.0,885.0,731.83,559.2
2017,6,2,14,30,897.0,114.0,2.8,21.0,855.0,684.1,524.05
2017,6,2,14,45,889.5,111.5,2.85,21.0,819.5,633.48,486.1
2017,6,2,15,0,882.0,109.0,2.9,21.0,784.0,581.78,446.21
2017,6,2,15,15,870.5,107.0,2.85,20.5,743.0,527.67,403.79
2017,6,2,15,30,859.0,105.0,2.8,20.0,702.0,473.33,359.77
2017,6,2,15,45,845.0,102.0,2.8,20.0,657.0,413.09,309.4
2017,6,2,16,0,831.0,99.0,2.8,20.0,612.0,357.06,260.95
2017,6,2,16,15,811.5,95.5,2.75,19.5,563.5,299.95,211.38
2017,6,2,16,30,792.0,92.0,2.7,19.0,515.0,244.56,163.13
2017,6,2,16,45,766.5,88.0,2.7,18.5,464.5,189.74,117.19
2017,6,2,17,0,741.0,84.0,2.7,18.0,414.0,137.79,77.97
2017,6,2,17,15,705.5,79.5,2.65,17.5,362.0,83.09,45.62
2017,6,2,17,30,670.0,75.0,2.6,17.0,310.0,50.04,38.68
2017,6,2,17,45,620.0,69.0,2.6,16.5,259.5,47.74,36.8
2017,6,2,18,0,570.0,63.0,2.6,16.0,209.0,45.31,34.67
2017,6,2,18,15,495.0,55.0,2.6,15.0,162.0,40.96,30.75
2017,6,2,18,30,420.0,47.0,2.6,14.0,115.0,36.41,26.42
2017,6,2,18,45,304.5,36.0,2.65,13.5,76.0,28.71,18.91
2017,6,2,19,0,189.0,25.0,2.7,13.0,37.0,19.74,6.3
2017,6,2,19,15,94.5,12.5,2.75,12.5,18.5,11.91,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,6,3,5,0,0.0,1.0,2.0,10.0,1.0,0.95,0.0
2017,6,3,5,15,0.0,5.5,2.05,10.0,5.5,5.09,0.0
2017,6,3,5,30,0.0,10.0,2.1,10.0,10.0,9.26,2.06
2017,6,3,5,45,0.0,16.5,2.15,10.5,16.5,15.29,7.44
2017,6,3,6,0,0.0,23.0,2.2,11.0,23.0,21.32,12.8
2017,6,3,6,15,0.0,30.0,2.2,11.0,30.0,27.83,18.54
2017,6,3,6,30,0.0,37.0,2.2,11.0,37.0,34.35,24.21
2017,6,3,6,45,0.0,44.0,2.25,11.5,44.0,40.87,29.75
2017,6,3,7,0,0.0,51.0,2.3,12.0,51.0,47.4,35.2
2017,6,3,7,15,0.0,58.5,2.3,12.0,58.5,54.4,41.04
2017,6,3,7,30,0.0,66.0,2.3,12.0,66.0,61.41,46.84
2017,6,3,7,45,40.5,157.5,2.35,12.5,181.0,186.16,151.68
2017,6,3,8,0,81.0,249.0,2.4,13.0,296.0,316.6,256.62
2017,6,3,8,15,130.0,275.5,2.4,13.0,358.5,397.06,319.9
2017,6,3,8,30,179.0,302.0,2.4,13.0,421.0,470.4,376.52
2017,6,3,8,45,217.0,319.0,2.4,13.5,472.5,526.34,417.93
2017,6,3,9,0,255.0,336.0,2.4,14.0,524.0,595.86,468.41
2017,6,3,9,15,151.5,339.5,2.4,14.0,453.0,496.87,390.63
2017,6,3,9,30,48.0,343.0,2.4,14.0,382.0,392.12,307.64
2017,6,3,9,45,89.5,381.0,2.4,14.5,457.0,472.06,368.8
2017,6,3,10,0,131.0,419.0,2.4,15.0,532.0,565.22,436.97
2017,6,3,10,15,156.5,434.5,2.4,15.5,572.5,606.34,465.56
2017,6,3,10,30,182.0,450.0,2.4,16.0,613.0,647.07,493.78
2017,6,3,10,45,545.0,289.0,2.4,16.5,794.0,865.56,657.28
2017,6,3,11,0,908.0,128.0,2.4,17.0,975.0,1051.13,780.55
2017,6,3,11,15,911.0,128.5,2.4,17.0,988.0,1050.07,777.34
2017,6,3,11,30,914.0,129.0,2.4,17.0,1001.0,1045.53,774.04
2017,6,3,11,45,920.0,126.0,2.4,17.5,1008.0,1037.06,766.88
2017,6,3,12,0,926.0,123.0,2.4,18.0,1015.0,1025.16,757.64
2017,6,3,12,15,925.5,122.5,2.45,18.0,1013.0,1006.05,745.78
2017,6,3,12,30,925.0,122.0,2.5,18.0,1011.0,983.79,731.89
2017,6,3,12,45,925.0,120.5,2.55,18.5,1002.0,957.95,714.27
2017,6,3,13,0,925.0,119.0,2.6,19.0,993.0,929.11,694.65
2017,6,3,13,15,922.0,118.0,2.6,19.0,976.5,895.29,672.52
2017,6,3,13,30,919.0,117.0,2.6,19.0,960.0,858.87,648.52
2017,6,3,13,45,917.0,114.0,2.65,19.0,937.0,818.93,622.27
2017,6,3,14,0,915.0,111.0,2.7,19.0,914.0,776.64,594.09
2017,6,3,14,15,908.5,109.5,2.75,19.0,884.0,730.42,562.42
2017,6,3,14,30,902.0,108.0,2.8,19.0,854.0,682.57,527.15
2017,6,3,14,45,894.0,105.5,2.85,19.0,818.0,631.51,488.57
2017,6,3,15,0,886.0,103.0,2.9,19.0,782.0,579.42,448.07
2017,6,3,15,15,874.0,101.0,2.95,18.5,741.0,524.97,405.28
2017,6,3,15,30,862.0,99.0,3.0,18.0,700.0,470.34,360.81
2017,6,3,15,45,846.5,96.5,3.05,18.0,654.5,413.99,312.94
2017,6,3,16,0,831.0,94.0,3.1,18.0,609.0,353.67,260.79
2017,6,3,16,15,811.0,91.0,3.1,17.5,560.0,296.91,211.03
2017,6,3,16,30,791.0,88.0,3.1,17.0,511.0,241.91,162.6
