Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,16,30,775.0,95.0,3.5,18.0,519.0,253.04,172.53
2017,6,13,16,45,751.0,91.0,3.5,18.0,469.5,199.48,126.53
2017,6,13,17,0,727.0,87.0,3.5,18.0,420.0,148.58,86.42
2017,6,13,17,15,693.0,82.5,3.45,17.0,369.5,94.52,51.76
2017,6,13,17,30,659.0,78.0,3.4,16.0,319.0,51.46,40.07
2017,6,13,17,45,614.5,71.5,3.4,15.5,269.5,48.87,37.95
2017,6,13,18,0,570.0,65.0,3.4,15.0,220.0,46.1,35.54
2017,6,13,18,15,501.5,57.5,3.3,14.5,173.0,42.24,32.03
2017,6,13,18,30,433.0,50.0,3.2,14.0,126.0,38.2,28.17
2017,6,13,18,45,331.0,39.5,3.1,13.5,87.0,31.09,21.36
2017,6,13,19,0,229.0,29.0,3.0,13.0,48.0,22.75,12.07
2017,6,13,19,15,114.5,14.5,2.95,12.5,24.0,13.82,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,38.5,6.0,1.55,9.5,7.0,0.0,0.0
2017,6,14,5,0,77.0,12.0,1.5,10.0,14.0,22.84,0.0
2017,6,14,5,15,209.5,24.0,1.45,10.5,45.5,76.58,39.34
2017,6,14,5,30,342.0,36.0,1.4,11.0,77.0,138.47,97.67
2017,6,14,5,45,431.0,44.5,1.4,11.5,120.5,195.98,148.55
2017,6,14,6,0,520.0,53.0,1.4,12.0,164.0,263.12,207.38
2017,6,14,6,15,578.0,59.0,1.3,12.5,212.5,323.54,260.19
2017,6,14,6,30,636.0,65.0,1.2,13.0,261.0,389.4,315.61
2017,6,14,6,45,676.5,69.5,1.2,13.5,312.0,449.31,364.69
2017,6,14,7,0,717.0,74.0,1.2,14.0,363.0,510.7,413.08
2017,6,14,7,15,746.0,78.0,1.2,14.5,413.5,568.25,456.67
2017,6,14,7,30,775.0,82.0,1.2,15.0,464.0,626.81,499.4
2017,6,14,7,45,797.0,85.5,1.2,16.0,513.5,680.45,535.0
2017,6,14,8,0,819.0,89.0,1.2,17.0,563.0,733.83,568.64
2017,6,14,8,15,835.5,91.5,1.2,17.5,610.0,781.11,598.18
2017,6,14,8,30,852.0,94.0,1.2,18.0,657.0,821.38,622.38
2017,6,14,8,45,864.0,96.5,1.3,18.5,700.0,861.63,647.59
2017,6,14,9,0,876.0,99.0,1.4,19.0,743.0,899.82,671.15
2017,6,14,9,15,886.0,101.0,1.4,19.5,781.5,933.32,690.03
2017,6,14,9,30,896.0,103.0,1.4,20.0,820.0,964.23,707.06
2017,6,14,9,45,899.0,107.0,1.45,20.5,851.5,987.74,720.0
2017,6,14,10,0,902.0,111.0,1.5,21.0,883.0,1008.03,730.95
2017,6,14,10,15,908.0,112.0,1.55,21.0,910.0,1024.79,741.15
2017,6,14,10,30,914.0,113.0,1.6,21.0,937.0,1038.25,749.39
2017,6,14,10,45,918.5,113.5,1.7,21.5,957.5,1046.28,753.67
2017,6,14,11,0,923.0,114.0,1.8,22.0,978.0,1050.85,755.89
2017,6,14,11,15,925.5,114.5,1.9,22.0,991.0,1049.91,756.18
2017,6,14,11,30,928.0,115.0,2.0,22.0,1004.0,1045.45,754.38
2017,6,14,11,45,930.0,115.0,2.15,22.5,1010.0,1036.53,748.99
2017,6,14,12,0,932.0,115.0,2.3,23.0,1016.0,1024.19,741.41
2017,6,14,12,15,932.0,115.0,2.4,23.0,1015.0,1006.59,731.32
2017,6,14,12,30,932.0,115.0,2.5,23.0,1014.0,985.79,719.15
2017,6,14,12,45,932.5,113.0,2.6,23.0,1006.0,960.43,703.94
2017,6,14,13,0,933.0,111.0,2.7,23.0,998.0,932.03,686.63
2017,6,14,13,15,930.0,110.5,2.75,23.0,982.0,899.1,665.77
2017,6,14,13,30,927.0,110.0,2.8,23.0,966.0,863.54,642.99
2017,6,14,13,45,924.5,108.0,2.85,23.0,944.0,824.49,617.63
2017,6,14,14,0,922.0,106.0,2.9,23.0,922.0,783.08,590.39
2017,6,14,14,15,916.0,104.5,2.9,22.5,893.0,737.51,560.74
2017,6,14,14,30,910.0,103.0,2.9,22.0,864.0,690.23,527.35
2017,6,14,14,45,903.5,100.5,2.95,22.0,829.5,640.26,490.08
2017,6,14,15,0,897.0,98.0,3.0,22.0,795.0,589.06,450.81
2017,6,14,15,15,886.5,96.0,3.0,21.5,754.5,535.28,409.04
2017,6,14,15,30,876.0,94.0,3.0,21.0,714.0,481.12,365.53
2017,6,14,15,45,863.5,91.5,3.0,21.0,670.0,425.59,318.9
2017,6,14,16,0,851.0,89.0,3.0,21.0,626.0,370.37,271.27
2017,6,14,16,15,833.5,86.0,3.0,20.5,578.0,308.7,218.31
2017,6,14,16,30,816.0,83.0,3.0,20.0,530.0,253.18,169.76
2017,6,14,16,45,793.0,79.5,3.0,19.5,480.0,197.94,122.74
2017,6,14,17,0,770.0,76.0,3.0,19.0,430.0,145.19,81.36
2017,6,14,17,15,738.0,72.5,3.0,18.5,379.0,94.6,49.82
2017,6,14,17,30,706.0,69.0,3.0,18.0,328.0,49.46,37.98
2017,6,14,17,45,660.5,64.0,3.0,17.5,277.5,43.12,32.56
2017,6,14,18,0,615.0,59.0,3.0,17.0,227.0,41.26,30.98
2017,6,14,18,15,548.0,52.5,2.95,16.0,179.0,38.01,28.1
2017,6,14,18,30,481.0,46.0,2.9,15.0,131.0,34.61,24.91
2017,6,14,18,45,374.0,37.0,2.9,14.5,90.5,28.74,19.26
2017,6,14,19,0,267.0,28.0,2.9,14.0,50.0,22.57,12.01
2017,6,14,19,15,133.5,14.0,2.95,13.5,25.0,13.34,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,15,4,45,29.5,6.0,2.4,9.5,7.0,0.0,0.0
2017,6,15,5,0,59.0,12.0,2.4,10.0,14.0,20.14,0.0
2017,6,15,5,15,183.5,25.0,2.4,10.0,44.5,71.19,36.49
2017,6,15,5,30,308.0,38.0,2.4,10.0,75.0,131.39,93.41
2017,6,15,5,45,394.5,47.5,2.4,10.5,117.0,187.33,143.17
2017,6,15,6,0,481.0,57.0,2.4,11.0,159.0,252.64,200.93
2017,6,15,6,15,539.5,63.5,2.35,11.5,207.0,311.81,253.45
2017,6,15,6,30,598.0,70.0,2.3,12.0,255.0,376.48,309.08
2017,6,15,6,45,639.5,75.5,2.25,12.5,305.0,436.18,358.98
2017,6,15,7,0,681.0,81.0,2.2,13.0,355.0,498.91,409.46
2017,6,15,7,15,710.5,85.0,2.2,13.5,404.5,555.05,453.2
2017,6,15,7,30,740.0,89.0,2.2,14.0,454.0,610.62,495.11
2017,6,15,7,45,763.5,92.0,2.25,14.5,502.5,663.3,533.15
2017,6,15,8,0,787.0,95.0,2.3,15.0,551.0,715.91,569.15
2017,6,15,8,15,803.0,98.0,2.25,15.0,597.0,762.16,600.25
2017,6,15,8,30,819.0,101.0,2.2,15.0,643.0,807.18,629.96
2017,6,15,8,45,832.0,103.5,2.2,15.5,684.5,841.27,650.74
2017,6,15,9,0,845.0,106.0,2.2,16.0,726.0,879.39,674.14
2017,6,15,9,15,855.0,108.0,2.1,16.0,763.5,912.06,693.74
2017,6,15,9,30,865.0,110.0,2.0,16.0,801.0,942.23,711.41
2017,6,15,9,45,862.0,117.5,1.95,16.5,830.5,963.06,721.87
2017,6,15,10,0,859.0,125.0,1.9,17.0,860.0,980.48,730.11
2017,6,15,10,15,864.5,126.0,1.9,17.0,885.5,996.14,739.25
2017,6,15,10,30,870.0,127.0,1.9,17.0,911.0,1008.64,746.41
2017,6,15,10,45,873.5,128.0,1.9,17.5,930.5,1015.88,748.87
2017,6,15,11,0,877.0,129.0,1.9,18.0,950.0,1019.8,749.33
2017,6,15,11,15,879.5,129.5,1.95,18.5,962.5,1018.86,747.46
2017,6,15,11,30,882.0,130.0,2.0,19.0,975.0,1014.59,743.59
2017,6,15,11,45,884.5,129.0,2.15,19.5,980.5,1005.54,737.97
2017,6,15,12,0,887.0,128.0,2.3,20.0,986.0,993.25,730.24
2017,6,15,12,15,886.0,128.0,2.4,20.5,984.0,975.4,718.33
2017,6,15,12,30,885.0,128.0,2.5,21.0,982.0,954.56,704.5
2017,6,15,12,45,900.0,116.0,2.65,21.5,978.0,934.05,691.29
2017,6,15,13,0,915.0,104.0,2.8,22.0,974.0,909.91,675.55
2017,6,15,13,15,911.5,103.0,2.9,22.0,957.5,876.75,654.54
2017,6,15,13,30,908.0,102.0,3.0,22.0,941.0,841.05,631.63
2017,6,15,13,45,903.5,100.5,3.15,22.5,918.5,801.71,605.03
2017,6,15,14,0,899.0,99.0,3.3,23.0,896.0,760.22,576.65
2017,6,15,14,15,892.5,98.0,3.4,23.0,867.0,715.82,546.73
2017,6,15,14,30,886.0,97.0,3.5,23.0,838.0,669.81,513.34
2017,6,15,14,45,879.0,94.5,3.6,23.0,804.0,620.75,476.51
2017,6,15,15,0,872.0,92.0,3.7,23.0,770.0,570.56,437.77
2017,6,15,15,15,861.0,90.5,3.75,22.5,730.5,518.32,396.94
2017,6,15,15,30,850.0,89.0,3.8,22.0,691.0,465.79,354.49
2017,6,15,15,45,838.0,86.0,3.85,22.0,648.0,411.51,308.71
2017,6,15,16,0,826.0,83.0,3.9,22.0,605.0,357.53,261.97
2017,6,15,16,15,808.5,80.5,3.85,21.5,558.5,302.9,214.37
2017,6,15,16,30,791.0,78.0,3.8,21.0,512.0,244.08,163.25
2017,6,15,16,45,770.5,74.0,3.8,20.5,463.5,190.33,117.34
2017,6,15,17,0,750.0,70.0,3.8,20.0,415.0,138.79,76.7
2017,6,15,17,15,719.5,66.5,3.7,19.5,366.0,89.44,45.69
2017,6,15,17,30,689.0,63.0,3.6,19.0,317.0,44.49,33.46
2017,6,15,17,45,649.0,58.0,3.55,18.5,268.5,42.27,31.67
2017,6,15,18,0,609.0,53.0,3.5,18.0,220.0,39.93,29.67
2017,6,15,18,15,547.0,47.0,3.45,17.0,174.0,33.42,23.93
2017,6,15,18,30,485.0,41.0,3.4,16.0,128.0,30.23,20.96
2017,6,15,18,45,390.5,33.0,3.35,15.5,89.0,25.08,16.03
2017,6,15,19,0,296.0,25.0,3.3,15.0,50.0,19.68,9.79
2017,6,15,19,15,148.0,12.5,3.25,14.5,25.0,9.69,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,45,60.5,5.5,2.3,12.5,7.0,0.0,0.0
2017,6,16,5,0,121.0,11.0,2.3,13.0,14.0,28.25,0.0
2017,6,16,5,15,249.0,21.0,2.2,13.5,44.5,81.02,40.18
2017,6,16,5,30,377.0,31.0,2.1,14.0,75.0,141.68,98.05
2017,6,16,5,45,458.5,37.5,2.05,14.5,117.0,196.2,146.64
2017,6,16,6,0,540.0,44.0,2.0,15.0,159.0,259.54,202.42
2017,6,16,6,15,593.0,49.5,1.95,15.5,206.5,317.03,253.12
2017,6,16,6,30,646.0,55.0,1.9,16.0,254.0,380.61,307.14
2017,6,16,6,45,683.5,58.5,1.85,16.5,303.0,438.21,354.65
2017,6,16,7,0,721.0,62.0,1.8,17.0,352.0,498.37,402.29
2017,6,16,7,15,748.0,65.5,1.8,17.5,401.5,554.15,444.95
2017,6,16,7,30,775.0,69.0,1.8,18.0,451.0,610.8,486.76
2017,6,16,7,45,796.0,71.5,1.8,19.0,499.0,658.14,517.82
2017,6,16,8,0,817.0,74.0,1.8,20.0,547.0,709.26,550.52
2017,6,16,8,15,832.5,76.0,1.85,20.5,592.5,754.85,579.9
2017,6,16,8,30,848.0,78.0,1.9,21.0,638.0,799.15,607.92
2017,6,16,8,45,860.0,80.0,1.95,21.5,680.5,838.87,632.4
2017,6,16,9,0,872.0,82.0,2.0,22.0,723.0,876.57,655.23
2017,6,16,9,15,882.0,83.5,2.0,22.5,760.5,909.61,674.21
2017,6,16,9,30,892.0,85.0,2.0,23.0,798.0,940.09,691.35
2017,6,16,9,45,898.0,87.5,2.05,23.5,830.5,965.07,705.33
2017,6,16,10,0,904.0,90.0,2.1,24.0,863.0,986.97,717.35
2017,6,16,10,15,909.5,90.5,2.1,24.0,889.5,1003.02,726.48
2017,6,16,10,30,915.0,91.0,2.1,24.0,916.0,1015.77,733.63
2017,6,16,10,45,919.5,91.5,2.15,24.5,936.5,1024.14,737.28
2017,6,16,11,0,924.0,92.0,2.2,25.0,957.0,1029.05,738.88
2017,6,16,11,15,927.0,92.5,2.3,25.0,970.0,1028.96,739.45
2017,6,16,11,30,930.0,93.0,2.4,25.0,983.0,1025.35,737.91
2017,6,16,11,45,931.0,93.0,2.55,25.5,989.5,1015.77,731.72
2017,6,16,12,0,932.0,93.0,2.7,26.0,996.0,1002.79,723.39
2017,6,16,12,15,932.0,93.0,2.8,26.0,995.0,985.53,713.27
2017,6,16,12,30,932.0,93.0,2.9,26.0,994.0,965.05,701.07
2017,6,16,12,45,926.5,95.5,3.05,26.0,984.5,938.85,685.45
2017,6,16,13,0,921.0,98.0,3.2,26.0,975.0,909.86,667.83
2017,6,16,13,15,918.5,97.5,3.25,25.5,959.5,877.93,648.72
2017,6,16,13,30,916.0,97.0,3.3,25.0,944.0,843.36,627.61
2017,6,16,13,45,911.0,96.5,3.35,25.0,921.5,804.35,602.0
2017,6,16,14,0,906.0,96.0,3.4,25.0,899.0,763.18,574.66
2017,6,16,14,15,900.0,95.0,3.45,24.5,870.5,718.9,545.9
2017,6,16,14,30,894.0,94.0,3.5,24.0,842.0,672.94,513.71
2017,6,16,14,45,886.0,92.5,3.55,24.0,807.5,623.85,476.85
2017,6,16,15,0,878.0,91.0,3.6,24.0,773.0,573.7,438.18
2017,6,16,15,15,867.5,89.0,3.55,24.0,734.0,521.01,396.28
2017,6,16,15,30,857.0,87.0,3.5,24.0,695.0,467.96,352.95
2017,6,16,15,45,844.0,84.5,3.5,24.0,651.5,413.37,307.34
2017,6,16,16,0,831.0,82.0,3.5,24.0,608.0,359.17,260.86
2017,6,16,16,15,813.5,79.5,3.45,23.5,561.0,304.28,213.51
2017,6,16,16,30,796.0,77.0,3.4,23.0,514.0,245.19,162.62
2017,6,16,16,45,774.0,74.0,3.35,22.5,465.5,191.72,117.33
2017,6,16,17,0,752.0,71.0,3.3,22.0,417.0,140.6,77.37
2017,6,16,17,15,721.0,67.0,3.25,21.0,367.5,90.68,46.12
2017,6,16,17,30,690.0,63.0,3.2,20.0,318.0,44.51,33.33
2017,6,16,17,45,648.5,58.5,3.15,19.5,269.5,42.64,31.86
2017,6,16,18,0,607.0,54.0,3.1,19.0,221.0,37.2,27.15
2017,6,16,18,15,544.5,48.0,3.05,18.5,175.0,34.19,24.45
2017,6,16,18,30,482.0,42.0,3.0,18.0,129.0,31.03,21.48
2017,6,16,18,45,385.0,33.5,3.0,17.5,89.5,25.48,16.23
2017,6,16,19,0,288.0,25.0,3.0,17.0,50.0,19.63,9.74
2017,6,16,19,15,144.0,12.5,3.0,16.5,25.0,9.66,0.0
2017,6,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.5,1.8,14.5,6.5,0.0,0.0
2017,6,17,5,0,0.0,13.0,1.9,15.0,13.0,12.39,0.0
2017,6,17,5,15,157.5,23.0,1.85,15.0,41.5,63.15,30.85
2017,6,17,5,30,315.0,33.0,1.8,15.0,70.0,127.6,88.23
2017,6,17,5,45,377.5,43.5,1.8,15.5,109.0,177.16,132.35
2017,6,17,6,0,440.0,54.0,1.8,16.0,148.0,233.57,181.93
2017,6,17,6,15,480.5,64.0,1.7,16.5,191.0,286.59,228.24
2017,6,17,6,30,521.0,74.0,1.6,17.0,234.0,343.38,276.1
2017,6,17,6,45,542.0,86.0,1.55,17.5,279.0,395.51,318.65
2017,6,17,7,0,563.0,98.0,1.5,18.0,324.0,448.79,360.41
2017,6,17,7,15,549.5,117.5,1.45,18.5,362.5,489.44,390.56
2017,6,17,7,30,536.0,137.0,1.4,19.0,401.0,522.72,414.11
2017,6,17,7,45,685.0,102.5,1.4,20.0,476.0,620.03,485.92
2017,6,17,8,0,834.0,68.0,1.4,21.0,551.0,714.73,549.43
2017,6,17,8,15,849.0,70.0,1.4,21.5,597.0,760.63,577.6
2017,6,17,8,30,864.0,72.0,1.4,22.0,643.0,805.17,604.75
2017,6,17,8,45,875.0,74.0,1.4,22.5,685.0,844.62,628.0
2017,6,17,9,0,886.0,76.0,1.4,23.0,727.0,881.95,649.51
2017,6,17,9,15,895.0,77.5,1.4,23.5,764.5,914.52,667.65
2017,6,17,9,30,904.0,79.0,1.4,24.0,802.0,944.45,683.93
2017,6,17,9,45,898.0,88.0,1.45,25.0,831.0,965.37,693.76
2017,6,17,10,0,892.0,97.0,1.5,26.0,860.0,982.6,701.32
2017,6,17,10,15,897.5,98.0,1.55,26.0,886.5,999.01,711.2
2017,6,17,10,30,903.0,99.0,1.6,26.0,913.0,1012.16,719.14
2017,6,17,10,45,907.0,100.0,1.7,26.5,933.0,1020.46,723.48
2017,6,17,11,0,911.0,101.0,1.8,27.0,953.0,1025.32,725.79
2017,6,17,11,15,913.5,101.5,1.9,27.0,966.0,1024.71,726.23
2017,6,17,11,30,916.0,102.0,2.0,27.0,979.0,1020.63,724.62
2017,6,17,11,45,916.5,102.5,2.1,27.5,985.0,1011.15,718.27
2017,6,17,12,0,917.0,103.0,2.2,28.0,991.0,998.33,709.9
2017,6,17,12,15,917.0,103.0,2.25,28.0,990.0,981.27,699.78
2017,6,17,12,30,917.0,103.0,2.3,28.0,989.0,961.05,687.7
2017,6,17,12,45,917.5,101.5,2.4,28.0,981.0,936.78,673.48
2017,6,17,13,0,918.0,100.0,2.5,28.0,973.0,909.5,657.21
2017,6,17,13,15,915.5,99.0,2.5,28.0,958.0,877.22,636.76
2017,6,17,13,30,913.0,98.0,2.5,28.0,943.0,842.32,614.5
2017,6,17,13,45,908.5,97.5,2.55,28.0,920.5,803.84,590.04
2017,6,17,14,0,904.0,97.0,2.6,28.0,898.0,763.18,563.85
2017,6,17,14,15,898.0,96.0,2.6,28.0,869.5,719.01,534.67
2017,6,17,14,30,892.0,95.0,2.6,28.0,841.0,673.17,502.31
2017,6,17,14,45,884.0,93.0,2.6,28.0,807.0,623.75,466.16
2017,6,17,15,0,876.0,91.0,2.6,28.0,773.0,573.27,428.26
2017,6,17,15,15,865.5,89.5,2.6,27.5,734.0,521.14,388.81
2017,6,17,15,30,855.0,88.0,2.6,27.0,695.0,468.65,347.69
2017,6,17,15,45,842.0,85.5,2.6,27.0,651.5,414.17,303.12
2017,6,17,16,0,829.0,83.0,2.6,27.0,608.0,360.08,257.64
2017,6,17,16,15,811.0,80.5,2.55,26.5,561.5,305.15,211.15
2017,6,17,16,30,793.0,78.0,2.5,26.0,515.0,246.08,161.17
2017,6,17,16,45,770.5,75.0,2.45,25.5,466.0,192.68,116.64
2017,6,17,17,0,748.0,72.0,2.4,25.0,417.0,141.68,77.3
2017,6,17,17,15,717.5,68.0,2.3,24.0,367.5,91.99,46.45
2017,6,17,17,30,687.0,64.0,2.2,23.0,318.0,45.99,34.17
2017,6,17,17,45,644.0,59.5,2.15,22.5,269.5,43.42,32.13
2017,6,17,18,0,601.0,55.0,2.1,22.0,221.0,37.93,27.42
2017,6,17,18,15,538.5,49.0,2.05,21.0,175.0,34.95,24.85
2017,6,17,18,30,476.0,43.0,2.0,20.0,129.0,31.84,21.99
2017,6,17,18,45,378.5,34.5,2.0,19.5,90.0,26.32,16.81
2017,6,17,19,0,281.0,26.0,2.0,19.0,51.0,20.52,10.4
2017,6,17,19,15,140.5,13.0,1.95,18.5,25.5,10.09,0.0
2017,6,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,71.5,5.5,1.6,17.5,7.0,0.0,0.0
2017,6,18,5,0,143.0,11.0,1.6,18.0,14.0,31.27,0.0
2017,6,18,5,15,273.5,20.0,1.65,18.5,45.5,84.29,40.03
2017,6,18,5,30,404.0,29.0,1.7,19.0,77.0,145.77,98.32
2017,6,18,5,45,481.5,36.0,1.75,19.5,119.5,200.94,146.83
2017,6,18,6,0,559.0,43.0,1.8,20.0,162.0,263.42,201.07
2017,6,18,6,15,611.0,48.0,1.8,20.5,209.0,322.07,251.82
2017,6,18,6,30,663.0,53.0,1.8,21.0,256.0,385.47,304.77
2017,6,18,6,45,698.0,57.0,1.8,21.5,305.5,443.15,351.54
2017,6,18,7,0,733.0,61.0,1.8,22.0,355.0,503.13,398.26
2017,6,18,7,15,759.5,64.0,1.75,22.5,404.5,558.58,439.63
2017,6,18,7,30,786.0,67.0,1.7,23.0,454.0,610.82,477.2
2017,6,18,7,45,805.0,70.0,1.7,23.5,502.0,661.88,511.03
2017,6,18,8,0,824.0,73.0,1.7,24.0,550.0,712.47,543.63
2017,6,18,8,15,839.5,75.5,1.65,24.5,595.5,758.95,572.19
2017,6,18,8,30,855.0,78.0,1.6,25.0,641.0,804.12,599.2
2017,6,18,8,45,866.0,80.0,1.55,25.5,683.0,843.26,621.58
2017,6,18,9,0,877.0,82.0,1.5,26.0,725.0,880.31,642.18
2017,6,18,9,15,886.0,83.5,1.4,26.5,763.0,912.63,658.7
2017,6,18,9,30,895.0,85.0,1.3,27.0,801.0,942.34,673.2
2017,6,18,9,45,903.5,86.0,1.2,28.0,833.5,968.22,683.62
2017,6,18,10,0,912.0,87.0,1.1,29.0,866.0,991.12,691.91
2017,6,18,10,15,917.0,87.5,1.0,29.5,892.5,1006.89,697.04
2017,6,18,10,30,922.0,88.0,0.9,30.0,919.0,1019.34,700.14
2017,6,18,10,45,925.0,89.5,0.8,30.5,939.0,1027.42,700.62
2017,6,18,11,0,928.0,91.0,0.7,31.0,959.0,1032.0,699.07
2017,6,18,11,15,930.0,91.5,0.7,31.0,972.0,1031.01,697.99
2017,6,18,11,30,932.0,92.0,0.7,31.0,985.0,1026.5,695.04
2017,6,18,11,45,932.0,93.0,0.75,31.5,990.5,1017.04,689.04
2017,6,18,12,0,932.0,94.0,0.8,32.0,996.0,1004.17,681.16
2017,6,18,12,15,931.5,94.0,0.9,32.0,995.0,986.52,672.86
2017,6,18,12,30,931.0,94.0,1.0,32.0,994.0,965.67,662.55
2017,6,18,12,45,920.0,100.0,1.15,32.0,982.5,937.95,648.71
2017,6,18,13,0,909.0,106.0,1.3,32.0,971.0,907.64,632.91
2017,6,18,13,15,905.5,105.5,1.4,32.0,955.5,875.26,614.75
2017,6,18,13,30,902.0,105.0,1.5,32.0,940.0,840.35,594.66
2017,6,18,13,45,895.5,105.5,1.6,32.0,917.0,801.62,571.77
2017,6,18,14,0,889.0,106.0,1.7,32.0,894.0,760.88,547.15
2017,6,18,14,15,882.5,104.5,1.75,31.5,865.5,716.51,520.33
2017,6,18,14,30,876.0,103.0,1.8,31.0,837.0,670.55,490.0
2017,6,18,14,45,865.0,102.5,1.9,31.0,802.0,621.35,455.55
2017,6,18,15,0,854.0,102.0,2.0,31.0,767.0,571.4,419.42
2017,6,18,15,15,842.5,100.0,2.0,30.5,728.0,519.36,380.99
2017,6,18,15,30,831.0,98.0,2.0,30.0,689.0,467.1,341.03
2017,6,18,15,45,814.5,96.5,2.05,29.5,645.0,413.26,298.69
2017,6,18,16,0,798.0,95.0,2.1,29.0,601.0,355.54,252.16
2017,6,18,16,15,779.5,92.0,2.1,28.5,555.0,301.25,207.01
2017,6,18,16,30,761.0,89.0,2.1,28.0,509.0,248.52,162.65
2017,6,18,16,45,734.5,86.0,2.1,27.5,460.0,196.14,119.75
2017,6,18,17,0,708.0,83.0,2.1,27.0,411.0,146.66,82.16
2017,6,18,17,15,675.5,78.5,2.05,26.0,362.0,94.03,48.81
2017,6,18,17,30,643.0,74.0,2.0,25.0,313.0,49.59,36.94
2017,6,18,17,45,595.0,69.0,2.0,24.5,264.0,46.59,34.56
2017,6,18,18,0,547.0,64.0,2.0,24.0,215.0,44.94,33.21
2017,6,18,18,15,482.0,56.5,1.85,23.0,170.0,41.06,29.89
2017,6,18,18,30,417.0,49.0,1.7,22.0,125.0,36.98,26.2
2017,6,18,18,45,318.5,39.0,1.6,21.0,86.5,30.32,20.08
2017,6,18,19,0,220.0,29.0,1.5,20.0,48.0,22.65,12.08
2017,6,18,19,15,110.0,14.5,1.45,19.5,24.0,11.4,0.0
2017,6,18,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.5,5.0,1.4,14.0,5.5,0.0,0.0
2017,6,19,5,0,33.0,10.0,1.4,14.0,11.0,14.31,0.0
2017,6,19,5,15,133.5,24.5,1.35,14.0,39.0,59.79,28.95
2017,6,19,5,30,234.0,39.0,1.3,14.0,67.0,111.49,77.91
2017,6,19,5,45,324.5,50.0,1.3,14.5,107.5,165.03,123.9
2017,6,19,6,0,415.0,61.0,1.3,15.0,148.0,231.07,180.42
2017,6,19,6,15,474.5,69.0,1.25,15.5,194.0,288.7,230.03
2017,6,19,6,30,534.0,77.0,1.2,16.0,240.0,352.03,282.88
2017,6,19,6,45,581.5,82.0,1.2,17.0,289.5,411.1,330.27
2017,6,19,7,0,629.0,87.0,1.2,18.0,339.0,473.84,378.64
2017,6,19,7,15,660.5,92.0,1.2,18.5,388.0,529.93,420.82
2017,6,19,7,30,692.0,97.0,1.2,19.0,437.0,587.47,462.61
2017,6,19,7,45,718.0,100.5,1.25,19.5,485.5,640.46,500.15
2017,6,19,8,0,744.0,104.0,1.3,20.0,534.0,691.61,534.11
2017,6,19,8,15,762.5,107.0,1.35,20.5,579.5,738.31,564.11
2017,6,19,8,30,781.0,110.0,1.4,21.0,625.0,784.06,592.96
2017,6,19,8,45,796.0,113.0,1.45,22.0,667.5,825.57,617.3
2017,6,19,9,0,811.0,116.0,1.5,23.0,710.0,865.38,640.08
2017,6,19,9,15,823.0,118.0,1.55,23.0,748.5,899.36,661.24
2017,6,19,9,30,835.0,120.0,1.6,23.0,787.0,923.55,675.99
2017,6,19,9,45,834.5,127.5,1.65,23.5,817.5,946.22,688.56
2017,6,19,10,0,834.0,135.0,1.7,24.0,848.0,965.67,699.06
2017,6,19,10,15,841.5,136.5,1.75,24.5,875.0,983.61,708.64
2017,6,19,10,30,849.0,138.0,1.8,25.0,902.0,998.5,716.34
2017,6,19,10,45,855.0,138.5,1.85,25.5,923.0,1007.72,720.55
2017,6,19,11,0,861.0,139.0,1.9,26.0,944.0,1013.71,722.87
2017,6,19,11,15,864.0,140.0,1.9,26.0,957.5,1013.9,722.46
2017,6,19,11,30,867.0,141.0,1.9,26.0,971.0,1010.78,720.17
2017,6,19,11,45,869.5,140.5,1.95,26.0,978.0,1002.45,715.36
2017,6,19,12,0,872.0,140.0,2.0,26.0,985.0,990.93,708.66
2017,6,19,12,15,872.5,140.0,2.0,26.0,984.0,974.84,698.57
2017,6,19,12,30,873.0,140.0,2.0,26.0,983.0,955.75,686.67
2017,6,19,12,45,867.0,142.5,2.05,26.0,974.0,930.13,671.16
2017,6,19,13,0,861.0,145.0,2.1,26.0,965.0,901.96,653.96
2017,6,19,13,15,858.0,144.0,2.15,26.0,949.5,870.76,634.68
2017,6,19,13,30,855.0,143.0,2.2,26.0,934.0,837.15,613.66
2017,6,19,13,45,851.5,141.0,2.25,26.0,912.5,799.97,590.04
2017,6,19,14,0,848.0,139.0,2.3,26.0,891.0,760.71,564.77
2017,6,19,14,15,841.0,137.0,2.3,25.5,862.5,717.06,536.01
2017,6,19,14,30,834.0,135.0,2.3,25.0,834.0,671.7,504.56
2017,6,19,14,45,826.5,131.5,2.3,25.0,800.5,622.93,468.88
2017,6,19,15,0,819.0,128.0,2.3,25.0,767.0,573.24,431.58
2017,6,19,15,15,807.0,125.5,2.3,24.5,727.5,521.43,392.39
2017,6,19,15,30,795.0,123.0,2.3,24.0,688.0,469.57,351.85
2017,6,19,15,45,781.5,119.0,2.3,24.0,645.0,416.0,308.08
2017,6,19,16,0,768.0,115.0,2.3,24.0,602.0,363.03,263.63
2017,6,19,16,15,747.5,111.0,2.3,23.5,555.5,308.86,218.0
2017,6,19,16,30,727.0,107.0,2.3,23.0,509.0,252.06,170.0
2017,6,19,16,45,702.5,102.0,2.3,22.5,460.5,199.83,126.5
2017,6,19,17,0,678.0,97.0,2.3,22.0,412.0,150.3,88.03
2017,6,19,17,15,643.5,91.5,2.25,21.5,362.0,102.63,57.64
2017,6,19,17,30,609.0,86.0,2.2,21.0,312.0,59.13,45.85
2017,6,19,17,45,562.5,79.0,2.2,20.5,263.5,54.4,41.96
2017,6,19,18,0,516.0,72.0,2.2,20.0,215.0,51.5,39.52
2017,6,19,18,15,449.5,63.0,2.1,19.0,170.0,46.61,35.27
2017,6,19,18,30,383.0,54.0,2.0,18.0,125.0,41.43,30.56
2017,6,19,18,45,289.0,42.0,1.95,17.5,86.5,32.23,22.07
2017,6,19,19,0,195.0,30.0,1.9,17.0,48.0,23.42,12.96
2017,6,19,19,15,97.5,15.0,1.9,16.5,24.0,11.8,0.0
2017,6,19,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,22.5,5.0,1.65,12.0,5.5,0.0,0.0
2017,6,20,5,0,45.0,10.0,1.7,12.0,11.0,16.01,0.0
2017,6,20,5,15,153.5,24.5,1.65,12.5,40.0,63.59,30.59
2017,6,20,5,30,262.0,39.0,1.6,13.0,69.0,118.46,82.9
2017,6,20,5,45,349.5,49.5,1.6,13.5,110.5,173.74,130.93
2017,6,20,6,0,437.0,60.0,1.6,14.0,152.0,237.75,186.36
2017,6,20,6,15,496.5,68.0,1.5,14.5,199.0,296.51,237.3
2017,6,20,6,30,556.0,76.0,1.4,15.0,246.0,360.96,291.37
2017,6,20,6,45,600.5,82.0,1.35,15.5,296.0,420.65,340.02
2017,6,20,7,0,645.0,88.0,1.3,16.0,346.0,483.73,389.45
2017,6,20,7,15,676.5,93.0,1.25,16.5,396.0,540.6,432.25
2017,6,20,7,30,708.0,98.0,1.2,17.0,446.0,598.89,474.46
2017,6,20,7,45,733.5,102.0,1.15,18.0,495.0,652.82,510.96
2017,6,20,8,0,759.0,106.0,1.1,19.0,544.0,704.71,543.31
2017,6,20,8,15,777.5,109.5,1.05,19.5,590.5,752.58,572.72
2017,6,20,8,30,796.0,113.0,1.0,20.0,637.0,799.45,600.69
2017,6,20,8,45,811.0,115.5,1.0,20.5,680.0,840.93,625.1
2017,6,20,9,0,826.0,118.0,1.0,21.0,723.0,880.66,647.99
2017,6,20,9,15,837.0,120.0,0.95,21.5,761.0,914.16,665.66
2017,6,20,9,30,848.0,122.0,0.9,22.0,799.0,937.67,676.75
2017,6,20,9,45,868.0,117.5,0.9,22.5,835.5,967.66,692.82
2017,6,20,10,0,888.0,113.0,0.9,23.0,872.0,995.23,707.15
2017,6,20,10,15,894.0,114.0,0.9,23.5,899.0,1012.08,714.82
2017,6,20,10,30,900.0,115.0,0.9,24.0,926.0,1025.68,720.68
2017,6,20,10,45,905.0,115.5,0.95,24.5,946.5,1034.42,724.74
2017,6,20,11,0,910.0,116.0,1.0,25.0,967.0,1039.76,726.88
2017,6,20,11,15,912.5,117.0,1.05,25.0,980.5,1039.63,727.27
2017,6,20,11,30,915.0,118.0,1.1,25.0,994.0,1036.03,725.72
2017,6,20,11,45,916.5,118.0,1.2,25.5,1000.0,1027.02,720.49
2017,6,20,12,0,918.0,118.0,1.3,26.0,1006.0,1014.65,713.26
2017,6,20,12,15,917.5,118.0,1.45,26.0,1005.0,997.08,704.96
2017,6,20,12,30,917.0,118.0,1.6,26.0,1004.0,976.39,694.53
2017,6,20,12,45,912.0,120.0,1.75,26.0,994.5,950.43,680.52
2017,6,20,13,0,907.0,122.0,1.9,26.0,985.0,921.72,664.48
2017,6,20,13,15,904.0,121.0,2.0,25.5,969.5,889.32,646.48
2017,6,20,13,30,901.0,120.0,2.1,25.0,954.0,854.36,626.47
2017,6,20,13,45,897.0,118.5,2.25,25.0,932.0,815.75,602.82
2017,6,20,14,0,893.0,117.0,2.4,25.0,910.0,774.95,577.22
2017,6,20,14,15,886.5,115.5,2.5,24.5,881.5,730.39,549.22
2017,6,20,14,30,880.0,114.0,2.6,24.0,853.0,684.22,517.46
2017,6,20,14,45,872.0,112.0,2.75,24.0,818.5,635.29,481.89
2017,6,20,15,0,864.0,110.0,2.9,24.0,784.0,585.31,444.35
2017,6,20,15,15,853.0,108.0,2.95,23.5,744.5,532.97,404.33
2017,6,20,15,30,842.0,106.0,3.0,23.0,705.0,480.33,362.65
2017,6,20,15,45,828.5,102.5,3.05,22.5,661.0,421.27,314.78
2017,6,20,16,0,815.0,99.0,3.1,22.0,617.0,366.27,268.47
2017,6,20,16,15,796.5,96.0,3.1,21.5,570.0,311.0,220.9
2017,6,20,16,30,778.0,93.0,3.1,21.0,523.0,257.26,174.19
2017,6,20,16,45,754.5,89.0,3.15,20.5,473.5,203.56,128.64
2017,6,20,17,0,731.0,85.0,3.2,20.0,424.0,152.42,88.29
2017,6,20,17,15,698.5,80.5,3.15,19.0,374.0,98.28,52.66
2017,6,20,17,30,666.0,76.0,3.1,18.0,324.0,52.45,40.59
2017,6,20,17,45,622.0,70.0,3.1,17.5,274.5,47.37,36.31
2017,6,20,18,0,578.0,64.0,3.1,17.0,225.0,44.94,34.24
2017,6,20,18,15,513.0,56.5,3.05,16.5,178.5,41.05,30.74
2017,6,20,18,30,448.0,49.0,3.0,16.0,132.0,36.94,26.89
2017,6,20,18,45,349.5,39.0,2.95,15.5,92.0,30.27,20.58
2017,6,20,19,0,251.0,29.0,2.9,15.0,52.0,23.24,13.0
2017,6,20,19,15,125.5,14.5,2.9,14.5,26.0,11.38,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,4,45,33.0,5.0,0.8,12.0,6.0,0.0,0.0
2017,6,21,5,0,66.0,10.0,0.8,12.0,12.0,18.99,0.0
2017,6,21,5,15,188.0,23.0,0.8,12.5,42.0,69.57,32.87
2017,6,21,5,30,310.0,36.0,0.8,13.0,72.0,128.36,89.11
2017,6,21,5,45,397.5,45.0,0.8,13.5,114.0,183.72,137.39
2017,6,21,6,0,485.0,54.0,0.8,14.0,156.0,248.6,193.37
2017,6,21,6,15,543.0,61.0,0.8,14.5,204.0,308.02,244.63
2017,6,21,6,30,601.0,68.0,0.8,15.0,252.0,372.96,298.75
2017,6,21,6,45,642.5,73.5,0.85,15.5,302.0,432.67,347.24
2017,6,21,7,0,684.0,79.0,0.9,16.0,352.0,495.45,396.34
2017,6,21,7,15,714.5,83.5,0.9,16.5,402.0,551.23,438.12
2017,6,21,7,30,745.0,88.0,0.9,17.0,452.0,609.97,480.51
2017,6,21,7,45,768.0,91.5,0.95,18.0,501.5,663.12,516.44
2017,6,21,8,0,791.0,95.0,1.0,19.0,551.0,716.18,550.14
2017,6,21,8,15,808.5,98.0,1.0,19.5,597.5,763.9,579.76
2017,6,21,8,30,826.0,101.0,1.0,20.0,644.0,810.51,608.01
2017,6,21,8,45,839.5,103.5,1.0,20.5,687.0,845.47,627.98
2017,6,21,9,0,853.0,106.0,1.0,21.0,730.0,884.44,650.42
2017,6,21,9,15,863.5,108.0,1.0,21.5,768.5,917.99,668.95
2017,6,21,9,30,874.0,110.0,1.0,22.0,807.0,949.06,685.74
2017,6,21,9,45,871.0,118.0,1.05,22.5,837.0,970.87,697.48
2017,6,21,10,0,868.0,126.0,1.1,23.0,867.0,989.22,707.18
2017,6,21,10,15,874.0,127.5,1.15,23.5,894.0,1006.26,716.14
2017,6,21,10,30,880.0,129.0,1.2,24.0,921.0,1020.12,723.18
2017,6,21,10,45,884.5,130.0,1.25,24.5,941.5,1028.68,727.06
2017,6,21,11,0,889.0,131.0,1.3,25.0,962.0,1033.89,729.03
2017,6,21,11,15,892.0,131.5,1.35,25.0,975.0,1033.69,729.24
2017,6,21,11,30,895.0,132.0,1.4,25.0,988.0,1030.11,727.53
2017,6,21,11,45,896.5,132.0,1.5,25.5,994.5,1021.19,722.01
2017,6,21,12,0,898.0,132.0,1.6,26.0,1001.0,1008.99,714.53
2017,6,21,12,15,897.0,132.0,1.7,26.0,999.5,991.19,704.94
2017,6,21,12,30,896.0,132.0,1.8,26.0,998.0,970.35,693.41
2017,6,21,12,45,897.5,129.0,1.9,26.5,990.5,946.05,678.23
2017,6,21,13,0,899.0,126.0,2.0,27.0,983.0,918.78,661.08
2017,6,21,13,15,895.5,125.5,2.05,27.0,967.0,886.67,641.47
2017,6,21,13,30,892.0,125.0,2.1,27.0,951.0,852.05,620.07
2017,6,21,13,45,886.0,124.0,2.2,27.0,928.0,812.66,595.68
2017,6,21,14,0,880.0,123.0,2.3,27.0,905.0,771.25,569.56
2017,6,21,14,15,872.5,121.5,2.35,26.5,876.0,726.52,541.23
2017,6,21,14,30,865.0,120.0,2.4,26.0,847.0,680.3,509.56
2017,6,21,14,45,854.5,118.5,2.45,26.0,811.5,630.95,473.71
2017,6,21,15,0,844.0,117.0,2.5,26.0,776.0,580.83,436.26
2017,6,21,15,15,832.0,115.0,2.5,25.5,736.5,526.16,395.08
2017,6,21,15,30,820.0,113.0,2.5,25.0,697.0,473.54,353.95
2017,6,21,15,45,803.0,110.5,2.5,25.0,652.5,418.59,309.15
2017,6,21,16,0,786.0,108.0,2.5,25.0,608.0,364.57,263.91
2017,6,21,16,15,766.0,104.5,2.45,24.5,561.0,309.98,217.87
2017,6,21,16,30,746.0,101.0,2.4,24.0,514.0,257.14,172.83
2017,6,21,16,45,719.0,97.0,2.35,23.5,464.5,200.07,125.6
2017,6,21,17,0,692.0,93.0,2.3,23.0,415.0,150.08,86.84
2017,6,21,17,15,657.5,88.0,2.25,22.0,365.0,101.96,56.17
2017,6,21,17,30,623.0,83.0,2.2,21.0,315.0,58.0,44.86
2017,6,21,17,45,575.0,77.0,2.15,20.5,266.0,52.74,40.51
2017,6,21,18,0,527.0,71.0,2.1,20.0,217.0,50.59,38.73
2017,6,21,18,15,460.5,62.5,2.0,19.0,171.5,46.1,34.83
2017,6,21,18,30,394.0,54.0,1.9,18.0,126.0,41.36,30.51
2017,6,21,18,45,295.5,42.5,1.85,17.5,87.5,32.61,22.41
2017,6,21,19,0,197.0,31.0,1.8,17.0,49.0,24.21,13.71
2017,6,21,19,15,98.5,15.5,1.75,16.5,24.5,12.19,0.0
2017,6,21,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.5,0.65,15.5,5.0,0.0,0.0
2017,6,22,5,0,36.0,9.0,0.7,16.0,10.0,13.7,0.0
2017,6,22,5,15,141.0,23.5,0.7,16.5,38.0,59.48,26.89
2017,6,22,5,30,246.0,38.0,0.7,17.0,66.0,112.82,77.32
2017,6,22,5,45,332.0,49.0,0.75,17.5,106.5,165.41,122.11
2017,6,22,6,0,418.0,60.0,0.8,18.0,147.0,230.06,176.73
2017,6,22,6,15,478.5,68.0,0.75,18.5,193.5,288.13,225.76
2017,6,22,6,30,539.0,76.0,0.7,19.0,240.0,352.03,277.93
2017,6,22,6,45,584.0,82.0,0.65,19.5,289.0,411.07,324.55
2017,6,22,7,0,629.0,88.0,0.6,20.0,338.0,473.59,371.9
2017,6,22,7,15,661.5,93.0,0.6,20.5,387.5,530.31,413.44
2017,6,22,7,30,694.0,98.0,0.6,21.0,437.0,588.58,454.61
2017,6,22,7,45,719.5,101.5,0.6,22.0,485.5,641.34,489.51
2017,6,22,8,0,745.0,105.0,0.6,23.0,534.0,692.16,520.68
2017,6,22,8,15,763.5,108.5,0.6,23.5,580.0,739.52,549.42
2017,6,22,8,30,782.0,112.0,0.6,24.0,626.0,785.95,576.92
2017,6,22,8,45,796.5,115.0,0.65,25.0,668.5,827.16,600.15
2017,6,22,9,0,811.0,118.0,0.7,26.0,711.0,866.63,621.9
2017,6,22,9,15,822.5,120.5,0.75,26.5,749.0,900.82,641.24
2017,6,22,9,30,834.0,123.0,0.8,27.0,787.0,925.07,654.3
2017,6,22,9,45,838.0,127.5,0.85,27.5,818.5,948.99,667.26
2017,6,22,10,0,842.0,132.0,0.9,28.0,850.0,969.91,678.36
2017,6,22,10,15,849.0,133.5,0.95,28.0,877.0,987.62,688.9
2017,6,22,10,30,856.0,135.0,1.0,28.0,904.0,1002.24,697.7
2017,6,22,10,45,860.5,136.0,1.1,28.5,924.5,1010.67,702.39
2017,6,22,11,0,865.0,137.0,1.2,29.0,945.0,1015.83,705.22
2017,6,22,11,15,868.0,138.0,1.35,29.0,959.0,1016.17,707.44
2017,6,22,11,30,871.0,139.0,1.5,29.0,973.0,1013.2,707.63
2017,6,22,11,45,873.5,138.5,1.65,29.5,980.0,1004.99,703.16
2017,6,22,12,0,876.0,138.0,1.8,30.0,987.0,993.57,696.68
2017,6,22,12,15,876.0,138.0,1.9,29.5,986.0,977.08,689.16
2017,6,22,12,30,876.0,138.0,2.0,29.0,985.0,957.6,679.7
2017,6,22,12,45,880.0,134.5,2.1,29.0,979.0,935.59,667.19
2017,6,22,13,0,884.0,131.0,2.2,29.0,973.0,910.57,652.65
2017,6,22,13,15,881.0,130.5,2.25,28.5,958.0,879.34,634.79
2017,6,22,13,30,878.0,130.0,2.3,28.0,943.0,845.62,615.11
2017,6,22,13,45,874.0,128.0,2.4,28.0,921.5,807.39,591.33
2017,6,22,14,0,870.0,126.0,2.5,28.0,900.0,767.05,565.79
2017,6,22,14,15,863.5,124.5,2.5,27.5,871.5,723.44,537.77
2017,6,22,14,30,857.0,123.0,2.5,27.0,843.0,678.27,506.59
2017,6,22,14,45,849.0,121.0,2.55,27.0,809.0,630.39,471.85
2017,6,22,15,0,841.0,119.0,2.6,27.0,775.0,581.49,435.38
2017,6,22,15,15,829.5,116.5,2.6,26.5,736.0,526.85,394.35
2017,6,22,15,30,818.0,114.0,2.6,26.0,697.0,474.14,353.3
2017,6,22,15,45,804.5,110.5,2.6,25.5,654.0,419.84,309.7
2017,6,22,16,0,791.0,107.0,2.6,25.0,611.0,366.1,265.18
2017,6,22,16,15,771.5,104.0,2.55,24.0,564.0,311.8,219.71
2017,6,22,16,30,752.0,101.0,2.5,23.0,517.0,259.18,175.02
2017,6,22,16,45,729.0,96.0,2.45,22.5,468.5,206.14,130.56
2017,6,22,17,0,706.0,91.0,2.4,22.0,420.0,150.82,87.17
2017,6,22,17,15,672.5,86.0,2.3,21.0,370.0,101.95,55.73
2017,6,22,17,30,639.0,81.0,2.2,20.0,320.0,57.12,44.29
2017,6,22,17,45,596.0,74.5,2.15,19.5,271.0,50.77,38.96
2017,6,22,18,0,553.0,68.0,2.1,19.0,222.0,48.1,36.72
2017,6,22,18,15,488.0,60.0,1.95,18.5,176.0,43.93,33.02
2017,6,22,18,30,423.0,52.0,1.8,18.0,130.0,39.54,28.93
2017,6,22,18,45,329.5,41.0,1.7,17.5,90.5,32.05,21.95
2017,6,22,19,0,236.0,30.0,1.6,17.0,51.0,24.13,13.69
2017,6,22,19,15,118.0,15.0,1.6,16.5,25.5,11.79,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,5.0,1.55,13.0,5.5,0.0,0.0
2017,6,23,5,0,52.0,10.0,1.6,13.0,11.0,16.89,0.0
2017,6,23,5,15,170.0,23.0,1.65,13.5,40.5,64.38,28.79
2017,6,23,5,30,288.0,36.0,1.7,14.0,70.0,122.21,84.45
2017,6,23,5,45,377.0,46.0,1.75,14.5,111.5,177.72,132.82
2017,6,23,6,0,466.0,56.0,1.8,15.0,153.0,242.99,189.37
2017,6,23,6,15,524.5,63.0,1.8,15.5,200.0,301.59,240.49
2017,6,23,6,30,583.0,70.0,1.8,16.0,247.0,365.75,294.77
2017,6,23,6,45,389.0,113.5,1.8,16.5,241.0,339.23,274.92
2017,6,23,7,0,195.0,157.0,1.8,17.0,235.0,279.53,226.23
2017,6,23,7,15,258.0,171.5,1.8,17.5,289.0,351.41,283.71
2017,6,23,7,30,321.0,186.0,1.8,18.0,343.0,420.88,337.37
2017,6,23,7,45,547.5,142.0,1.8,18.5,443.0,563.17,447.43
2017,6,23,8,0,774.0,98.0,1.8,19.0,543.0,705.82,551.2
2017,6,23,8,15,791.5,101.0,1.8,19.5,589.5,752.95,580.56
2017,6,23,8,30,809.0,104.0,1.8,20.0,636.0,799.01,609.43
2017,6,23,8,45,822.5,106.5,1.8,20.5,678.5,839.71,634.1
2017,6,23,9,0,836.0,109.0,1.8,21.0,721.0,871.9,652.7
2017,6,23,9,15,846.5,111.5,1.8,21.0,759.0,905.61,673.46
2017,6,23,9,30,857.0,114.0,1.8,21.0,797.0,936.88,692.44
2017,6,23,9,45,861.0,118.0,1.85,21.5,828.5,960.87,705.85
2017,6,23,10,0,865.0,122.0,1.9,22.0,860.0,981.8,717.34
2017,6,23,10,15,871.5,123.5,1.95,22.0,887.0,999.43,728.14
2017,6,23,10,30,878.0,125.0,2.0,22.0,914.0,1013.9,737.03
2017,6,23,10,45,882.5,125.5,2.05,22.5,934.5,1022.08,740.58
2017,6,23,11,0,887.0,126.0,2.1,23.0,955.0,1026.93,742.17
2017,6,23,11,15,890.0,127.0,2.1,23.0,968.5,1027.39,741.94
2017,6,23,11,30,893.0,128.0,2.1,23.0,982.0,1024.46,739.71
