Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,11,45,894.5,128.0,2.15,23.5,988.5,1015.7,733.09
2017,6,23,12,0,896.0,128.0,2.2,24.0,995.0,1003.66,724.53
2017,6,23,12,15,896.0,128.0,2.2,24.0,994.0,986.98,713.95
2017,6,23,12,30,896.0,128.0,2.2,24.0,993.0,967.22,701.49
2017,6,23,12,45,893.0,128.0,2.25,24.0,984.5,941.74,685.87
2017,6,23,13,0,890.0,128.0,2.3,24.0,976.0,913.49,668.42
2017,6,23,13,15,887.0,127.5,2.3,24.0,961.0,882.14,648.39
2017,6,23,13,30,884.0,127.0,2.3,24.0,946.0,848.27,626.59
2017,6,23,13,45,879.5,126.0,2.35,24.0,924.0,810.39,602.33
2017,6,23,14,0,875.0,125.0,2.4,24.0,902.0,770.4,576.38
2017,6,23,14,15,868.5,123.5,2.4,23.5,874.0,726.61,547.93
2017,6,23,14,30,862.0,122.0,2.4,23.0,846.0,681.25,516.2
2017,6,23,14,45,852.5,120.0,2.45,23.0,811.5,632.24,480.21
2017,6,23,15,0,843.0,118.0,2.5,23.0,777.0,582.35,442.54
2017,6,23,15,15,832.0,116.0,2.5,22.5,738.0,528.31,401.36
2017,6,23,15,30,821.0,114.0,2.5,22.0,699.0,476.14,360.12
2017,6,23,15,45,805.5,111.0,2.5,21.5,655.5,421.31,315.51
2017,6,23,16,0,790.0,108.0,2.5,21.0,612.0,367.23,270.14
2017,6,23,16,15,771.0,104.5,2.45,20.5,565.0,312.69,223.4
2017,6,23,16,30,752.0,101.0,2.4,20.0,518.0,259.78,177.55
2017,6,23,16,45,727.0,97.0,2.35,20.0,469.0,202.7,129.18
2017,6,23,17,0,702.0,93.0,2.3,20.0,420.0,152.45,89.31
2017,6,23,17,15,669.0,88.0,2.25,19.5,370.5,103.79,57.56
2017,6,23,17,30,636.0,83.0,2.2,19.0,321.0,59.12,46.22
2017,6,23,17,45,591.0,76.5,2.15,18.5,272.0,52.31,40.49
2017,6,23,18,0,546.0,70.0,2.1,18.0,223.0,49.73,38.3
2017,6,23,18,15,482.0,61.5,1.95,17.5,176.5,45.2,34.27
2017,6,23,18,30,418.0,53.0,1.8,17.0,130.0,40.41,29.83
2017,6,23,18,45,325.5,41.5,1.65,16.5,91.0,32.48,22.43
2017,6,23,19,0,233.0,30.0,1.5,16.0,52.0,23.41,13.23
2017,6,23,19,15,116.5,15.0,1.5,15.5,26.0,11.78,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,4,45,21.0,4.0,2.4,11.5,4.5,0.0,0.0
2017,6,24,5,0,42.0,8.0,2.5,12.0,9.0,13.54,0.0
2017,6,24,5,15,139.0,23.0,2.55,12.5,37.0,58.06,25.29
2017,6,24,5,30,236.0,38.0,2.6,13.0,65.0,109.93,76.47
2017,6,24,5,45,312.5,50.5,2.65,13.5,104.5,160.61,120.98
2017,6,24,6,0,389.0,63.0,2.7,14.0,144.0,219.8,172.76
2017,6,24,6,15,447.0,73.0,2.7,14.5,189.5,279.39,224.83
2017,6,24,6,30,505.0,83.0,2.7,15.0,235.0,342.61,278.78
2017,6,24,6,45,542.5,91.5,2.7,15.5,282.5,398.8,325.69
2017,6,24,7,0,580.0,100.0,2.7,16.0,330.0,457.8,373.31
2017,6,24,7,15,612.5,106.5,2.65,16.0,379.0,513.98,417.88
2017,6,24,7,30,645.0,113.0,2.6,16.0,428.0,571.8,462.41
2017,6,24,7,45,667.5,119.5,2.55,16.5,475.5,623.81,500.3
2017,6,24,8,0,690.0,126.0,2.5,17.0,523.0,675.93,537.14
2017,6,24,8,15,710.0,130.5,2.45,17.5,568.5,723.65,568.76
2017,6,24,8,30,730.0,135.0,2.4,18.0,614.0,770.68,599.1
2017,6,24,8,45,744.0,139.5,2.4,18.5,655.5,811.58,624.86
2017,6,24,9,0,758.0,144.0,2.4,19.0,697.0,847.05,646.49
2017,6,24,9,15,770.0,147.0,2.4,19.0,735.0,880.9,668.05
2017,6,24,9,30,782.0,150.0,2.4,19.0,773.0,912.56,687.98
2017,6,24,9,45,803.0,146.0,2.4,19.5,808.5,943.01,705.66
2017,6,24,10,0,824.0,142.0,2.4,20.0,844.0,971.16,721.66
2017,6,24,10,15,830.5,143.5,2.4,20.0,870.5,988.33,731.75
2017,6,24,10,30,837.0,145.0,2.4,20.0,897.0,993.37,734.05
2017,6,24,10,45,838.5,148.5,2.4,20.5,916.5,1001.19,737.0
2017,6,24,11,0,840.0,152.0,2.4,21.0,936.0,1005.73,737.89
2017,6,24,11,15,842.5,153.0,2.4,21.0,949.5,1005.56,737.26
2017,6,24,11,30,845.0,154.0,2.4,21.0,963.0,1002.17,734.69
2017,6,24,11,45,842.0,157.0,2.4,21.0,968.0,992.05,727.9
2017,6,24,12,0,839.0,160.0,2.4,21.0,973.0,987.59,724.95
2017,6,24,12,15,838.5,160.0,2.4,21.0,971.5,970.55,713.83
2017,6,24,12,30,838.0,160.0,2.4,21.0,970.0,950.56,700.94
2017,6,24,12,45,637.0,283.0,2.45,21.0,895.5,866.06,643.62
2017,6,24,13,0,436.0,406.0,2.5,21.0,821.0,782.23,581.44
2017,6,24,13,15,439.5,395.5,2.5,20.5,808.5,756.88,566.06
2017,6,24,13,30,443.0,385.0,2.5,20.0,796.0,730.13,548.99
2017,6,24,13,45,364.5,403.5,2.55,20.0,736.5,663.19,500.68
2017,6,24,14,0,286.0,422.0,2.6,20.0,677.0,602.17,456.12
2017,6,24,14,15,548.5,282.5,2.6,19.5,750.5,646.09,494.88
2017,6,24,14,30,811.0,143.0,2.6,19.0,824.0,666.71,514.58
2017,6,24,14,45,800.0,141.0,2.65,19.0,790.0,618.25,477.82
2017,6,24,15,0,789.0,139.0,2.7,19.0,756.0,569.21,440.13
2017,6,24,15,15,776.0,136.0,2.7,19.0,716.5,517.93,399.54
2017,6,24,15,30,763.0,133.0,2.7,19.0,677.0,466.76,357.92
2017,6,24,15,45,748.0,129.0,2.75,19.0,634.5,414.25,314.23
2017,6,24,16,0,733.0,125.0,2.8,19.0,592.0,358.58,267.03
2017,6,24,16,15,712.0,120.5,2.8,18.5,545.5,305.24,221.24
2017,6,24,16,30,691.0,116.0,2.8,18.0,499.0,253.81,176.61
2017,6,24,16,45,517.0,143.5,2.8,18.0,415.0,203.47,139.67
2017,6,24,17,0,343.0,171.0,2.8,18.0,331.0,175.59,124.39
2017,6,24,17,15,196.5,157.0,2.75,17.5,246.5,138.3,102.73
2017,6,24,17,30,50.0,143.0,2.7,17.0,162.0,117.37,97.33
2017,6,24,17,45,259.0,111.0,2.65,16.5,186.0,83.81,68.47
2017,6,24,18,0,468.0,79.0,2.6,16.0,210.0,57.22,45.23
2017,6,24,18,15,405.5,69.0,2.5,15.5,166.0,50.87,39.57
2017,6,24,18,30,343.0,59.0,2.4,15.0,122.0,44.45,33.64
2017,6,24,18,45,251.5,45.5,2.35,15.0,84.5,34.91,24.68
2017,6,24,19,0,160.0,32.0,2.3,15.0,47.0,24.97,14.58
2017,6,24,19,15,80.0,16.0,2.3,14.5,23.5,12.58,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,35.0,4.5,2.2,11.0,5.5,0.0,0.0
2017,6,25,5,0,70.0,9.0,2.3,11.0,11.0,18.37,0.0
2017,6,25,5,15,190.5,21.5,2.4,11.5,40.5,67.3,28.59
2017,6,25,5,30,311.0,34.0,2.5,12.0,70.0,125.43,86.75
2017,6,25,5,45,395.0,44.0,2.6,12.5,111.5,180.47,135.69
2017,6,25,6,0,479.0,54.0,2.7,13.0,153.0,244.74,192.39
2017,6,25,6,15,538.0,61.5,2.75,13.5,201.0,304.68,245.53
2017,6,25,6,30,597.0,69.0,2.8,14.0,249.0,370.27,302.03
2017,6,25,6,45,317.0,108.5,2.85,14.5,206.0,295.54,242.84
2017,6,25,7,0,37.0,148.0,2.9,15.0,163.0,171.44,138.65
2017,6,25,7,15,23.5,155.5,2.9,15.0,165.5,164.99,133.05
2017,6,25,7,30,10.0,163.0,2.9,15.0,168.0,163.65,131.25
2017,6,25,7,45,44.5,204.0,2.95,15.5,229.0,238.37,192.11
2017,6,25,8,0,79.0,245.0,3.0,16.0,290.0,309.47,248.48
2017,6,25,8,15,79.0,266.0,3.0,16.5,314.5,333.76,266.11
2017,6,25,8,30,79.0,287.0,3.0,17.0,339.0,357.78,283.42
2017,6,25,8,45,193.5,303.5,3.0,17.5,442.0,486.53,383.74
2017,6,25,9,0,308.0,320.0,3.0,18.0,545.0,622.66,485.18
2017,6,25,9,15,177.5,329.5,3.05,18.0,460.5,508.19,395.84
2017,6,25,9,30,47.0,339.0,3.1,18.0,376.0,386.27,299.75
2017,6,25,9,45,115.0,378.0,3.15,18.5,475.0,504.72,390.02
2017,6,25,10,0,183.0,417.0,3.2,19.0,574.0,612.69,468.87
2017,6,25,10,15,319.0,390.0,3.25,19.0,673.0,730.97,556.63
2017,6,25,10,30,455.0,363.0,3.3,19.0,772.0,849.63,642.03
2017,6,25,10,45,481.0,370.0,3.35,19.5,811.0,882.82,662.79
2017,6,25,11,0,507.0,377.0,3.4,20.0,850.0,913.94,682.6
2017,6,25,11,15,719.5,247.5,3.45,20.0,930.0,993.98,742.46
2017,6,25,11,30,932.0,118.0,3.5,20.0,1010.0,1053.74,781.54
2017,6,25,11,45,932.5,118.5,3.55,20.0,1016.0,1044.31,774.91
2017,6,25,12,0,933.0,119.0,3.6,20.0,1022.0,1031.47,766.71
2017,6,25,12,15,932.5,119.0,3.6,20.0,1021.0,1013.86,755.06
2017,6,25,12,30,932.0,119.0,3.6,20.0,1020.0,993.06,741.36
2017,6,25,12,45,933.5,116.5,3.6,20.0,1012.5,968.61,725.27
2017,6,25,13,0,935.0,114.0,3.6,20.0,1005.0,941.06,707.09
2017,6,25,13,15,932.0,113.5,3.55,19.5,989.0,908.51,686.49
2017,6,25,13,30,929.0,113.0,3.5,19.0,973.0,873.3,663.93
2017,6,25,13,45,928.0,109.5,3.5,19.0,951.5,834.38,637.64
2017,6,25,14,0,927.0,106.0,3.5,19.0,930.0,792.97,609.42
2017,6,25,14,15,921.0,105.0,3.5,19.0,901.0,747.99,578.39
2017,6,25,14,30,915.0,104.0,3.5,19.0,872.0,701.25,544.04
2017,6,25,14,45,912.5,99.5,3.5,19.0,839.0,651.99,506.57
2017,6,25,15,0,910.0,95.0,3.5,19.0,806.0,601.09,466.85
2017,6,25,15,15,900.0,93.0,3.5,18.5,766.0,547.12,424.39
2017,6,25,15,30,890.0,91.0,3.5,18.0,726.0,492.67,380.11
2017,6,25,15,45,882.5,86.5,3.5,18.0,683.0,436.83,332.62
2017,6,25,16,0,875.0,82.0,3.5,18.0,640.0,380.76,283.59
2017,6,25,16,15,858.5,79.5,3.45,17.5,592.0,323.67,233.32
2017,6,25,16,30,842.0,77.0,3.4,17.0,544.0,267.75,183.54
2017,6,25,16,45,824.5,73.0,3.4,17.0,494.5,211.81,134.43
2017,6,25,17,0,807.0,69.0,3.4,17.0,445.0,151.63,85.25
2017,6,25,17,15,778.0,65.5,3.4,16.5,394.0,98.86,50.13
2017,6,25,17,30,749.0,62.0,3.4,16.0,343.0,49.6,38.4
2017,6,25,17,45,711.5,57.0,3.4,15.5,292.0,41.35,31.26
2017,6,25,18,0,674.0,52.0,3.4,15.0,241.0,38.95,29.19
2017,6,25,18,15,615.0,46.5,3.3,14.5,193.0,35.94,26.47
2017,6,25,18,30,556.0,41.0,3.2,14.0,145.0,32.83,23.51
2017,6,25,18,45,462.0,33.5,3.15,14.0,102.5,25.34,16.46
2017,6,25,19,0,368.0,26.0,3.1,14.0,60.0,20.38,10.94
2017,6,25,19,15,184.0,13.0,3.05,13.5,30.0,9.99,0.0
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,2.85,11.5,6.0,0.0,0.0
2017,6,26,5,0,88.0,10.0,2.9,12.0,12.0,21.76,0.0
2017,6,26,5,15,226.0,21.0,2.95,12.0,42.5,73.33,29.97
2017,6,26,5,30,364.0,32.0,3.0,12.0,73.0,136.32,93.69
2017,6,26,5,45,452.5,40.0,3.15,12.5,116.0,193.39,144.9
2017,6,26,6,0,541.0,48.0,3.3,13.0,159.0,260.12,204.19
2017,6,26,6,15,270.5,72.5,3.25,13.0,128.0,201.86,163.51
2017,6,26,6,30,0.0,97.0,3.2,13.0,97.0,93.36,74.22
2017,6,26,6,45,4.0,115.0,3.2,13.5,116.5,112.92,90.67
2017,6,26,7,0,8.0,133.0,3.2,14.0,136.0,132.87,107.03
2017,6,26,7,15,29.5,162.5,3.15,14.5,176.5,182.83,148.26
2017,6,26,7,30,51.0,192.0,3.1,15.0,217.0,229.3,185.83
2017,6,26,7,45,58.0,215.5,3.05,15.5,247.0,260.62,210.19
2017,6,26,8,0,65.0,239.0,3.0,16.0,277.0,292.34,234.48
2017,6,26,8,15,73.5,263.5,2.95,16.0,309.5,326.68,260.93
2017,6,26,8,30,82.0,288.0,2.9,16.0,342.0,361.37,287.3
2017,6,26,8,45,94.5,312.0,2.85,16.5,378.5,399.22,315.29
2017,6,26,9,0,107.0,336.0,2.8,17.0,415.0,437.45,343.1
2017,6,26,9,15,137.0,359.0,2.75,17.5,465.0,502.88,391.16
2017,6,26,9,30,167.0,382.0,2.7,18.0,515.0,557.4,430.1
2017,6,26,9,45,234.0,388.5,2.7,18.5,583.0,630.25,483.06
2017,6,26,10,0,301.0,395.0,2.7,19.0,651.0,716.69,543.96
2017,6,26,10,15,612.0,251.5,2.7,19.0,793.5,890.84,673.27
2017,6,26,10,30,923.0,108.0,2.7,19.0,936.0,1041.06,772.33
2017,6,26,10,45,928.0,108.0,2.75,19.5,957.5,1049.78,774.79
2017,6,26,11,0,933.0,108.0,2.8,20.0,979.0,1055.02,776.51
2017,6,26,11,15,936.0,108.5,2.85,20.0,993.0,1055.22,776.59
2017,6,26,11,30,939.0,109.0,2.9,20.0,1007.0,1051.88,774.52
2017,6,26,11,45,941.0,108.5,2.95,20.5,1014.0,1043.02,767.5
2017,6,26,12,0,943.0,108.0,3.0,21.0,1021.0,1030.7,758.38
2017,6,26,12,15,943.0,108.0,3.05,21.0,1020.0,1013.56,747.65
2017,6,26,12,30,943.0,108.0,3.1,21.0,1019.0,993.15,734.84
2017,6,26,12,45,939.0,109.5,3.15,21.0,1010.0,967.36,718.45
2017,6,26,13,0,935.0,111.0,3.2,21.0,1001.0,938.66,700.1
2017,6,26,13,15,932.0,110.0,3.25,20.5,986.0,905.69,680.08
2017,6,26,13,30,929.0,109.0,3.3,20.0,971.0,870.07,658.03
2017,6,26,13,45,926.5,107.0,3.35,20.0,949.0,831.41,632.37
2017,6,26,14,0,924.0,105.0,3.4,20.0,927.0,790.35,604.79
2017,6,26,14,15,918.0,104.0,3.45,19.5,898.5,745.53,575.33
2017,6,26,14,30,912.0,103.0,3.5,19.0,870.0,698.95,542.44
2017,6,26,14,45,906.5,100.0,3.55,19.0,836.0,649.34,504.82
2017,6,26,15,0,901.0,97.0,3.6,19.0,802.0,598.38,465.13
2017,6,26,15,15,891.0,95.0,3.6,18.5,762.0,544.85,422.98
2017,6,26,15,30,881.0,93.0,3.6,18.0,722.0,490.85,379.02
2017,6,26,15,45,870.5,89.5,3.65,18.0,678.5,435.12,331.71
2017,6,26,16,0,860.0,86.0,3.7,18.0,635.0,379.45,283.12
2017,6,26,16,15,842.5,83.5,3.75,17.5,587.0,322.84,233.37
2017,6,26,16,30,825.0,81.0,3.8,17.0,539.0,262.06,179.83
2017,6,26,16,45,804.5,77.5,3.85,17.0,489.5,206.61,131.2
2017,6,26,17,0,784.0,74.0,3.9,17.0,440.0,153.31,87.67
2017,6,26,17,15,754.0,70.0,3.9,16.5,389.0,101.32,52.91
2017,6,26,17,30,724.0,66.0,3.9,16.0,338.0,52.97,41.37
2017,6,26,17,45,684.0,61.0,3.95,15.5,287.5,44.56,34.11
2017,6,26,18,0,644.0,56.0,4.0,15.0,237.0,42.32,32.19
2017,6,26,18,15,582.0,50.0,3.85,14.5,189.0,35.64,26.2
2017,6,26,18,30,520.0,44.0,3.7,14.0,141.0,32.54,23.25
2017,6,26,18,45,424.0,36.0,3.6,14.0,99.5,27.49,18.34
2017,6,26,19,0,328.0,28.0,3.5,14.0,58.0,22.21,12.44
2017,6,26,19,15,164.0,14.0,3.4,13.5,29.0,10.87,0.0
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,27,4,45,49.0,5.0,2.6,11.5,5.5,0.0,0.0
2017,6,27,5,0,98.0,10.0,2.7,12.0,11.0,23.07,0.0
2017,6,27,5,15,241.5,20.5,2.8,12.0,42.0,75.43,29.46
2017,6,27,5,30,385.0,31.0,2.9,12.0,73.0,140.15,95.87
2017,6,27,5,45,473.5,38.0,3.05,12.5,116.5,197.15,147.32
2017,6,27,6,0,562.0,45.0,3.2,13.0,160.0,263.8,206.71
2017,6,27,6,15,617.5,50.5,3.2,13.5,209.0,323.03,260.01
2017,6,27,6,30,673.0,56.0,3.2,14.0,258.0,388.83,317.23
2017,6,27,6,45,710.0,60.5,3.25,14.5,308.5,448.65,367.99
2017,6,27,7,0,747.0,65.0,3.3,15.0,359.0,510.97,418.97
2017,6,27,7,15,774.5,68.0,3.25,15.0,409.5,567.83,464.57
2017,6,27,7,30,802.0,71.0,3.2,15.0,460.0,625.57,509.43
2017,6,27,7,45,821.5,74.5,3.15,15.5,509.5,674.37,543.82
2017,6,27,8,0,841.0,78.0,3.1,16.0,559.0,726.78,579.5
2017,6,27,8,15,856.5,80.0,3.05,16.5,606.0,773.57,610.22
2017,6,27,8,30,872.0,82.0,3.0,17.0,653.0,819.05,639.38
2017,6,27,8,45,884.0,84.5,2.95,17.5,696.0,860.48,665.12
2017,6,27,9,0,896.0,87.0,2.9,18.0,739.0,899.83,688.98
2017,6,27,9,15,905.5,88.5,2.9,18.0,778.0,933.46,710.29
2017,6,27,9,30,915.0,90.0,2.9,18.0,817.0,964.45,729.72
2017,6,27,9,45,914.0,96.0,2.9,18.5,848.5,987.43,742.3
2017,6,27,10,0,913.0,102.0,2.9,19.0,880.0,1006.95,752.59
2017,6,27,10,15,919.0,103.5,2.9,19.0,907.5,1025.09,763.45
2017,6,27,10,30,925.0,105.0,2.9,19.0,935.0,1039.9,772.17
2017,6,27,10,45,929.0,106.0,2.9,19.5,956.0,1048.75,775.62
2017,6,27,11,0,933.0,107.0,2.9,20.0,977.0,1054.08,776.91
2017,6,27,11,15,935.5,107.5,2.95,20.0,991.0,1053.85,776.68
2017,6,27,11,30,938.0,108.0,3.0,20.0,1005.0,1050.07,774.3
2017,6,27,11,45,939.5,108.0,3.05,20.0,1011.5,1041.27,768.77
2017,6,27,12,0,941.0,108.0,3.1,20.0,1018.0,1029.03,761.1
2017,6,27,12,15,941.0,108.0,3.15,20.0,1017.5,1011.96,750.34
2017,6,27,12,30,941.0,108.0,3.2,20.0,1017.0,991.64,737.47
2017,6,27,12,45,934.0,111.5,3.25,20.0,1007.5,965.09,720.46
2017,6,27,13,0,927.0,115.0,3.3,20.0,998.0,935.77,701.55
2017,6,27,13,15,924.0,114.5,3.35,20.0,982.5,903.51,680.57
2017,6,27,13,30,921.0,114.0,3.4,20.0,967.0,868.62,657.63
2017,6,27,13,45,918.0,112.0,3.45,20.0,945.5,829.84,631.82
2017,6,27,14,0,915.0,110.0,3.5,20.0,924.0,788.73,604.14
2017,6,27,14,15,909.0,109.0,3.5,19.5,895.5,744.26,574.64
2017,6,27,14,30,903.0,108.0,3.5,19.0,867.0,698.05,541.65
2017,6,27,14,45,897.0,105.0,3.55,19.0,833.0,648.53,504.13
2017,6,27,15,0,891.0,102.0,3.6,19.0,799.0,597.73,464.58
2017,6,27,15,15,880.5,100.0,3.6,18.5,759.0,544.4,422.63
2017,6,27,15,30,870.0,98.0,3.6,18.0,719.0,490.66,378.94
2017,6,27,15,45,859.0,94.5,3.65,18.0,675.5,435.26,331.97
2017,6,27,16,0,848.0,91.0,3.7,18.0,632.0,379.99,283.79
2017,6,27,16,15,830.5,88.0,3.75,17.5,584.5,318.5,230.35
2017,6,27,16,30,813.0,85.0,3.8,17.0,537.0,263.04,181.09
2017,6,27,16,45,793.0,81.0,3.85,16.5,487.5,207.89,133.0
2017,6,27,17,0,773.0,77.0,3.9,16.0,438.0,154.85,89.74
2017,6,27,17,15,742.0,73.0,3.9,15.5,387.0,103.37,55.14
2017,6,27,17,30,711.0,69.0,3.9,15.0,336.0,55.66,43.92
2017,6,27,17,45,671.0,63.5,3.95,15.0,286.0,46.62,36.01
2017,6,27,18,0,631.0,58.0,4.0,15.0,236.0,40.12,30.23
2017,6,27,18,15,568.5,52.0,3.85,14.5,188.0,37.24,27.63
2017,6,27,18,30,506.0,46.0,3.7,14.0,140.0,34.24,24.75
2017,6,27,18,45,409.5,37.5,3.6,13.5,99.0,28.82,19.54
2017,6,27,19,0,313.0,29.0,3.5,13.0,58.0,23.14,13.28
2017,6,27,19,15,156.5,14.5,3.45,12.5,29.0,11.31,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,45,32.5,5.0,2.75,10.5,5.5,0.0,0.0
2017,6,28,5,0,65.0,10.0,2.8,11.0,11.0,18.45,0.0
2017,6,28,5,15,204.5,21.5,2.85,11.5,41.0,68.93,25.59
2017,6,28,5,30,344.0,33.0,2.9,12.0,71.0,131.7,90.2
2017,6,28,5,45,435.0,41.5,3.0,12.5,114.0,188.87,141.32
2017,6,28,6,0,526.0,50.0,3.1,13.0,157.0,256.0,200.72
2017,6,28,6,15,585.0,56.0,3.05,13.0,206.0,316.61,255.29
2017,6,28,6,30,644.0,62.0,3.0,13.0,255.0,382.84,313.25
2017,6,28,6,45,684.0,67.0,2.95,13.5,305.5,441.86,363.26
2017,6,28,7,0,724.0,72.0,2.9,14.0,356.0,505.24,414.86
2017,6,28,7,15,563.5,119.5,2.85,14.5,359.5,495.92,405.67
2017,6,28,7,30,403.0,167.0,2.8,15.0,363.0,463.33,377.23
2017,6,28,7,45,615.0,126.5,2.8,15.5,461.0,592.69,479.68
2017,6,28,8,0,827.0,86.0,2.8,16.0,559.0,729.84,580.96
2017,6,28,8,15,844.0,89.0,2.75,16.0,606.5,773.48,609.63
2017,6,28,8,30,861.0,92.0,2.7,16.0,654.0,820.85,641.2
2017,6,28,8,45,437.0,164.0,2.65,16.5,450.0,567.28,450.74
2017,6,28,9,0,13.0,236.0,2.6,17.0,246.0,238.0,185.89
2017,6,28,9,15,225.5,271.5,2.6,17.0,450.5,501.58,395.75
2017,6,28,9,30,438.0,307.0,2.6,17.0,655.0,755.47,582.61
2017,6,28,9,45,677.5,207.5,2.6,17.5,771.5,892.75,680.16
2017,6,28,10,0,917.0,108.0,2.6,18.0,888.0,1017.19,760.4
2017,6,28,10,15,923.5,109.0,2.6,18.0,916.0,1035.34,770.09
2017,6,28,10,30,930.0,110.0,2.6,18.0,944.0,1050.15,778.75
2017,6,28,10,45,935.0,110.5,2.6,18.5,965.5,1059.51,782.46
2017,6,28,11,0,940.0,111.0,2.6,19.0,987.0,1065.35,784.04
2017,6,28,11,15,943.0,112.0,2.6,19.0,1002.0,1066.11,783.96
2017,6,28,11,30,946.0,113.0,2.6,19.0,1017.0,1063.28,781.74
2017,6,28,11,45,949.0,112.5,2.6,19.5,1024.5,1055.39,774.9
2017,6,28,12,0,952.0,112.0,2.6,20.0,1032.0,1043.98,765.96
2017,6,28,12,15,952.0,111.5,2.6,20.0,1031.5,1026.24,754.51
2017,6,28,12,30,952.0,111.0,2.6,20.0,1031.0,1005.21,741.02
2017,6,28,12,45,941.5,117.0,2.65,20.0,1020.0,977.58,723.7
2017,6,28,13,0,931.0,123.0,2.7,20.0,1009.0,947.24,704.55
2017,6,28,13,15,927.5,122.5,2.7,20.0,993.5,914.4,683.21
2017,6,28,13,30,924.0,122.0,2.7,20.0,978.0,878.94,659.99
2017,6,28,13,45,920.5,120.5,2.75,20.0,956.0,840.08,634.65
2017,6,28,14,0,917.0,119.0,2.8,20.0,934.0,798.92,607.45
2017,6,28,14,15,910.0,117.5,2.8,20.0,905.0,753.15,576.41
2017,6,28,14,30,903.0,116.0,2.8,20.0,876.0,705.73,541.87
2017,6,28,14,45,895.0,114.0,2.85,20.0,841.0,655.81,504.71
2017,6,28,15,0,887.0,112.0,2.9,20.0,806.0,604.78,465.64
2017,6,28,15,15,875.5,109.5,2.9,19.5,765.5,550.61,423.73
2017,6,28,15,30,864.0,107.0,2.9,19.0,725.0,496.14,380.14
2017,6,28,15,45,851.0,104.0,2.9,19.0,680.5,436.6,330.65
2017,6,28,16,0,838.0,101.0,2.9,19.0,636.0,380.9,282.72
2017,6,28,16,15,819.5,98.0,2.9,18.5,588.0,324.22,233.59
2017,6,28,16,30,801.0,95.0,2.9,18.0,540.0,269.04,185.17
2017,6,28,16,45,779.0,90.5,2.95,17.5,490.0,213.7,137.53
2017,6,28,17,0,757.0,86.0,3.0,17.0,440.0,160.72,94.77
2017,6,28,17,15,724.5,81.5,3.0,16.5,388.5,109.6,60.58
2017,6,28,17,30,692.0,77.0,3.0,16.0,337.0,57.23,37.78
2017,6,28,17,45,650.0,71.0,3.05,15.5,286.5,48.06,37.22
2017,6,28,18,0,608.0,65.0,3.1,15.0,236.0,45.66,35.17
2017,6,28,18,15,543.0,57.5,3.05,14.5,188.0,41.79,31.68
2017,6,28,18,30,478.0,50.0,3.0,14.0,140.0,37.71,27.83
2017,6,28,18,45,380.5,40.5,2.95,13.5,98.5,31.54,21.92
2017,6,28,19,0,283.0,31.0,2.9,13.0,57.0,25.05,14.85
2017,6,28,19,15,141.5,15.5,2.9,12.5,28.5,12.23,0.0
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,163.5,17.0,2.45,11.0,35.0,55.91,18.57
2017,6,29,5,30,327.0,34.0,2.4,11.0,70.0,128.16,88.0
2017,6,29,5,45,421.0,43.0,2.4,11.5,113.0,185.82,139.4
2017,6,29,6,0,515.0,52.0,2.4,12.0,156.0,253.77,199.31
2017,6,29,6,15,575.5,58.5,2.3,12.5,205.0,315.01,253.7
2017,6,29,6,30,636.0,65.0,2.2,13.0,254.0,382.02,311.3
2017,6,29,6,45,679.0,69.5,2.1,13.5,305.5,443.06,362.25
2017,6,29,7,0,722.0,74.0,2.0,14.0,357.0,505.79,412.55
2017,6,29,7,15,752.0,78.0,1.95,14.5,408.5,564.28,457.73
2017,6,29,7,30,782.0,82.0,1.9,15.0,460.0,623.91,502.05
2017,6,29,7,45,805.0,85.5,1.85,15.5,510.5,678.82,540.5
2017,6,29,8,0,828.0,89.0,1.8,16.0,561.0,733.59,576.62
2017,6,29,8,15,845.0,91.5,1.8,16.0,608.5,782.02,608.84
2017,6,29,8,30,862.0,94.0,1.8,16.0,656.0,823.54,635.76
2017,6,29,8,45,875.5,96.0,1.8,16.5,700.0,865.38,661.37
2017,6,29,9,0,889.0,98.0,1.8,17.0,744.0,905.25,685.22
2017,6,29,9,15,899.0,100.0,1.85,17.5,783.5,939.72,705.71
2017,6,29,9,30,909.0,102.0,1.9,18.0,823.0,971.58,724.36
2017,6,29,9,45,908.5,108.0,1.95,18.5,854.5,994.86,737.29
2017,6,29,10,0,908.0,114.0,2.0,19.0,886.0,1014.71,748.07
2017,6,29,10,15,914.0,115.5,2.05,19.0,914.0,1032.77,759.19
2017,6,29,10,30,920.0,117.0,2.1,19.0,942.0,1047.51,768.26
2017,6,29,10,45,924.5,118.0,2.15,19.5,963.5,1056.8,772.49
2017,6,29,11,0,929.0,119.0,2.2,20.0,985.0,1062.6,774.63
2017,6,29,11,15,932.0,119.5,2.25,20.0,999.0,1062.83,774.84
2017,6,29,11,30,935.0,120.0,2.3,20.0,1013.0,1059.53,772.95
2017,6,29,11,45,936.5,120.5,2.35,20.0,1020.0,1051.21,767.97
2017,6,29,12,0,938.0,121.0,2.4,20.0,1027.0,1039.44,760.89
2017,6,29,12,15,937.5,120.5,2.45,20.0,1026.5,1021.4,749.84
2017,6,29,12,30,937.0,120.0,2.5,20.0,1026.0,1000.15,736.76
2017,6,29,12,45,936.5,119.5,2.65,20.5,1018.0,975.77,721.18
2017,6,29,13,0,936.0,119.0,2.8,21.0,1010.0,948.36,703.46
2017,6,29,13,15,933.0,118.5,2.85,20.5,994.5,915.85,684.05
2017,6,29,13,30,930.0,118.0,2.9,20.0,979.0,880.66,662.61
2017,6,29,13,45,926.0,116.0,3.0,20.0,957.0,840.78,636.75
2017,6,29,14,0,922.0,114.0,3.1,20.0,935.0,798.62,608.97
2017,6,29,14,15,916.0,113.0,3.15,20.0,906.0,753.85,578.71
2017,6,29,14,30,910.0,112.0,3.2,20.0,877.0,707.31,544.97
2017,6,29,14,45,903.0,109.0,3.25,20.0,842.0,656.83,507.15
2017,6,29,15,0,896.0,106.0,3.3,20.0,807.0,605.14,467.36
2017,6,29,15,15,885.0,104.0,3.35,19.5,767.0,551.26,425.52
2017,6,29,15,30,874.0,102.0,3.4,19.0,727.0,497.0,381.91
2017,6,29,15,45,862.5,98.5,3.45,18.5,682.5,441.12,335.54
2017,6,29,16,0,851.0,95.0,3.5,18.0,638.0,385.4,287.8
2017,6,29,16,15,833.0,92.0,3.55,17.5,590.0,323.61,234.26
2017,6,29,16,30,815.0,89.0,3.6,17.0,542.0,267.8,184.84
2017,6,29,16,45,794.0,84.5,3.65,17.0,492.0,211.85,135.92
2017,6,29,17,0,773.0,80.0,3.7,17.0,442.0,158.14,92.03
2017,6,29,17,15,741.5,76.0,3.75,16.5,390.5,106.55,57.38
2017,6,29,17,30,710.0,72.0,3.8,16.0,339.0,58.79,38.76
2017,6,29,17,45,669.0,66.5,3.85,15.5,288.5,44.65,34.18
2017,6,29,18,0,628.0,61.0,3.9,15.0,238.0,42.48,32.33
2017,6,29,18,15,564.0,54.5,3.8,14.5,189.5,39.3,29.46
2017,6,29,18,30,500.0,48.0,3.7,14.0,141.0,35.97,26.29
2017,6,29,18,45,400.0,39.0,3.65,13.5,99.5,30.17,20.72
2017,6,29,19,0,300.0,30.0,3.6,13.0,58.0,24.09,14.06
2017,6,29,19,15,150.0,15.0,3.55,12.5,29.0,11.77,0.0
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,174.0,16.0,2.8,11.0,34.5,56.44,17.12
2017,6,30,5,30,348.0,32.0,2.8,11.0,69.0,130.99,89.38
2017,6,30,5,45,438.0,40.5,2.85,11.5,112.0,187.88,140.65
2017,6,30,6,0,528.0,49.0,2.9,12.0,155.0,254.67,200.0
2017,6,30,6,15,586.5,55.0,2.8,12.5,203.5,315.1,254.11
2017,6,30,6,30,645.0,61.0,2.7,13.0,252.0,381.1,311.33
2017,6,30,6,45,681.5,66.5,2.65,13.5,302.0,438.93,360.29
2017,6,30,7,0,718.0,72.0,2.6,14.0,352.0,500.76,410.53
2017,6,30,7,15,747.5,76.0,2.55,14.5,403.5,558.73,455.93
2017,6,30,7,30,777.0,80.0,2.5,15.0,455.0,617.82,500.51
2017,6,30,7,45,798.0,83.5,2.45,15.5,504.5,671.11,538.41
2017,6,30,8,0,819.0,87.0,2.4,16.0,554.0,724.12,574.01
2017,6,30,8,15,836.5,90.0,2.35,16.0,601.5,773.19,607.0
2017,6,30,8,30,854.0,93.0,2.3,16.0,649.0,815.46,634.58
2017,6,30,8,45,867.5,95.0,2.3,16.5,692.5,857.08,660.51
2017,6,30,9,0,881.0,97.0,2.3,17.0,736.0,896.77,684.69
2017,6,30,9,15,891.0,99.0,2.35,17.5,775.5,931.07,705.37
2017,6,30,9,30,901.0,101.0,2.4,18.0,815.0,962.8,724.19
2017,6,30,9,45,899.5,108.0,2.45,18.5,846.5,986.1,737.29
2017,6,30,10,0,898.0,115.0,2.5,19.0,878.0,1005.95,748.17
2017,6,30,10,15,904.5,116.5,2.55,19.0,905.5,1024.41,759.64
2017,6,30,10,30,911.0,118.0,2.6,19.0,933.0,1039.6,769.05
2017,6,30,10,45,916.0,118.5,2.65,19.5,955.0,1048.87,773.25
2017,6,30,11,0,921.0,119.0,2.7,20.0,977.0,1054.68,775.35
2017,6,30,11,15,924.0,119.5,2.75,20.0,991.0,1054.98,775.49
2017,6,30,11,30,927.0,120.0,2.8,20.0,1005.0,1051.76,773.52
2017,6,30,11,45,928.5,120.0,2.9,20.0,1012.0,1043.07,768.58
2017,6,30,12,0,930.0,120.0,3.0,20.0,1019.0,1030.96,761.5
2017,6,30,12,15,930.0,120.0,3.05,20.0,1018.5,1014.06,750.89
2017,6,30,12,30,930.0,120.0,3.1,20.0,1018.0,993.95,738.21
2017,6,30,12,45,927.5,120.5,3.2,20.0,1009.5,968.89,722.63
2017,6,30,13,0,925.0,121.0,3.3,20.0,1001.0,940.89,705.0
2017,6,30,13,15,922.0,120.5,3.35,20.0,986.0,908.73,684.09
2017,6,30,13,30,919.0,120.0,3.4,20.0,971.0,873.91,661.25
2017,6,30,13,45,914.5,118.5,3.45,20.0,949.0,834.5,635.03
2017,6,30,14,0,910.0,117.0,3.5,20.0,927.0,792.86,607.02
2017,6,30,14,15,904.0,115.5,3.55,19.5,898.0,748.12,577.59
2017,6,30,14,30,898.0,114.0,3.6,19.0,869.0,701.66,544.51
2017,6,30,14,45,890.0,112.0,3.65,19.0,834.5,652.0,506.86
2017,6,30,15,0,882.0,110.0,3.7,19.0,800.0,601.22,467.35
2017,6,30,15,15,871.0,108.0,3.7,18.5,760.0,548.01,425.54
2017,6,30,15,30,860.0,106.0,3.7,18.0,720.0,494.43,382.06
2017,6,30,15,45,847.0,102.5,3.75,18.0,676.0,438.63,334.9
2017,6,30,16,0,834.0,99.0,3.8,18.0,632.0,378.71,283.32
2017,6,30,16,15,815.5,96.0,3.8,17.5,584.0,322.22,233.86
2017,6,30,16,30,797.0,93.0,3.8,17.0,536.0,267.23,185.13
2017,6,30,16,45,774.5,89.0,3.85,16.5,486.5,212.39,137.5
2017,6,30,17,0,752.0,85.0,3.9,16.0,437.0,159.97,94.83
2017,6,30,17,15,720.0,80.5,3.9,15.5,385.5,109.1,60.44
2017,6,30,17,30,688.0,76.0,3.9,15.0,334.0,57.02,37.39
2017,6,30,17,45,644.0,70.0,3.9,14.5,283.5,47.26,36.66
2017,6,30,18,0,600.0,64.0,3.9,14.0,233.0,44.82,34.56
2017,6,30,18,15,535.0,57.0,3.8,13.5,185.5,41.34,31.41
2017,6,30,18,30,470.0,50.0,3.7,13.0,138.0,37.7,27.93
2017,6,30,18,45,370.5,40.0,3.65,12.5,97.0,31.06,21.6
2017,6,30,19,0,271.0,30.0,3.6,12.0,56.0,24.07,14.1
2017,6,30,19,15,135.5,15.0,3.6,11.5,28.0,11.77,0.0
2017,6,30,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,5,15,141.5,17.5,3.8,10.5,32.5,50.23,13.44
2017,7,1,5,30,283.0,35.0,3.8,11.0,65.0,117.66,80.58
2017,7,1,5,45,374.5,45.0,3.85,11.5,106.5,173.07,130.06
2017,7,1,6,0,466.0,55.0,3.9,12.0,148.0,238.54,188.01
2017,7,1,6,15,528.0,62.5,3.8,12.0,196.0,298.87,242.4
2017,7,1,6,30,590.0,70.0,3.7,12.0,244.0,365.2,300.75
2017,7,1,6,45,627.0,77.0,3.6,12.5,293.5,423.67,350.67
2017,7,1,7,0,664.0,84.0,3.5,13.0,343.0,484.82,400.97
2017,7,1,7,15,696.0,89.0,3.35,13.5,393.5,542.94,447.02
2017,7,1,7,30,728.0,94.0,3.2,14.0,444.0,602.55,492.53
2017,7,1,7,45,752.5,98.0,3.1,14.5,493.5,654.75,531.02
2017,7,1,8,0,777.0,102.0,3.0,15.0,543.0,709.15,568.41
2017,7,1,8,15,795.5,105.0,2.9,15.0,590.0,757.47,601.38
2017,7,1,8,30,814.0,108.0,2.8,15.0,637.0,804.79,632.99
2017,7,1,8,45,829.5,110.0,2.75,15.5,681.0,847.14,659.59
2017,7,1,9,0,845.0,112.0,2.7,16.0,725.0,887.74,684.51
2017,7,1,9,15,856.5,114.0,2.65,16.5,764.0,915.63,700.26
2017,7,1,9,30,868.0,116.0,2.6,17.0,803.0,947.87,718.91
2017,7,1,9,45,865.0,124.5,2.55,17.5,833.5,970.5,730.8
2017,7,1,10,0,862.0,133.0,2.5,18.0,864.0,989.68,740.4
2017,7,1,10,15,869.0,134.5,2.5,18.0,892.0,1008.05,751.4
2017,7,1,10,30,876.0,136.0,2.5,18.0,920.0,1023.28,760.38
2017,7,1,10,45,883.0,135.0,2.5,18.5,941.5,1032.72,764.22
2017,7,1,11,0,890.0,134.0,2.5,19.0,963.0,1038.85,766.05
2017,7,1,11,15,893.0,135.0,2.55,19.0,977.0,1039.59,766.51
2017,7,1,11,30,896.0,136.0,2.6,19.0,991.0,1036.91,764.9
2017,7,1,11,45,899.5,134.5,2.65,19.5,998.5,1028.89,758.48
2017,7,1,12,0,903.0,133.0,2.7,20.0,1006.0,1017.54,750.05
2017,7,1,12,15,903.0,133.0,2.7,20.0,1005.5,1001.0,739.26
2017,7,1,12,30,903.0,133.0,2.7,20.0,1005.0,981.33,726.53
2017,7,1,12,45,911.0,126.5,2.75,20.5,999.5,959.85,711.72
2017,7,1,13,0,919.0,120.0,2.8,21.0,994.0,935.04,694.74
2017,7,1,13,15,915.5,119.0,2.85,21.0,978.5,902.19,673.66
2017,7,1,13,30,912.0,118.0,2.9,21.0,963.0,866.75,650.73
2017,7,1,13,45,906.5,117.5,2.95,21.0,940.5,827.74,625.14
2017,7,1,14,0,901.0,117.0,3.0,21.0,918.0,786.6,597.81
2017,7,1,14,15,894.5,115.5,3.05,21.0,889.5,741.89,567.66
2017,7,1,14,30,888.0,114.0,3.1,21.0,861.0,695.52,534.05
2017,7,1,14,45,878.0,112.5,3.15,21.0,826.0,645.53,496.69
2017,7,1,15,0,868.0,111.0,3.2,21.0,791.0,594.64,457.64
2017,7,1,15,15,856.5,109.0,3.2,20.5,751.0,541.85,416.7
2017,7,1,15,30,845.0,107.0,3.2,20.0,711.0,488.77,374.16
2017,7,1,15,45,830.5,104.5,3.25,20.0,667.0,430.05,325.45
2017,7,1,16,0,816.0,102.0,3.3,20.0,623.0,375.32,278.45
2017,7,1,16,15,797.0,98.5,3.35,19.5,575.5,319.21,229.96
2017,7,1,16,30,778.0,95.0,3.4,19.0,528.0,264.68,182.23
2017,7,1,16,45,754.5,91.0,3.45,18.5,478.5,210.7,135.84
2017,7,1,17,0,731.0,87.0,3.5,18.0,429.0,159.27,94.38
2017,7,1,17,15,698.0,82.5,3.55,17.0,378.5,104.64,57.07
2017,7,1,17,30,665.0,78.0,3.6,16.0,328.0,58.44,38.48
2017,7,1,17,45,619.5,72.5,3.65,15.5,278.0,49.14,38.17
2017,7,1,18,0,574.0,67.0,3.7,15.0,228.0,47.21,36.54
2017,7,1,18,15,508.5,59.5,3.6,14.5,181.0,43.43,33.13
2017,7,1,18,30,443.0,52.0,3.5,14.0,134.0,39.46,29.37
2017,7,1,18,45,343.5,41.5,3.45,13.5,94.0,32.44,22.7
2017,7,1,19,0,244.0,31.0,3.4,13.0,54.0,25.03,14.8
2017,7,1,19,15,122.0,15.5,3.35,12.5,27.0,12.19,0.0
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,149.0,16.5,1.75,11.0,32.0,51.67,12.08
2017,7,2,5,30,298.0,33.0,1.7,11.0,64.0,119.09,80.87
2017,7,2,5,45,392.5,42.0,1.7,11.5,106.0,175.0,130.63
2017,7,2,6,0,487.0,51.0,1.7,12.0,148.0,241.32,188.77
2017,7,2,6,15,547.5,58.0,1.6,12.5,195.5,301.47,241.88
2017,7,2,6,30,608.0,65.0,1.5,13.0,243.0,367.47,298.2
2017,7,2,6,45,647.0,71.0,1.45,13.5,293.0,426.7,347.38
2017,7,2,7,0,686.0,77.0,1.4,14.0,343.0,488.81,396.83
2017,7,2,7,15,717.0,81.0,1.35,14.5,393.5,544.53,439.51
2017,7,2,7,30,748.0,85.0,1.3,15.0,444.0,603.3,482.75
2017,7,2,7,45,771.5,88.5,1.3,15.5,493.5,657.17,520.78
2017,7,2,8,0,795.0,92.0,1.3,16.0,543.0,711.02,556.37
2017,7,2,8,15,812.5,95.0,1.3,16.5,590.0,759.25,587.11
2017,7,2,8,30,830.0,98.0,1.3,17.0,637.0,806.38,616.47
2017,7,2,8,45,845.0,100.0,1.3,17.5,681.0,842.74,637.93
2017,7,2,9,0,860.0,102.0,1.3,18.0,725.0,883.13,661.88
2017,7,2,9,15,870.5,104.0,1.35,18.5,764.0,917.39,682.08
2017,7,2,9,30,881.0,106.0,1.4,19.0,803.0,949.15,700.55
2017,7,2,9,45,889.0,108.0,1.5,19.5,836.5,975.83,716.37
2017,7,2,10,0,897.0,110.0,1.6,20.0,870.0,999.55,730.31
2017,7,2,10,15,903.5,111.0,1.65,20.0,898.0,1017.62,741.34
2017,7,2,10,30,910.0,112.0,1.7,20.0,926.0,1032.42,750.43
2017,7,2,10,45,914.5,112.5,1.75,20.5,947.5,1041.34,754.48
2017,7,2,11,0,919.0,113.0,1.8,21.0,969.0,1046.8,756.49
2017,7,2,11,15,922.0,114.0,1.85,21.0,983.0,1047.77,757.25
2017,7,2,11,30,925.0,115.0,1.9,21.0,997.0,1045.22,755.94
2017,7,2,11,45,926.5,115.0,1.95,21.5,1004.0,1036.67,749.52
2017,7,2,12,0,928.0,115.0,2.0,22.0,1011.0,1024.72,741.09
2017,7,2,12,15,928.0,115.0,2.05,22.0,1010.5,1007.97,731.11
2017,7,2,12,30,928.0,115.0,2.1,22.0,1010.0,988.01,719.12
2017,7,2,12,45,917.0,120.5,2.15,22.0,999.0,960.06,701.96
2017,7,2,13,0,906.0,126.0,2.2,22.0,988.0,929.52,683.07
2017,7,2,13,15,903.0,125.5,2.2,21.5,973.0,897.93,664.16
2017,7,2,13,30,900.0,125.0,2.2,21.0,958.0,863.74,643.33
2017,7,2,13,45,895.0,124.0,2.25,21.0,936.0,825.06,618.45
2017,7,2,14,0,890.0,123.0,2.3,21.0,914.0,784.24,591.83
2017,7,2,14,15,883.0,121.5,2.35,21.0,885.5,739.6,562.21
2017,7,2,14,30,876.0,120.0,2.4,21.0,857.0,693.36,529.0
2017,7,2,14,45,866.5,118.5,2.45,21.0,822.0,644.18,492.75
2017,7,2,15,0,857.0,117.0,2.5,21.0,787.0,594.07,454.75
2017,7,2,15,15,845.5,114.5,2.5,20.5,747.5,541.34,414.31
2017,7,2,15,30,834.0,112.0,2.5,20.0,708.0,485.07,369.9
2017,7,2,15,45,818.0,109.5,2.55,19.5,663.5,429.67,324.73
2017,7,2,16,0,802.0,107.0,2.6,19.0,619.0,375.03,278.69
2017,7,2,16,15,782.5,104.0,2.6,18.5,571.5,319.93,231.15
2017,7,2,16,30,763.0,101.0,2.6,18.0,524.0,266.46,184.44
2017,7,2,16,45,737.0,97.0,2.6,17.5,474.5,212.83,138.54
2017,7,2,17,0,711.0,93.0,2.6,17.0,425.0,157.16,93.74
2017,7,2,17,15,677.0,88.0,2.6,16.5,374.5,107.61,60.31
2017,7,2,17,30,643.0,83.0,2.6,16.0,324.0,62.15,41.66
2017,7,2,17,45,599.0,76.0,2.65,15.5,274.5,51.85,40.58
2017,7,2,18,0,555.0,69.0,2.7,15.0,225.0,48.83,37.99
2017,7,2,18,15,489.5,61.0,2.65,14.5,178.5,44.7,34.27
2017,7,2,18,30,424.0,53.0,2.6,14.0,132.0,40.35,30.17
2017,7,2,18,45,330.5,42.0,2.6,13.5,92.0,32.91,23.11
2017,7,2,19,0,237.0,31.0,2.6,13.0,52.0,24.22,14.13
2017,7,2,19,15,118.5,15.5,2.55,12.5,26.0,12.19,0.0
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,146.0,16.0,1.6,10.5,31.0,50.24,9.57
2017,7,3,5,30,292.0,32.0,1.6,11.0,62.0,116.34,78.57
2017,7,3,5,45,386.0,42.0,1.65,11.5,104.0,172.68,128.73
2017,7,3,6,0,480.0,52.0,1.7,12.0,146.0,239.47,187.25
2017,7,3,6,15,541.0,59.0,1.7,12.5,194.0,299.45,240.34
2017,7,3,6,30,602.0,66.0,1.7,13.0,242.0,365.33,296.89
2017,7,3,6,45,357.0,110.5,1.7,13.5,220.0,316.62,259.37
2017,7,3,7,0,112.0,155.0,1.7,14.0,198.0,229.48,187.21
2017,7,3,7,15,125.5,178.0,1.65,14.5,233.0,267.54,217.96
