Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,7,30,139.0,201.0,1.6,15.0,268.0,306.56,248.28
2017,7,3,7,45,230.5,213.5,1.6,15.5,338.0,399.49,321.58
2017,7,3,8,0,322.0,226.0,1.6,16.0,408.0,490.68,391.08
2017,7,3,8,15,578.0,162.0,1.6,16.5,523.5,651.1,513.15
2017,7,3,8,30,834.0,98.0,1.6,17.0,639.0,809.37,623.15
2017,7,3,8,45,533.0,215.0,1.6,17.5,569.5,705.14,543.24
2017,7,3,9,0,232.0,332.0,1.6,18.0,500.0,556.17,427.5
2017,7,3,9,15,558.0,219.0,1.6,18.5,652.0,766.75,585.28
2017,7,3,9,30,884.0,106.0,1.6,19.0,804.0,951.84,707.02
2017,7,3,9,45,882.0,113.5,1.6,19.5,835.5,974.94,717.25
2017,7,3,10,0,880.0,121.0,1.6,20.0,867.0,994.61,727.18
2017,7,3,10,15,886.5,122.5,1.65,20.5,894.5,1012.92,737.02
2017,7,3,10,30,893.0,124.0,1.7,21.0,922.0,1028.02,744.87
2017,7,3,10,45,899.0,124.0,1.75,21.5,943.5,1037.76,749.41
2017,7,3,11,0,905.0,124.0,1.8,22.0,965.0,1044.12,751.96
2017,7,3,11,15,908.0,124.5,1.85,22.0,979.0,1044.53,752.35
2017,7,3,11,30,911.0,125.0,1.9,22.0,993.0,1041.47,750.73
2017,7,3,11,45,913.5,124.5,1.95,22.5,1000.5,1033.48,744.68
2017,7,3,12,0,916.0,124.0,2.0,23.0,1008.0,1022.12,736.63
2017,7,3,12,15,916.0,124.0,2.05,23.0,1007.5,1005.51,726.76
2017,7,3,12,30,916.0,124.0,2.1,23.0,1007.0,985.72,714.92
2017,7,3,12,45,917.5,121.5,2.2,23.0,1000.5,961.85,700.98
2017,7,3,13,0,919.0,119.0,2.3,23.0,994.0,934.92,684.94
2017,7,3,13,15,916.5,118.5,2.35,23.0,979.0,903.43,665.29
2017,7,3,13,30,914.0,118.0,2.4,23.0,964.0,869.26,643.73
2017,7,3,13,45,911.0,116.0,2.5,23.0,943.0,830.8,619.43
2017,7,3,14,0,908.0,114.0,2.6,23.0,922.0,790.01,593.21
2017,7,3,14,15,902.0,113.0,2.65,22.5,893.5,745.84,565.06
2017,7,3,14,30,896.0,112.0,2.7,22.0,865.0,699.92,533.43
2017,7,3,14,45,889.5,109.5,2.75,21.5,831.0,650.84,498.15
2017,7,3,15,0,883.0,107.0,2.8,21.0,797.0,600.5,460.75
2017,7,3,15,15,872.0,105.0,2.8,20.5,757.5,547.22,419.67
2017,7,3,15,30,861.0,103.0,2.8,20.0,718.0,493.57,376.9
2017,7,3,15,45,849.0,99.5,2.8,20.0,674.5,438.1,330.66
2017,7,3,16,0,837.0,96.0,2.8,20.0,631.0,378.35,279.91
2017,7,3,16,15,819.0,93.0,2.8,19.5,583.5,321.79,231.06
2017,7,3,16,30,801.0,90.0,2.8,19.0,536.0,266.65,182.78
2017,7,3,16,45,564.5,132.0,2.8,18.5,432.0,205.01,138.86
2017,7,3,17,0,328.0,174.0,2.8,18.0,328.0,177.66,126.65
2017,7,3,17,15,293.5,157.0,2.75,17.0,282.5,139.97,100.6
2017,7,3,17,30,259.0,140.0,2.7,16.0,237.0,106.48,81.93
2017,7,3,17,45,239.0,122.0,2.65,15.5,201.5,91.25,75.29
2017,7,3,18,0,219.0,104.0,2.6,15.0,166.0,79.21,64.85
2017,7,3,18,15,353.5,76.0,2.45,14.5,152.0,56.1,44.36
2017,7,3,18,30,488.0,48.0,2.3,14.0,138.0,35.98,26.3
2017,7,3,18,45,393.5,38.0,2.15,13.5,97.0,29.29,19.96
2017,7,3,19,0,299.0,28.0,2.0,13.0,56.0,22.22,12.48
2017,7,3,19,15,149.5,14.0,1.95,12.5,28.0,10.89,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,166.5,15.0,1.65,10.5,32.0,52.6,7.61
2017,7,4,5,30,333.0,30.0,1.7,11.0,64.0,123.94,82.95
2017,7,4,5,45,427.5,38.5,1.75,11.5,106.5,180.94,134.31
2017,7,4,6,0,522.0,47.0,1.8,12.0,149.0,248.42,193.78
2017,7,4,6,15,261.0,62.0,1.8,12.5,113.0,184.32,148.42
2017,7,4,6,30,0.0,77.0,1.8,13.0,77.0,72.9,56.81
2017,7,4,6,45,0.0,93.5,1.8,13.5,93.5,88.88,70.33
2017,7,4,7,0,0.0,110.0,1.8,14.0,110.0,104.85,83.42
2017,7,4,7,15,11.5,141.5,1.75,14.5,147.0,143.29,115.12
2017,7,4,7,30,23.0,173.0,1.7,15.0,184.0,182.91,147.11
2017,7,4,7,45,51.0,206.5,1.65,15.5,234.5,246.07,197.71
2017,7,4,8,0,79.0,240.0,1.6,16.0,285.0,304.26,243.03
2017,7,4,8,15,473.5,163.0,1.6,16.5,466.0,564.23,449.67
2017,7,4,8,30,868.0,86.0,1.6,17.0,647.0,817.8,630.03
2017,7,4,8,45,450.5,185.0,1.65,17.5,477.5,601.51,469.03
2017,7,4,9,0,33.0,284.0,1.7,18.0,308.0,315.97,244.65
2017,7,4,9,15,475.0,188.0,1.7,18.5,561.5,658.17,511.54
2017,7,4,9,30,917.0,92.0,1.7,19.0,815.0,967.36,719.87
2017,7,4,9,45,926.5,92.0,1.75,19.5,849.5,994.25,731.7
2017,7,4,10,0,936.0,92.0,1.8,20.0,884.0,1018.14,744.95
2017,7,4,10,15,941.5,93.0,1.85,20.5,912.0,1036.0,754.36
2017,7,4,10,30,947.0,94.0,1.9,21.0,940.0,1050.44,761.7
2017,7,4,10,45,951.5,94.0,1.95,21.5,961.5,1059.32,765.63
2017,7,4,11,0,956.0,94.0,2.0,22.0,983.0,1064.62,767.45
2017,7,4,11,15,958.5,94.5,2.05,22.0,997.0,1064.81,767.67
2017,7,4,11,30,961.0,95.0,2.1,22.0,1011.0,1061.36,765.76
2017,7,4,11,45,963.0,94.5,2.2,22.5,1018.0,1052.77,759.88
2017,7,4,12,0,965.0,94.0,2.3,23.0,1025.0,1040.62,751.82
2017,7,4,12,15,964.5,94.0,2.35,23.0,1024.0,1023.06,741.26
2017,7,4,12,30,964.0,94.0,2.4,23.0,1023.0,1002.15,728.6
2017,7,4,12,45,951.0,101.0,2.5,23.0,1012.0,973.31,711.29
2017,7,4,13,0,938.0,108.0,2.6,23.0,1001.0,941.8,692.11
2017,7,4,13,15,935.0,107.5,2.65,23.0,985.5,909.41,671.73
2017,7,4,13,30,932.0,107.0,2.7,23.0,970.0,874.32,649.39
2017,7,4,13,45,929.5,105.0,2.8,23.0,948.0,835.67,624.77
2017,7,4,14,0,927.0,103.0,2.9,23.0,926.0,794.6,598.16
2017,7,4,14,15,920.5,101.5,2.95,22.5,897.5,748.91,568.78
2017,7,4,14,30,914.0,100.0,3.0,22.0,869.0,701.48,536.33
2017,7,4,14,45,909.0,97.0,3.05,21.5,835.0,652.11,500.64
2017,7,4,15,0,904.0,94.0,3.1,21.0,801.0,601.31,462.67
2017,7,4,15,15,893.5,92.0,3.1,20.5,761.0,547.33,420.82
2017,7,4,15,30,883.0,90.0,3.1,20.0,721.0,492.9,377.18
2017,7,4,15,45,873.0,86.5,3.1,20.0,677.5,437.17,330.41
2017,7,4,16,0,863.0,83.0,3.1,20.0,634.0,381.44,282.3
2017,7,4,16,15,845.5,80.5,3.05,19.5,586.5,324.51,232.79
2017,7,4,16,30,828.0,78.0,3.0,19.0,539.0,268.85,183.76
2017,7,4,16,45,809.5,74.0,3.0,18.5,489.5,207.55,131.01
2017,7,4,17,0,791.0,70.0,3.0,18.0,440.0,153.6,87.07
2017,7,4,17,15,761.0,66.5,2.95,17.5,388.5,101.34,51.82
2017,7,4,17,30,731.0,63.0,2.9,17.0,337.0,52.7,32.68
2017,7,4,17,45,692.5,58.0,2.9,16.5,287.0,42.11,31.8
2017,7,4,18,0,654.0,53.0,2.9,16.0,237.0,39.75,29.78
2017,7,4,18,15,593.0,47.5,2.8,15.0,189.0,36.8,27.18
2017,7,4,18,30,532.0,42.0,2.7,14.0,141.0,30.89,21.79
2017,7,4,18,45,439.0,34.0,2.6,13.5,99.0,25.77,16.88
2017,7,4,19,0,346.0,26.0,2.5,13.0,57.0,20.4,10.97
2017,7,4,19,15,173.0,13.0,2.45,12.5,28.5,10.01,0.0
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,5,5,15,184.5,14.0,2.4,10.5,32.5,54.44,4.98
2017,7,5,5,30,369.0,28.0,2.5,11.0,65.0,130.18,86.39
2017,7,5,5,45,458.0,35.5,2.65,11.5,107.5,186.27,137.98
2017,7,5,6,0,547.0,43.0,2.8,12.0,150.0,252.23,196.97
2017,7,5,6,15,603.0,48.5,2.8,12.0,197.5,310.59,250.29
2017,7,5,6,30,659.0,54.0,2.8,12.0,245.0,375.67,307.94
2017,7,5,6,45,696.0,58.5,2.8,12.5,295.0,434.77,358.56
2017,7,5,7,0,733.0,63.0,2.8,13.0,345.0,496.43,409.37
2017,7,5,7,15,760.5,66.5,2.75,13.5,395.0,553.33,454.47
2017,7,5,7,30,788.0,70.0,2.7,14.0,445.0,611.19,498.65
2017,7,5,7,45,806.0,73.5,2.7,15.0,493.5,662.97,534.8
2017,7,5,8,0,824.0,77.0,2.7,16.0,542.0,709.49,565.23
2017,7,5,8,15,839.5,79.5,2.65,16.0,588.0,756.5,597.21
2017,7,5,8,30,855.0,82.0,2.6,16.0,634.0,802.25,627.72
2017,7,5,8,45,440.5,177.0,2.55,16.5,462.5,584.02,462.76
2017,7,5,9,0,26.0,272.0,2.5,17.0,291.0,297.02,232.12
2017,7,5,9,15,460.5,181.0,2.45,17.5,543.0,637.36,502.2
2017,7,5,9,30,895.0,90.0,2.4,18.0,795.0,944.39,714.99
2017,7,5,9,45,879.0,104.5,2.4,18.5,821.5,962.25,721.24
2017,7,5,10,0,863.0,119.0,2.4,19.0,848.0,975.89,727.65
2017,7,5,10,15,869.0,120.0,2.35,19.5,875.5,993.07,735.96
2017,7,5,10,30,875.0,121.0,2.3,20.0,903.0,1007.1,742.16
2017,7,5,10,45,674.5,252.0,2.3,20.5,863.0,960.19,709.15
2017,7,5,11,0,474.0,383.0,2.3,21.0,823.0,888.4,653.41
2017,7,5,11,15,414.0,408.0,2.3,21.0,797.0,848.9,625.5
2017,7,5,11,30,354.0,433.0,2.3,21.0,771.0,800.55,591.27
2017,7,5,11,45,410.5,423.0,2.35,21.5,817.0,839.34,618.27
2017,7,5,12,0,467.0,413.0,2.4,22.0,863.0,881.6,646.33
2017,7,5,12,15,673.0,272.5,2.4,22.0,921.5,930.62,685.43
2017,7,5,12,30,879.0,132.0,2.4,22.0,980.0,959.27,704.44
2017,7,5,12,45,897.0,119.0,2.45,22.5,978.0,941.44,691.74
2017,7,5,13,0,915.0,106.0,2.5,23.0,976.0,919.83,677.05
2017,7,5,13,15,912.5,105.5,2.55,23.0,961.5,888.59,657.27
2017,7,5,13,30,910.0,105.0,2.6,23.0,947.0,854.68,635.62
2017,7,5,13,45,908.5,102.5,2.65,23.0,926.5,817.18,611.34
2017,7,5,14,0,907.0,100.0,2.7,23.0,906.0,777.24,585.15
2017,7,5,14,15,901.5,98.5,2.75,22.5,878.5,733.11,556.81
2017,7,5,14,30,896.0,97.0,2.8,22.0,851.0,687.21,525.45
2017,7,5,14,45,892.0,94.0,2.85,22.0,818.0,639.3,489.88
2017,7,5,15,0,888.0,91.0,2.9,22.0,785.0,589.91,452.15
2017,7,5,15,15,878.0,89.5,2.9,21.5,746.5,537.45,411.6
2017,7,5,15,30,868.0,88.0,2.9,21.0,708.0,484.5,369.27
2017,7,5,15,45,858.0,85.0,2.95,21.0,665.5,430.01,323.77
2017,7,5,16,0,848.0,82.0,3.0,21.0,623.0,375.51,276.93
2017,7,5,16,15,832.0,79.5,3.0,20.5,576.5,319.86,228.66
2017,7,5,16,30,816.0,77.0,3.0,20.0,530.0,265.3,180.72
2017,7,5,16,45,796.5,73.5,3.0,19.5,481.0,204.89,128.93
2017,7,5,17,0,777.0,70.0,3.0,19.0,432.0,151.93,85.98
2017,7,5,17,15,748.5,66.5,2.95,18.5,382.0,100.55,51.38
2017,7,5,17,30,720.0,63.0,2.9,18.0,332.0,52.6,32.52
2017,7,5,17,45,681.0,58.0,2.9,17.5,282.5,42.09,31.64
2017,7,5,18,0,642.0,53.0,2.9,17.0,233.0,39.74,29.64
2017,7,5,18,15,583.5,47.5,2.8,16.5,186.0,36.79,27.0
2017,7,5,18,30,525.0,42.0,2.7,16.0,139.0,30.9,21.59
2017,7,5,18,45,432.5,34.0,2.6,15.5,98.0,25.79,16.73
2017,7,5,19,0,340.0,26.0,2.5,15.0,57.0,20.42,10.82
2017,7,5,19,15,170.0,13.0,2.5,14.5,28.5,10.03,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,5,15,151.5,14.5,2.4,11.5,29.5,48.62,0.86
2017,7,6,5,30,303.0,29.0,2.4,12.0,59.0,115.06,75.91
2017,7,6,5,45,394.5,38.0,2.45,12.5,100.0,169.83,125.46
2017,7,6,6,0,486.0,47.0,2.5,13.0,141.0,234.83,182.79
2017,7,6,6,15,546.0,54.0,2.5,13.5,188.0,294.51,236.02
2017,7,6,6,30,606.0,61.0,2.5,14.0,235.0,360.05,292.8
2017,7,6,6,45,650.0,65.5,2.5,15.0,285.0,419.96,342.82
2017,7,6,7,0,694.0,70.0,2.5,16.0,335.0,481.9,392.54
2017,7,6,7,15,724.0,74.0,2.5,16.5,385.0,539.11,437.41
2017,7,6,7,30,754.0,78.0,2.5,17.0,435.0,597.57,481.68
2017,7,6,7,45,778.5,80.5,2.5,17.5,484.5,651.33,520.39
2017,7,6,8,0,803.0,83.0,2.5,18.0,534.0,705.18,556.94
2017,7,6,8,15,820.0,85.5,2.5,18.5,581.0,747.67,584.47
2017,7,6,8,30,837.0,88.0,2.5,19.0,628.0,793.94,614.25
2017,7,6,8,45,851.0,90.0,2.5,20.0,671.5,835.71,639.08
2017,7,6,9,0,865.0,92.0,2.5,21.0,715.0,875.65,662.16
2017,7,6,9,15,875.5,93.5,2.5,21.5,754.0,909.75,682.18
2017,7,6,9,30,886.0,95.0,2.5,22.0,793.0,941.36,700.35
2017,7,6,9,45,892.0,97.5,2.5,22.5,826.0,967.06,714.47
2017,7,6,10,0,898.0,100.0,2.5,23.0,859.0,989.71,726.57
2017,7,6,10,15,904.0,101.5,2.5,23.0,886.5,1008.11,737.33
2017,7,6,10,30,910.0,103.0,2.5,23.0,914.0,1023.24,746.06
2017,7,6,10,45,914.5,103.5,2.5,23.5,935.0,1032.42,749.62
2017,7,6,11,0,919.0,104.0,2.5,24.0,956.0,1038.15,751.11
2017,7,6,11,15,921.5,104.5,2.5,24.0,970.0,1038.37,750.69
2017,7,6,11,30,924.0,105.0,2.5,24.0,984.0,1035.08,748.2
2017,7,6,11,45,925.5,105.0,2.55,24.5,991.0,1026.8,741.73
2017,7,6,12,0,927.0,105.0,2.6,25.0,998.0,1015.09,733.22
2017,7,6,12,15,927.0,104.5,2.65,25.0,997.5,998.08,722.84
2017,7,6,12,30,927.0,104.0,2.7,25.0,997.0,977.85,710.44
2017,7,6,12,45,924.0,105.0,2.75,25.0,989.0,953.16,695.15
2017,7,6,13,0,921.0,106.0,2.8,25.0,981.0,925.55,677.91
2017,7,6,13,15,918.5,105.0,2.8,25.0,966.0,893.66,657.4
2017,7,6,13,30,916.0,104.0,2.8,25.0,951.0,859.09,635.02
2017,7,6,13,45,912.5,103.0,2.85,25.0,930.0,821.19,610.57
2017,7,6,14,0,909.0,102.0,2.9,25.0,909.0,780.97,584.3
2017,7,6,14,15,903.0,100.5,2.9,25.0,881.0,736.38,554.45
2017,7,6,14,30,897.0,99.0,2.9,25.0,853.0,690.05,521.77
2017,7,6,14,45,890.5,97.0,2.95,25.0,819.5,641.43,486.03
2017,7,6,15,0,884.0,95.0,3.0,25.0,786.0,591.54,448.34
2017,7,6,15,15,873.5,93.0,3.05,24.5,747.0,538.52,407.99
2017,7,6,15,30,863.0,91.0,3.1,24.0,708.0,485.08,365.88
2017,7,6,15,45,851.5,88.5,3.15,23.5,664.5,430.6,321.5
2017,7,6,16,0,840.0,86.0,3.2,23.0,621.0,376.29,275.76
2017,7,6,16,15,823.0,83.5,3.25,22.5,574.5,320.69,227.98
2017,7,6,16,30,806.0,81.0,3.3,22.0,528.0,260.94,176.42
2017,7,6,16,45,785.0,77.0,3.35,21.5,479.0,205.76,129.18
2017,7,6,17,0,764.0,73.0,3.4,21.0,430.0,152.78,86.59
2017,7,6,17,15,734.0,69.5,3.4,20.5,380.0,101.98,52.67
2017,7,6,17,30,704.0,66.0,3.4,20.0,330.0,54.8,34.21
2017,7,6,17,45,664.0,61.0,3.45,19.5,280.5,44.55,33.52
2017,7,6,18,0,624.0,56.0,3.5,19.0,231.0,38.6,28.37
2017,7,6,18,15,563.0,50.0,3.5,18.0,183.5,35.66,25.81
2017,7,6,18,30,502.0,44.0,3.5,17.0,136.0,32.59,22.96
2017,7,6,18,45,408.0,35.5,3.5,16.5,95.5,27.12,17.77
2017,7,6,19,0,314.0,27.0,3.5,16.0,55.0,21.37,11.46
2017,7,6,19,15,157.0,13.5,3.55,15.5,27.5,10.49,0.0
2017,7,6,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,176.5,13.5,2.35,12.5,31.0,51.71,0.0
2017,7,7,5,30,353.0,27.0,2.3,13.0,62.0,124.59,80.98
2017,7,7,5,45,447.0,35.0,2.3,13.5,104.5,181.63,133.01
2017,7,7,6,0,541.0,43.0,2.3,14.0,147.0,249.18,192.55
2017,7,7,6,15,599.5,48.5,2.25,14.5,195.0,308.12,245.26
2017,7,7,6,30,658.0,54.0,2.2,15.0,243.0,374.14,302.27
2017,7,7,6,45,700.5,58.0,2.15,16.0,294.0,435.46,353.04
2017,7,7,7,0,743.0,62.0,2.1,17.0,345.0,499.9,404.04
2017,7,7,7,15,771.5,65.5,2.0,17.5,396.5,557.94,448.58
2017,7,7,7,30,800.0,69.0,1.9,18.0,448.0,617.03,492.06
2017,7,7,7,45,822.5,71.5,1.8,19.0,498.0,667.03,524.98
2017,7,7,8,0,845.0,74.0,1.7,20.0,548.0,720.94,558.73
2017,7,7,8,15,861.0,76.5,1.7,20.5,595.5,769.28,589.34
2017,7,7,8,30,877.0,79.0,1.7,21.0,643.0,816.34,618.46
2017,7,7,8,45,890.0,80.5,1.7,22.0,687.0,858.14,642.22
2017,7,7,9,0,903.0,82.0,1.7,23.0,731.0,897.93,664.17
2017,7,7,9,15,912.5,83.5,1.75,24.0,770.5,932.28,682.75
2017,7,7,9,30,922.0,85.0,1.8,25.0,810.0,963.97,699.41
2017,7,7,9,45,920.5,91.5,1.85,26.0,841.5,987.77,710.88
2017,7,7,10,0,919.0,98.0,1.9,27.0,873.0,1008.04,720.13
2017,7,7,10,15,925.0,99.0,2.0,27.5,901.0,1026.25,730.16
2017,7,7,10,30,931.0,100.0,2.1,28.0,929.0,1041.11,738.15
2017,7,7,10,45,935.5,100.5,2.25,28.5,951.0,1050.49,743.4
2017,7,7,11,0,940.0,101.0,2.4,29.0,973.0,1056.34,746.54
2017,7,7,11,15,943.0,101.5,2.5,29.0,987.5,1057.1,747.54
2017,7,7,11,30,946.0,102.0,2.6,29.0,1002.0,1054.26,746.43
2017,7,7,11,45,948.5,101.5,2.75,29.5,1009.5,1046.33,741.23
2017,7,7,12,0,951.0,101.0,2.9,30.0,1017.0,1034.87,733.87
2017,7,7,12,15,950.5,101.0,2.95,30.0,1017.0,1017.54,723.43
2017,7,7,12,30,950.0,101.0,3.0,30.0,1017.0,996.9,710.97
2017,7,7,12,45,948.0,101.5,3.15,30.5,1008.5,972.15,695.24
2017,7,7,13,0,946.0,102.0,3.3,31.0,1000.0,944.34,677.47
2017,7,7,13,15,942.5,101.5,3.4,31.0,985.0,911.35,657.24
2017,7,7,13,30,939.0,101.0,3.5,31.0,970.0,875.65,635.06
2017,7,7,13,45,936.5,99.0,3.6,31.0,948.0,836.79,610.54
2017,7,7,14,0,934.0,97.0,3.7,31.0,926.0,795.48,584.09
2017,7,7,14,15,927.5,96.0,3.75,30.5,897.5,749.97,555.36
2017,7,7,14,30,921.0,95.0,3.8,30.0,869.0,702.7,523.85
2017,7,7,14,45,915.5,92.5,3.85,30.0,834.5,653.13,487.74
2017,7,7,15,0,910.0,90.0,3.9,30.0,800.0,602.16,449.6
2017,7,7,15,15,899.5,88.0,3.9,29.5,760.0,547.84,408.61
2017,7,7,15,30,889.0,86.0,3.9,29.0,720.0,493.06,365.87
2017,7,7,15,45,878.0,83.0,3.9,29.0,676.5,436.98,320.09
2017,7,7,16,0,867.0,80.0,3.9,29.0,633.0,380.99,273.1
2017,7,7,16,15,850.0,77.5,3.8,28.5,585.0,323.92,224.84
2017,7,7,16,30,833.0,75.0,3.7,28.0,537.0,268.06,177.03
2017,7,7,16,45,813.0,71.5,3.65,27.5,487.5,212.24,130.15
2017,7,7,17,0,793.0,68.0,3.6,27.0,438.0,152.5,83.09
2017,7,7,17,15,764.0,64.5,3.45,26.0,387.0,100.1,48.91
2017,7,7,17,30,735.0,61.0,3.3,25.0,336.0,51.19,30.3
2017,7,7,17,45,695.5,56.5,3.15,24.5,285.5,40.94,29.69
2017,7,7,18,0,656.0,52.0,3.0,24.0,235.0,38.96,28.06
2017,7,7,18,15,596.0,46.5,2.85,23.0,187.0,35.97,25.5
2017,7,7,18,30,536.0,41.0,2.7,22.0,139.0,30.12,20.32
2017,7,7,18,45,441.5,33.0,2.55,21.0,97.5,24.97,15.57
2017,7,7,19,0,347.0,25.0,2.4,20.0,56.0,19.56,9.74
2017,7,7,19,15,173.5,12.5,2.35,19.5,28.0,9.62,0.0
2017,7,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,161.0,14.0,2.6,14.5,29.5,49.14,0.0
2017,7,8,5,30,322.0,28.0,2.6,15.0,59.0,117.97,75.77
2017,7,8,5,45,415.0,36.5,2.6,15.5,100.0,173.5,126.15
2017,7,8,6,0,508.0,45.0,2.6,16.0,141.0,239.44,183.84
2017,7,8,6,15,568.0,51.0,2.55,16.5,189.0,299.08,236.67
2017,7,8,6,30,628.0,57.0,2.5,17.0,237.0,364.57,292.92
2017,7,8,6,45,670.0,62.0,2.45,17.5,287.0,423.87,342.58
2017,7,8,7,0,712.0,67.0,2.4,18.0,337.0,487.69,393.88
2017,7,8,7,15,742.0,70.5,2.3,18.5,387.5,545.23,438.26
2017,7,8,7,30,772.0,74.0,2.2,19.0,438.0,603.98,481.81
2017,7,8,7,45,794.5,77.0,2.15,20.0,487.5,657.76,518.5
2017,7,8,8,0,817.0,80.0,2.1,21.0,537.0,711.43,552.83
2017,7,8,8,15,834.0,82.5,2.15,22.0,584.5,754.62,579.42
2017,7,8,8,30,851.0,85.0,2.2,23.0,632.0,801.52,608.08
2017,7,8,8,45,864.0,87.0,2.3,24.0,675.5,843.01,632.8
2017,7,8,9,0,877.0,89.0,2.4,25.0,719.0,882.57,655.85
2017,7,8,9,15,886.5,91.0,2.45,25.5,758.0,916.76,675.91
2017,7,8,9,30,896.0,93.0,2.5,26.0,797.0,948.36,694.13
2017,7,8,9,45,891.5,101.0,2.6,26.5,827.0,970.32,706.44
2017,7,8,10,0,887.0,109.0,2.7,27.0,857.0,988.69,716.51
2017,7,8,10,15,893.0,110.5,2.8,27.0,884.5,1006.95,728.02
2017,7,8,10,30,899.0,112.0,2.9,27.0,912.0,1021.95,737.51
2017,7,8,10,45,902.5,113.5,3.0,27.5,933.0,1031.1,741.9
2017,7,8,11,0,906.0,115.0,3.1,28.0,954.0,1036.8,744.22
2017,7,8,11,15,908.5,115.5,3.15,28.0,968.0,1036.99,744.21
2017,7,8,11,30,911.0,116.0,3.2,28.0,982.0,1033.71,742.14
2017,7,8,11,45,911.0,117.0,3.25,28.0,988.5,1024.99,736.72
2017,7,8,12,0,911.0,118.0,3.3,28.0,995.0,1012.91,729.27
2017,7,8,12,15,910.5,118.0,3.35,27.5,994.5,996.08,720.28
2017,7,8,12,30,910.0,118.0,3.4,27.0,994.0,976.09,709.26
2017,7,8,12,45,910.5,116.5,3.45,27.0,986.5,952.51,694.47
2017,7,8,13,0,911.0,115.0,3.5,27.0,979.0,925.91,677.69
2017,7,8,13,15,908.0,114.0,3.5,26.5,964.5,893.83,658.21
2017,7,8,13,30,905.0,113.0,3.5,26.0,950.0,859.13,636.81
2017,7,8,13,45,901.5,111.5,3.55,26.0,928.5,821.09,611.97
2017,7,8,14,0,898.0,110.0,3.6,26.0,907.0,780.77,585.33
2017,7,8,14,15,891.5,108.5,3.6,25.5,878.5,736.2,556.35
2017,7,8,14,30,885.0,107.0,3.6,25.0,850.0,689.96,524.23
2017,7,8,14,45,878.5,104.5,3.65,25.0,816.5,641.35,488.15
2017,7,8,15,0,872.0,102.0,3.7,25.0,783.0,591.49,450.16
2017,7,8,15,15,861.5,100.0,3.7,24.5,744.0,538.97,409.76
2017,7,8,15,30,851.0,98.0,3.7,24.0,705.0,486.03,367.71
2017,7,8,15,45,839.0,95.0,3.7,23.5,662.0,431.43,323.01
2017,7,8,16,0,827.0,92.0,3.7,23.0,619.0,377.06,277.1
2017,7,8,16,15,809.0,89.5,3.65,22.5,572.0,316.82,225.67
2017,7,8,16,30,791.0,87.0,3.6,22.0,525.0,262.52,178.32
2017,7,8,16,45,769.0,83.0,3.6,21.5,476.0,207.88,131.59
2017,7,8,17,0,747.0,79.0,3.6,21.0,427.0,155.57,89.6
2017,7,8,17,15,716.0,75.0,3.55,20.0,376.5,105.17,56.07
2017,7,8,17,30,685.0,71.0,3.5,19.0,326.0,58.54,37.75
2017,7,8,17,45,642.0,65.5,3.5,18.5,276.5,43.93,33.12
2017,7,8,18,0,599.0,60.0,3.5,18.0,227.0,41.74,31.27
2017,7,8,18,15,535.5,53.5,3.4,17.0,180.0,38.55,28.47
2017,7,8,18,30,472.0,47.0,3.3,16.0,133.0,35.22,25.37
2017,7,8,18,45,374.0,37.5,3.25,15.5,92.5,28.96,19.43
2017,7,8,19,0,276.0,28.0,3.2,15.0,52.0,22.36,12.19
2017,7,8,19,15,138.0,14.0,3.2,14.5,26.0,10.98,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.5,2.65,11.5,29.5,49.39,0.0
2017,7,9,5,30,322.0,29.0,2.6,12.0,59.0,118.72,76.69
2017,7,9,5,45,426.5,37.0,2.6,12.5,102.0,177.06,130.0
2017,7,9,6,0,531.0,45.0,2.6,13.0,145.0,247.04,191.54
2017,7,9,6,15,592.5,51.0,2.5,13.5,193.5,308.53,246.56
2017,7,9,6,30,654.0,57.0,2.4,14.0,242.0,374.59,303.88
2017,7,9,6,45,698.5,61.0,2.35,14.5,294.0,436.82,356.39
2017,7,9,7,0,743.0,65.0,2.3,15.0,346.0,502.36,409.49
2017,7,9,7,15,772.5,68.5,2.3,15.5,397.5,561.11,455.49
2017,7,9,7,30,802.0,72.0,2.3,16.0,449.0,620.98,500.67
2017,7,9,7,45,825.5,74.5,2.3,17.0,500.0,676.25,538.83
2017,7,9,8,0,849.0,77.0,2.3,18.0,551.0,726.65,571.35
2017,7,9,8,15,865.5,79.5,2.25,18.5,599.5,775.61,602.77
2017,7,9,8,30,882.0,82.0,2.2,19.0,648.0,823.32,632.56
2017,7,9,8,45,896.0,83.5,2.2,19.5,692.5,866.22,658.83
2017,7,9,9,0,910.0,85.0,2.2,20.0,737.0,907.16,683.37
2017,7,9,9,15,919.5,86.5,2.2,20.5,777.0,941.77,703.33
2017,7,9,9,30,929.0,88.0,2.2,21.0,817.0,973.7,721.34
2017,7,9,9,45,927.0,94.5,2.2,21.5,848.5,997.23,733.73
2017,7,9,10,0,925.0,101.0,2.2,22.0,880.0,1017.18,743.84
2017,7,9,10,15,931.0,102.5,2.2,22.0,908.5,1036.06,754.75
2017,7,9,10,30,937.0,104.0,2.2,22.0,937.0,1051.56,763.56
2017,7,9,10,45,940.0,105.0,2.25,22.5,958.5,1060.04,767.15
2017,7,9,11,0,943.0,106.0,2.3,23.0,980.0,1064.93,768.64
2017,7,9,11,15,945.5,107.0,2.35,23.0,994.5,1065.71,769.15
2017,7,9,11,30,948.0,108.0,2.4,23.0,1009.0,1062.87,767.53
2017,7,9,11,45,948.5,108.5,2.45,23.5,1015.5,1053.93,760.68
2017,7,9,12,0,949.0,109.0,2.5,24.0,1022.0,1041.48,751.76
2017,7,9,12,15,949.0,109.0,2.55,24.0,1022.0,1024.62,741.58
2017,7,9,12,30,949.0,109.0,2.6,24.0,1022.0,1004.44,729.32
2017,7,9,12,45,946.0,110.0,2.65,24.0,1013.5,979.21,713.81
2017,7,9,13,0,943.0,111.0,2.7,24.0,1005.0,950.97,696.31
2017,7,9,13,15,940.0,110.0,2.7,23.5,990.0,917.95,676.49
2017,7,9,13,30,937.0,109.0,2.7,23.0,975.0,882.21,654.68
2017,7,9,13,45,933.5,107.5,2.75,23.0,953.0,843.03,629.43
2017,7,9,14,0,930.0,106.0,2.8,23.0,931.0,801.46,602.29
2017,7,9,14,15,924.0,105.0,2.85,22.5,902.5,756.38,573.49
2017,7,9,14,30,918.0,104.0,2.9,22.0,874.0,709.48,541.54
2017,7,9,14,45,911.5,101.5,2.95,22.0,839.5,659.33,504.46
2017,7,9,15,0,905.0,99.0,3.0,22.0,805.0,607.86,465.33
2017,7,9,15,15,894.5,97.0,3.0,21.5,765.0,553.66,423.63
2017,7,9,15,30,884.0,95.0,3.0,21.0,725.0,498.99,380.11
2017,7,9,15,45,873.0,91.5,3.05,21.0,681.0,442.59,333.23
2017,7,9,16,0,862.0,88.0,3.1,21.0,637.0,386.28,285.03
2017,7,9,16,15,845.0,85.5,3.15,20.5,589.0,329.31,235.8
2017,7,9,16,30,828.0,83.0,3.2,20.0,541.0,268.23,182.75
2017,7,9,16,45,809.0,78.5,3.25,19.5,491.5,211.6,133.88
2017,7,9,17,0,790.0,74.0,3.3,19.0,442.0,156.95,89.55
2017,7,9,17,15,759.5,70.5,3.3,18.5,390.5,104.49,54.32
2017,7,9,17,30,729.0,67.0,3.3,18.0,339.0,55.73,35.29
2017,7,9,17,45,690.5,61.5,3.3,17.5,288.0,45.13,34.32
2017,7,9,18,0,652.0,56.0,3.3,17.0,237.0,42.48,32.06
2017,7,9,18,15,589.0,50.0,3.2,16.5,188.5,35.8,26.11
2017,7,9,18,30,526.0,44.0,3.1,16.0,140.0,32.73,23.18
2017,7,9,18,45,429.0,35.5,3.05,15.5,98.0,27.25,17.94
2017,7,9,19,0,332.0,27.0,3.0,15.0,56.0,21.5,11.43
2017,7,9,19,15,166.0,13.5,3.0,14.5,28.0,10.56,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,173.5,13.5,2.5,11.5,29.5,50.18,0.0
2017,7,10,5,30,347.0,27.0,2.5,12.0,59.0,122.25,77.97
2017,7,10,5,45,449.5,34.5,2.5,12.5,102.0,180.62,132.07
2017,7,10,6,0,552.0,42.0,2.5,13.0,145.0,248.89,192.47
2017,7,10,6,15,612.0,47.5,2.45,13.5,194.0,310.52,247.84
2017,7,10,6,30,672.0,53.0,2.4,14.0,243.0,377.87,306.39
2017,7,10,6,45,713.5,57.0,2.35,14.5,294.5,439.42,358.46
2017,7,10,7,0,755.0,61.0,2.3,15.0,346.0,503.99,410.86
2017,7,10,7,15,783.5,64.5,2.25,15.5,397.5,562.7,456.68
2017,7,10,7,30,812.0,68.0,2.2,16.0,449.0,622.44,501.5
2017,7,10,7,45,833.5,70.5,2.2,16.5,499.0,672.39,536.48
2017,7,10,8,0,855.0,73.0,2.2,17.0,549.0,726.14,572.59
2017,7,10,8,15,870.5,75.5,2.15,17.5,597.0,774.62,603.67
2017,7,10,8,30,886.0,78.0,2.1,18.0,645.0,821.77,633.11
2017,7,10,8,45,898.5,80.0,2.05,19.0,689.0,864.16,657.37
2017,7,10,9,0,911.0,82.0,2.0,20.0,733.0,904.49,679.64
2017,7,10,9,15,920.0,83.5,1.95,20.0,772.5,938.75,700.04
2017,7,10,9,30,929.0,85.0,1.9,20.0,812.0,970.29,718.48
2017,7,10,9,45,922.0,94.0,1.85,20.5,842.0,991.87,728.9
2017,7,10,10,0,915.0,103.0,1.8,21.0,872.0,1009.62,736.89
2017,7,10,10,15,920.5,104.0,1.8,21.5,900.0,1027.36,745.58
2017,7,10,10,30,926.0,105.0,1.8,22.0,928.0,1041.76,752.17
2017,7,10,10,45,929.5,106.0,1.85,22.5,949.0,1050.7,756.13
2017,7,10,11,0,933.0,107.0,1.9,23.0,970.0,1056.1,758.02
2017,7,10,11,15,935.5,107.5,1.95,23.0,984.0,1056.4,758.32
2017,7,10,11,30,938.0,108.0,2.0,23.0,998.0,1053.12,756.54
2017,7,10,11,45,938.0,108.5,2.1,23.0,1004.5,1043.81,751.71
2017,7,10,12,0,938.0,109.0,2.2,23.0,1011.0,1031.03,744.76
2017,7,10,12,15,937.5,109.0,2.3,23.0,1010.5,1013.89,735.03
2017,7,10,12,30,937.0,109.0,2.4,23.0,1010.0,993.47,723.19
2017,7,10,12,45,938.5,106.5,2.55,23.0,1003.0,969.3,709.32
2017,7,10,13,0,940.0,104.0,2.7,23.0,996.0,941.96,693.19
2017,7,10,13,15,937.0,103.5,2.8,23.0,980.5,909.56,673.09
2017,7,10,13,30,934.0,103.0,2.9,23.0,965.0,874.43,650.96
2017,7,10,13,45,929.5,102.0,3.0,23.0,943.0,835.06,625.69
2017,7,10,14,0,925.0,101.0,3.1,23.0,921.0,793.4,598.51
2017,7,10,14,15,918.5,100.0,3.15,22.5,892.5,748.19,569.33
2017,7,10,14,30,912.0,99.0,3.2,22.0,864.0,701.22,537.19
2017,7,10,14,45,903.5,97.5,3.3,22.0,829.0,651.03,499.96
2017,7,10,15,0,895.0,96.0,3.4,22.0,794.0,599.71,460.77
2017,7,10,15,15,884.5,94.0,3.45,21.5,754.5,546.01,419.29
2017,7,10,15,30,874.0,92.0,3.5,21.0,715.0,491.86,375.98
2017,7,10,15,45,860.0,90.0,3.55,20.5,670.5,436.05,329.92
2017,7,10,16,0,846.0,88.0,3.6,20.0,626.0,380.63,282.69
2017,7,10,16,15,828.5,85.5,3.6,19.5,579.0,324.37,233.66
2017,7,10,16,30,811.0,83.0,3.6,19.0,532.0,264.08,180.96
2017,7,10,16,45,787.5,80.0,3.65,18.5,482.0,208.78,133.12
2017,7,10,17,0,764.0,77.0,3.7,18.0,432.0,155.98,90.3
2017,7,10,17,15,733.0,73.0,3.7,17.5,381.0,104.53,55.58
2017,7,10,17,30,702.0,69.0,3.7,17.0,330.0,56.84,36.73
2017,7,10,17,45,656.0,64.5,3.7,16.5,279.5,43.28,32.83
2017,7,10,18,0,610.0,60.0,3.7,16.0,229.0,41.84,31.63
2017,7,10,18,15,545.5,53.0,3.65,15.5,181.5,38.23,28.37
2017,7,10,18,30,481.0,46.0,3.6,15.0,134.0,34.44,24.78
2017,7,10,18,45,376.5,37.0,3.55,14.5,93.0,28.59,19.17
2017,7,10,19,0,272.0,28.0,3.5,14.0,52.0,22.46,12.15
2017,7,10,19,15,136.0,14.0,3.45,13.5,26.0,11.04,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,119.5,16.0,2.75,11.5,26.5,42.0,0.0
2017,7,11,5,30,239.0,32.0,2.8,12.0,53.0,101.13,64.63
2017,7,11,5,45,348.0,42.0,2.85,12.5,94.5,158.63,116.68
2017,7,11,6,0,457.0,52.0,2.9,13.0,136.0,228.02,177.13
2017,7,11,6,15,524.0,59.0,2.85,13.0,184.0,289.02,231.87
2017,7,11,6,30,591.0,66.0,2.8,13.0,232.0,356.6,291.09
2017,7,11,6,45,640.0,71.0,2.75,13.5,283.5,418.98,344.09
2017,7,11,7,0,689.0,76.0,2.7,14.0,335.0,485.28,398.33
2017,7,11,7,15,721.5,80.5,2.65,14.5,386.5,542.7,443.73
2017,7,11,7,30,754.0,85.0,2.6,15.0,438.0,603.46,490.01
2017,7,11,7,45,779.5,88.0,2.55,15.5,488.5,658.76,530.33
2017,7,11,8,0,805.0,91.0,2.5,16.0,539.0,714.21,568.0
2017,7,11,8,15,823.5,94.0,2.45,16.5,587.0,763.99,600.57
2017,7,11,8,30,842.0,97.0,2.4,17.0,635.0,812.74,631.67
2017,7,11,8,45,858.0,99.0,2.4,17.5,680.0,850.73,654.98
2017,7,11,9,0,874.0,101.0,2.4,18.0,725.0,892.83,680.87
2017,7,11,9,15,884.5,103.0,2.4,18.5,764.5,927.9,701.54
2017,7,11,9,30,895.0,105.0,2.4,19.0,804.0,960.43,720.34
2017,7,11,9,45,904.5,105.5,2.4,19.5,839.0,987.64,735.44
2017,7,11,10,0,914.0,106.0,2.4,20.0,874.0,1011.92,748.56
2017,7,11,10,15,919.5,107.5,2.4,20.0,902.0,1030.2,759.21
2017,7,11,10,30,925.0,109.0,2.4,20.0,930.0,1045.12,767.8
2017,7,11,10,45,930.0,109.5,2.45,20.5,952.0,1055.03,772.36
2017,7,11,11,0,935.0,110.0,2.5,21.0,974.0,1061.42,774.79
2017,7,11,11,15,937.5,110.5,2.55,21.0,988.0,1061.71,774.94
2017,7,11,11,30,940.0,111.0,2.6,21.0,1002.0,1058.42,772.96
2017,7,11,11,45,941.5,110.5,2.65,21.0,1009.0,1049.56,767.52
2017,7,11,12,0,943.0,110.0,2.7,21.0,1016.0,1037.21,759.95
2017,7,11,12,15,942.0,110.0,2.75,21.0,1015.5,1019.51,748.99
2017,7,11,12,30,941.0,110.0,2.8,21.0,1015.0,998.53,735.95
2017,7,11,12,45,943.0,107.0,2.85,21.0,1007.5,974.23,720.73
2017,7,11,13,0,945.0,104.0,2.9,21.0,1000.0,946.74,703.36
2017,7,11,13,15,941.5,103.5,2.95,21.0,984.0,913.75,682.22
2017,7,11,13,30,938.0,103.0,3.0,21.0,968.0,878.05,659.13
2017,7,11,13,45,935.0,100.5,3.05,21.0,946.0,838.31,633.06
2017,7,11,14,0,932.0,98.0,3.1,21.0,924.0,796.16,605.05
2017,7,11,14,15,925.0,97.0,3.15,20.5,894.5,750.3,575.22
2017,7,11,14,30,918.0,96.0,3.2,20.0,865.0,702.72,542.52
2017,7,11,14,45,911.0,93.5,3.25,20.0,830.0,652.26,504.66
2017,7,11,15,0,904.0,91.0,3.3,20.0,795.0,600.54,464.77
2017,7,11,15,15,892.5,89.5,3.35,19.5,754.5,546.32,422.59
2017,7,11,15,30,881.0,88.0,3.4,19.0,714.0,491.73,378.62
2017,7,11,15,45,867.5,85.5,3.45,19.0,669.5,435.32,331.1
2017,7,11,16,0,854.0,83.0,3.5,19.0,625.0,379.26,282.52
2017,7,11,16,15,836.0,80.5,3.55,18.5,577.5,322.42,232.84
2017,7,11,16,30,818.0,78.0,3.6,18.0,530.0,266.9,183.66
2017,7,11,16,45,795.0,74.5,3.65,18.0,479.5,205.54,130.45
2017,7,11,17,0,772.0,71.0,3.7,18.0,429.0,151.96,86.67
2017,7,11,17,15,741.0,67.5,3.7,17.5,378.5,100.44,51.95
2017,7,11,17,30,710.0,64.0,3.7,17.0,328.0,52.66,33.32
2017,7,11,17,45,666.0,59.5,3.7,16.5,277.5,43.45,32.98
2017,7,11,18,0,622.0,55.0,3.7,16.0,227.0,37.96,28.18
2017,7,11,18,15,558.5,49.0,3.6,15.5,179.5,35.0,25.5
2017,7,11,18,30,495.0,43.0,3.5,15.0,132.0,31.9,22.53
2017,7,11,18,45,391.5,34.5,3.45,14.5,91.5,26.39,17.25
2017,7,11,19,0,288.0,26.0,3.4,14.0,51.0,20.61,10.59
2017,7,11,19,15,144.0,13.0,3.35,13.5,25.5,12.39,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,142.5,14.0,2.1,11.5,26.5,44.55,0.0
2017,7,12,5,30,285.0,28.0,2.1,12.0,53.0,108.17,67.77
2017,7,12,5,45,389.5,36.5,2.1,12.5,94.0,164.65,120.17
2017,7,12,6,0,494.0,45.0,2.1,13.0,135.0,232.89,179.94
2017,7,12,6,15,557.5,51.5,2.0,13.5,182.5,293.66,234.06
2017,7,12,6,30,621.0,58.0,1.9,14.0,230.0,360.71,291.89
2017,7,12,6,45,666.5,62.0,1.85,14.5,281.0,420.18,342.0
2017,7,12,7,0,712.0,66.0,1.8,15.0,332.0,484.72,394.12
2017,7,12,7,15,742.5,69.5,1.75,15.5,382.5,542.66,439.09
2017,7,12,7,30,773.0,73.0,1.7,16.0,433.0,601.88,483.27
2017,7,12,7,45,797.0,75.5,1.65,16.5,483.5,656.32,521.46
2017,7,12,8,0,821.0,78.0,1.6,17.0,534.0,705.96,553.89
2017,7,12,8,15,838.5,80.5,1.55,17.5,581.5,754.72,584.85
2017,7,12,8,30,856.0,83.0,1.5,18.0,629.0,802.38,614.24
2017,7,12,8,45,870.0,85.0,1.5,18.5,673.0,845.1,640.12
2017,7,12,9,0,884.0,87.0,1.5,19.0,717.0,885.93,664.34
2017,7,12,9,15,894.5,88.5,1.5,19.5,756.5,920.87,684.28
2017,7,12,9,30,905.0,90.0,1.5,20.0,796.0,953.26,702.38
2017,7,12,9,45,903.0,97.0,1.55,20.5,827.5,976.95,715.44
2017,7,12,10,0,901.0,104.0,1.6,21.0,859.0,997.14,726.33
2017,7,12,10,15,907.5,105.0,1.65,21.0,887.5,1015.75,737.69
2017,7,12,10,30,914.0,106.0,1.7,21.0,916.0,1031.09,747.06
2017,7,12,10,45,920.0,106.0,1.75,21.5,938.5,1041.48,751.98
2017,7,12,11,0,926.0,106.0,1.8,22.0,961.0,1048.4,754.86
2017,7,12,11,15,929.0,107.0,1.85,22.0,976.0,1049.8,755.85
2017,7,12,11,30,932.0,108.0,1.9,22.0,991.0,1047.63,754.77
2017,7,12,11,45,934.5,107.5,1.95,22.5,999.0,1039.89,748.85
2017,7,12,12,0,937.0,107.0,2.0,23.0,1007.0,1028.65,740.88
2017,7,12,12,15,937.5,107.0,2.05,23.0,1007.0,1012.53,731.34
2017,7,12,12,30,938.0,107.0,2.1,23.0,1007.0,993.09,719.74
2017,7,12,12,45,933.0,109.0,2.2,23.0,998.5,967.29,704.58
2017,7,12,13,0,928.0,111.0,2.3,23.0,990.0,938.58,687.42
2017,7,12,13,15,925.5,110.5,2.35,23.0,975.5,906.9,667.68
2017,7,12,13,30,923.0,110.0,2.4,23.0,961.0,872.49,645.97
2017,7,12,13,45,919.5,109.0,2.45,23.0,940.0,834.23,621.48
2017,7,12,14,0,916.0,108.0,2.5,23.0,919.0,793.61,595.12
2017,7,12,14,15,910.5,106.5,2.5,22.5,890.5,748.94,566.43
2017,7,12,14,30,905.0,105.0,2.5,22.0,862.0,702.44,534.62
2017,7,12,14,45,897.5,103.0,2.55,22.0,828.0,652.63,498.03
2017,7,12,15,0,890.0,101.0,2.6,22.0,794.0,601.61,459.46
2017,7,12,15,15,879.5,99.0,2.6,21.5,754.5,548.05,418.45
2017,7,12,15,30,869.0,97.0,2.6,21.0,715.0,494.04,375.64
2017,7,12,15,45,856.5,94.5,2.65,21.0,671.0,438.55,329.7
2017,7,12,16,0,844.0,92.0,2.7,21.0,627.0,383.3,282.58
2017,7,12,16,15,826.0,89.0,2.7,20.5,579.5,321.57,229.93
2017,7,12,16,30,808.0,86.0,2.7,20.0,532.0,265.72,181.18
2017,7,12,16,45,785.5,82.5,2.75,19.5,482.0,210.26,133.6
2017,7,12,17,0,763.0,79.0,2.8,19.0,432.0,157.19,90.87
2017,7,12,17,15,731.0,74.5,2.8,18.5,380.5,105.23,56.09
2017,7,12,17,30,699.0,70.0,2.8,18.0,329.0,57.16,37.24
2017,7,12,17,45,654.5,65.0,2.8,17.5,278.5,43.73,33.1
2017,7,12,18,0,610.0,60.0,2.8,17.0,228.0,41.93,31.58
2017,7,12,18,15,544.5,53.0,2.7,16.0,180.0,38.33,28.39
2017,7,12,18,30,479.0,46.0,2.6,15.0,132.0,34.54,24.86
2017,7,12,18,45,375.0,36.5,2.55,14.5,91.0,28.24,18.84
2017,7,12,19,0,271.0,27.0,2.5,14.0,50.0,21.61,11.26
2017,7,12,19,15,135.5,13.5,2.5,13.5,25.0,12.87,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,148.0,13.5,2.0,11.0,26.0,38.93,0.0
2017,7,13,5,30,296.0,27.0,2.0,11.0,52.0,109.47,67.84
2017,7,13,5,45,399.0,35.5,2.05,11.5,93.5,165.98,121.22
