Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,6,0,502.0,44.0,2.1,12.0,135.0,234.13,181.31
2017,7,13,6,15,566.0,50.5,2.05,12.5,183.0,295.49,236.25
2017,7,13,6,30,630.0,57.0,2.0,13.0,231.0,363.2,295.02
2017,7,13,6,45,419.0,100.0,2.0,13.5,226.0,334.41,274.26
2017,7,13,7,0,208.0,143.0,2.0,14.0,221.0,277.69,227.79
2017,7,13,7,15,236.0,163.0,1.95,14.5,263.5,326.67,267.45
2017,7,13,7,30,264.0,183.0,1.9,15.0,306.0,377.81,307.34
2017,7,13,7,45,319.0,195.0,1.85,16.0,360.0,440.82,355.28
2017,7,13,8,0,374.0,207.0,1.8,17.0,414.0,507.85,404.65
2017,7,13,8,15,205.5,229.0,1.8,17.5,344.5,403.67,320.41
2017,7,13,8,30,37.0,251.0,1.8,18.0,275.0,285.14,223.6
2017,7,13,8,45,461.0,170.5,1.8,18.5,497.5,594.04,468.0
2017,7,13,9,0,885.0,90.0,1.8,19.0,720.0,890.06,673.52
2017,7,13,9,15,895.0,92.0,1.8,19.5,760.0,925.15,690.91
2017,7,13,9,30,905.0,94.0,1.8,20.0,800.0,957.66,709.25
2017,7,13,9,45,910.5,96.5,1.85,20.5,833.5,983.61,723.81
2017,7,13,10,0,916.0,99.0,1.9,21.0,867.0,1006.41,736.37
2017,7,13,10,15,922.0,100.0,1.95,21.0,895.0,1024.83,747.58
2017,7,13,10,30,928.0,101.0,2.0,21.0,923.0,1039.89,756.76
2017,7,13,10,45,931.0,102.5,2.1,21.5,944.5,1049.02,761.48
2017,7,13,11,0,934.0,104.0,2.2,22.0,966.0,1054.57,764.05
2017,7,13,11,15,936.5,104.5,2.25,22.0,980.0,1055.0,764.35
2017,7,13,11,30,939.0,105.0,2.3,22.0,994.0,1051.83,762.52
2017,7,13,11,45,939.0,106.0,2.4,22.0,1001.0,1043.11,757.84
2017,7,13,12,0,939.0,107.0,2.5,22.0,1008.0,1030.89,751.01
2017,7,13,12,15,939.0,107.0,2.6,22.0,1007.5,1014.27,741.36
2017,7,13,12,30,939.0,107.0,2.7,22.0,1007.0,994.34,729.56
2017,7,13,12,45,934.5,108.5,2.8,22.5,998.5,968.48,712.45
2017,7,13,13,0,930.0,110.0,2.9,23.0,990.0,939.7,693.38
2017,7,13,13,15,927.0,109.0,2.95,22.5,975.0,907.06,673.9
2017,7,13,13,30,924.0,108.0,3.0,22.0,960.0,871.71,652.39
2017,7,13,13,45,919.5,107.5,3.1,22.0,938.0,833.09,627.43
2017,7,13,14,0,915.0,107.0,3.2,22.0,916.0,792.17,600.57
2017,7,13,14,15,908.5,105.5,3.25,22.0,887.5,746.8,569.98
2017,7,13,14,30,902.0,104.0,3.3,22.0,859.0,699.7,536.43
2017,7,13,14,45,894.0,102.5,3.35,22.0,824.5,650.15,499.43
2017,7,13,15,0,886.0,101.0,3.4,22.0,790.0,599.43,460.54
2017,7,13,15,15,875.0,99.0,3.4,21.5,750.5,545.78,419.0
2017,7,13,15,30,864.0,97.0,3.4,21.0,711.0,491.73,375.74
2017,7,13,15,45,850.5,94.5,3.45,20.5,667.0,436.05,329.88
2017,7,13,16,0,837.0,92.0,3.5,20.0,623.0,380.74,282.82
2017,7,13,16,15,819.0,89.0,3.45,19.5,575.5,319.37,229.91
2017,7,13,16,30,801.0,86.0,3.4,19.0,528.0,263.87,181.03
2017,7,13,16,45,778.0,82.5,3.4,19.0,478.0,208.68,133.09
2017,7,13,17,0,755.0,79.0,3.4,19.0,428.0,155.94,90.3
2017,7,13,17,15,723.5,75.0,3.35,18.0,377.0,104.85,56.27
2017,7,13,17,30,692.0,71.0,3.3,17.0,326.0,57.61,45.29
2017,7,13,17,45,647.5,65.5,3.3,16.5,275.5,44.14,33.6
2017,7,13,18,0,603.0,60.0,3.3,16.0,225.0,41.96,31.74
2017,7,13,18,15,537.5,53.0,3.15,15.5,177.5,38.37,28.48
2017,7,13,18,30,472.0,46.0,3.0,15.0,130.0,34.59,24.89
2017,7,13,18,45,371.0,36.5,2.9,14.5,89.5,28.3,18.87
2017,7,13,19,0,270.0,27.0,2.8,14.0,49.0,21.68,11.16
2017,7,13,19,15,135.0,13.5,2.75,13.5,24.5,12.87,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,30.0,14.0,2.35,11.0,16.5,18.6,0.0
2017,7,14,5,30,60.0,28.0,2.4,11.0,33.0,45.88,26.97
2017,7,14,5,45,96.5,46.0,2.45,11.5,60.5,83.6,61.55
2017,7,14,6,0,133.0,64.0,2.5,12.0,88.0,121.25,94.69
2017,7,14,6,15,154.5,84.0,2.5,12.5,120.5,159.15,128.2
2017,7,14,6,30,176.0,104.0,2.5,13.0,153.0,199.14,162.89
2017,7,14,6,45,194.5,123.0,2.5,13.5,187.0,238.45,196.25
2017,7,14,7,0,213.0,142.0,2.5,14.0,221.0,279.35,230.05
2017,7,14,7,15,477.5,112.5,2.5,14.5,323.5,426.23,351.03
2017,7,14,7,30,742.0,83.0,2.5,15.0,426.0,592.26,481.99
2017,7,14,7,45,767.0,86.0,2.5,16.0,476.0,646.77,520.38
2017,7,14,8,0,792.0,89.0,2.5,17.0,526.0,701.42,556.77
2017,7,14,8,15,810.5,92.5,2.45,17.5,573.5,751.38,589.53
2017,7,14,8,30,829.0,96.0,2.4,18.0,621.0,800.36,620.84
2017,7,14,8,45,844.5,97.5,2.4,18.5,665.5,837.05,643.28
2017,7,14,9,0,860.0,99.0,2.4,19.0,710.0,877.88,668.34
2017,7,14,9,15,871.0,101.0,2.4,19.0,750.0,913.16,690.53
2017,7,14,9,30,882.0,103.0,2.4,19.0,790.0,945.99,710.95
2017,7,14,9,45,884.5,108.0,2.4,19.5,822.5,971.25,724.85
2017,7,14,10,0,887.0,113.0,2.4,20.0,855.0,993.29,736.62
2017,7,14,10,15,893.5,114.5,2.4,20.0,883.5,1012.24,747.81
2017,7,14,10,30,900.0,116.0,2.4,20.0,912.0,1027.94,756.95
2017,7,14,10,45,908.5,115.0,2.4,20.5,935.5,1039.68,762.17
2017,7,14,11,0,917.0,114.0,2.4,21.0,959.0,1048.03,765.32
2017,7,14,11,15,920.0,114.5,2.4,21.0,974.0,1048.9,765.26
2017,7,14,11,30,923.0,115.0,2.4,21.0,989.0,1046.23,763.12
2017,7,14,11,45,928.5,113.0,2.45,21.5,998.0,1040.0,757.95
2017,7,14,12,0,934.0,111.0,2.5,22.0,1007.0,1030.25,750.66
2017,7,14,12,15,934.5,111.0,2.55,22.0,1007.0,1014.16,740.82
2017,7,14,12,30,935.0,111.0,2.6,22.0,1007.0,994.75,728.91
2017,7,14,12,45,932.5,111.5,2.7,22.0,999.5,969.82,713.85
2017,7,14,13,0,930.0,112.0,2.8,22.0,992.0,941.88,696.73
2017,7,14,13,15,927.5,111.5,2.85,22.0,977.0,910.11,676.53
2017,7,14,13,30,925.0,111.0,2.9,22.0,962.0,875.6,654.35
2017,7,14,13,45,923.0,108.5,2.95,22.0,941.0,837.01,629.2
2017,7,14,14,0,921.0,106.0,3.0,22.0,920.0,795.96,602.12
2017,7,14,14,15,914.5,105.0,3.0,22.0,891.5,750.78,571.58
2017,7,14,14,30,908.0,104.0,3.0,22.0,863.0,703.84,538.13
2017,7,14,14,45,902.0,101.0,3.05,22.0,829.0,653.86,501.08
2017,7,14,15,0,896.0,98.0,3.1,22.0,795.0,602.53,461.97
2017,7,14,15,15,885.5,96.5,3.1,21.5,755.0,549.05,420.69
2017,7,14,15,30,875.0,95.0,3.1,21.0,715.0,495.1,377.62
2017,7,14,15,45,863.5,91.5,3.15,21.0,671.0,438.77,330.72
2017,7,14,16,0,852.0,88.0,3.2,21.0,627.0,382.59,282.57
2017,7,14,16,15,834.5,85.5,3.15,20.5,579.5,325.81,233.37
2017,7,14,16,30,817.0,83.0,3.1,20.0,532.0,265.05,180.54
2017,7,14,16,45,796.0,79.0,3.1,19.5,482.0,208.87,132.15
2017,7,14,17,0,775.0,75.0,3.1,19.0,432.0,154.9,88.57
2017,7,14,17,15,744.0,71.0,3.05,18.5,380.5,102.66,53.71
2017,7,14,17,30,713.0,67.0,3.0,18.0,329.0,54.19,42.12
2017,7,14,17,45,672.0,61.5,2.95,17.5,278.5,45.29,34.47
2017,7,14,18,0,631.0,56.0,2.9,17.0,228.0,38.9,28.89
2017,7,14,18,15,566.5,49.5,2.85,16.5,180.0,35.57,25.88
2017,7,14,18,30,502.0,43.0,2.8,16.0,132.0,32.07,22.56
2017,7,14,18,45,402.0,34.0,2.75,15.5,91.0,26.12,16.88
2017,7,14,19,0,302.0,25.0,2.7,15.0,50.0,19.86,9.53
2017,7,14,19,15,151.0,12.5,2.7,14.5,25.0,11.91,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,5,15,152.5,12.5,2.1,11.5,25.0,38.45,0.0
2017,7,15,5,30,305.0,25.0,2.1,12.0,50.0,108.35,64.39
2017,7,15,5,45,406.5,33.0,2.15,12.5,90.5,164.7,119.09
2017,7,15,6,0,508.0,41.0,2.2,13.0,131.0,231.97,178.5
2017,7,15,6,15,571.0,47.0,2.1,13.5,178.5,292.56,232.79
2017,7,15,6,30,634.0,53.0,2.0,14.0,226.0,358.11,289.77
2017,7,15,6,45,677.5,57.5,1.95,15.0,276.5,419.33,340.92
2017,7,15,7,0,721.0,62.0,1.9,16.0,327.0,483.86,392.43
2017,7,15,7,15,751.5,65.5,1.85,16.5,378.0,542.28,437.82
2017,7,15,7,30,782.0,69.0,1.8,17.0,429.0,602.0,482.39
2017,7,15,7,45,804.5,72.0,1.8,17.5,479.0,656.47,520.81
2017,7,15,8,0,827.0,75.0,1.8,18.0,529.0,706.06,553.63
2017,7,15,8,15,844.0,77.5,1.8,18.5,577.0,754.81,585.11
2017,7,15,8,30,861.0,80.0,1.8,19.0,625.0,802.42,615.11
2017,7,15,8,45,874.0,82.0,1.8,20.0,669.0,844.62,639.59
2017,7,15,9,0,887.0,84.0,1.8,21.0,713.0,884.85,662.25
2017,7,15,9,15,897.0,85.5,1.8,21.5,752.5,919.57,682.13
2017,7,15,9,30,907.0,87.0,1.8,22.0,792.0,951.71,700.13
2017,7,15,9,45,907.5,92.5,1.8,22.5,824.5,976.38,713.14
2017,7,15,10,0,908.0,98.0,1.8,23.0,857.0,997.65,723.99
2017,7,15,10,15,914.0,99.5,1.85,23.5,885.5,1016.58,734.04
2017,7,15,10,30,920.0,101.0,1.9,24.0,914.0,1032.18,742.03
2017,7,15,10,45,925.0,101.0,1.95,24.5,936.0,1041.74,746.32
2017,7,15,11,0,930.0,101.0,2.0,25.0,958.0,1047.81,748.57
2017,7,15,11,15,933.0,102.0,2.05,25.5,972.5,1049.34,748.12
2017,7,15,11,30,936.0,103.0,2.1,26.0,987.0,1047.27,745.58
2017,7,15,11,45,937.5,103.0,2.15,26.5,994.5,1039.11,739.37
2017,7,15,12,0,939.0,103.0,2.2,27.0,1002.0,1027.44,731.11
2017,7,15,12,15,938.5,103.0,2.3,27.0,1001.5,1010.39,721.57
2017,7,15,12,30,938.0,103.0,2.4,27.0,1001.0,990.04,709.92
2017,7,15,12,45,933.5,104.5,2.5,27.5,992.5,964.25,693.36
2017,7,15,13,0,929.0,106.0,2.6,28.0,984.0,935.51,674.87
2017,7,15,13,15,926.0,105.5,2.65,28.0,969.0,903.38,654.99
2017,7,15,13,30,923.0,105.0,2.7,28.0,954.0,868.53,633.19
2017,7,15,13,45,918.0,104.5,2.8,28.0,932.0,829.52,608.75
2017,7,15,14,0,913.0,104.0,2.9,28.0,910.0,788.26,582.47
2017,7,15,14,15,906.5,102.5,2.95,28.0,881.5,742.94,552.79
2017,7,15,14,30,900.0,101.0,3.0,28.0,853.0,695.89,520.28
2017,7,15,14,45,891.5,99.5,3.1,28.0,818.5,646.07,484.28
2017,7,15,15,0,883.0,98.0,3.2,28.0,784.0,595.14,446.38
2017,7,15,15,15,872.0,96.5,3.25,27.5,744.5,542.03,406.37
2017,7,15,15,30,861.0,95.0,3.3,27.0,705.0,488.51,364.63
2017,7,15,15,45,847.0,92.5,3.35,27.0,661.0,432.72,319.13
2017,7,15,16,0,833.0,90.0,3.4,27.0,617.0,377.35,272.67
2017,7,15,16,15,815.0,87.5,3.45,26.0,569.5,316.56,222.12
2017,7,15,16,30,797.0,85.0,3.5,25.0,522.0,261.63,175.26
2017,7,15,16,45,773.5,81.5,3.55,24.5,472.5,206.49,128.72
2017,7,15,17,0,750.0,78.0,3.6,24.0,423.0,153.87,87.13
2017,7,15,17,15,718.5,73.5,3.55,23.0,372.5,102.58,53.67
2017,7,15,17,30,687.0,69.0,3.5,22.0,322.0,55.14,42.23
2017,7,15,17,45,643.0,64.0,3.5,21.5,272.0,43.09,31.97
2017,7,15,18,0,599.0,59.0,3.5,21.0,222.0,41.26,30.44
2017,7,15,18,15,532.5,52.0,3.45,20.0,174.5,37.64,27.27
2017,7,15,18,30,466.0,45.0,3.4,19.0,127.0,33.83,23.76
2017,7,15,18,45,363.0,35.5,3.35,18.5,87.0,27.51,17.78
2017,7,15,19,0,260.0,26.0,3.3,18.0,47.0,20.85,9.92
2017,7,15,19,15,130.0,13.0,3.25,17.5,23.5,12.39,0.0
2017,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,149.0,12.0,2.15,14.5,24.0,37.21,0.0
2017,7,16,5,30,298.0,24.0,2.1,15.0,48.0,105.0,60.2
2017,7,16,5,45,408.0,32.0,2.05,16.0,89.5,163.68,116.38
2017,7,16,6,0,518.0,40.0,2.0,17.0,131.0,233.84,176.84
2017,7,16,6,15,581.0,46.0,1.9,17.5,179.0,293.52,229.63
2017,7,16,6,30,644.0,52.0,1.8,18.0,227.0,361.05,287.27
2017,7,16,6,45,689.5,56.0,1.75,19.0,278.0,423.23,338.28
2017,7,16,7,0,735.0,60.0,1.7,20.0,329.0,488.91,389.71
2017,7,16,7,15,765.0,63.5,1.7,20.5,380.5,547.73,434.73
2017,7,16,7,30,795.0,67.0,1.7,21.0,432.0,607.78,478.94
2017,7,16,7,45,819.0,69.0,1.7,22.0,482.5,658.33,512.68
2017,7,16,8,0,843.0,71.0,1.7,23.0,533.0,713.0,547.36
2017,7,16,8,15,859.5,73.0,1.65,23.5,581.0,761.49,577.37
2017,7,16,8,30,876.0,75.0,1.6,24.0,629.0,808.77,605.82
2017,7,16,8,45,890.0,76.5,1.6,25.0,673.5,851.83,630.1
2017,7,16,9,0,904.0,78.0,1.6,26.0,718.0,892.97,652.59
2017,7,16,9,15,913.5,79.5,1.65,26.5,758.0,927.8,672.51
2017,7,16,9,30,923.0,81.0,1.7,27.0,798.0,959.97,690.61
2017,7,16,9,45,923.5,86.5,1.75,28.0,830.5,985.1,702.77
2017,7,16,10,0,924.0,92.0,1.8,29.0,863.0,1006.78,712.75
2017,7,16,10,15,929.5,93.0,1.9,29.0,891.5,1024.99,724.12
2017,7,16,10,30,935.0,94.0,2.0,29.0,920.0,1039.8,733.49
2017,7,16,10,45,940.5,94.0,2.1,29.5,942.0,1050.06,738.68
2017,7,16,11,0,946.0,94.0,2.2,30.0,964.0,1056.76,741.8
2017,7,16,11,15,948.5,95.0,2.3,30.0,978.5,1057.87,743.07
2017,7,16,11,30,951.0,96.0,2.4,30.0,993.0,1055.33,742.22
2017,7,16,11,45,953.0,95.0,2.5,30.0,1001.0,1046.6,737.63
2017,7,16,12,0,955.0,94.0,2.6,30.0,1009.0,1034.31,730.91
2017,7,16,12,15,955.0,94.0,2.65,29.5,1008.5,1017.58,722.42
2017,7,16,12,30,955.0,94.0,2.7,29.0,1008.0,997.46,711.8
2017,7,16,12,45,953.0,94.0,2.8,29.0,1000.5,972.19,696.89
2017,7,16,13,0,951.0,94.0,2.9,29.0,993.0,943.81,679.9
2017,7,16,13,15,948.0,93.5,2.95,29.0,977.5,911.09,659.59
2017,7,16,13,30,945.0,93.0,3.0,29.0,962.0,875.58,637.31
2017,7,16,13,45,941.5,92.0,3.1,29.0,940.5,836.56,612.81
2017,7,16,14,0,938.0,91.0,3.2,29.0,919.0,795.11,586.35
2017,7,16,14,15,932.0,90.0,3.2,28.5,890.0,749.62,557.44
2017,7,16,14,30,926.0,89.0,3.2,28.0,861.0,702.29,525.97
2017,7,16,14,45,919.0,87.0,3.25,28.0,827.0,651.79,489.19
2017,7,16,15,0,912.0,85.0,3.3,28.0,793.0,599.98,450.41
2017,7,16,15,15,902.0,83.5,3.3,27.5,753.0,545.99,409.52
2017,7,16,15,30,892.0,82.0,3.3,27.0,713.0,491.44,366.78
2017,7,16,15,45,880.0,79.5,3.35,27.0,669.0,434.89,320.5
2017,7,16,16,0,868.0,77.0,3.4,27.0,625.0,378.51,273.01
2017,7,16,16,15,851.0,74.5,3.35,26.5,577.0,321.03,224.12
2017,7,16,16,30,834.0,72.0,3.3,26.0,529.0,264.75,175.64
2017,7,16,16,45,813.5,69.0,3.3,25.5,479.0,208.83,128.37
2017,7,16,17,0,793.0,66.0,3.3,25.0,429.0,149.11,81.16
2017,7,16,17,15,763.0,62.5,3.2,24.5,378.0,96.29,46.82
2017,7,16,17,30,733.0,59.0,3.1,24.0,327.0,47.08,34.96
2017,7,16,17,45,691.5,54.5,3.05,23.5,276.5,39.62,28.69
2017,7,16,18,0,650.0,50.0,3.0,23.0,226.0,37.58,26.99
2017,7,16,18,15,587.0,44.5,2.95,22.0,178.0,34.55,24.35
2017,7,16,18,30,524.0,39.0,2.9,21.0,130.0,31.42,21.46
2017,7,16,18,45,421.0,31.0,2.85,20.0,89.0,23.58,14.32
2017,7,16,19,0,318.0,23.0,2.8,19.0,48.0,18.12,7.64
2017,7,16,19,15,159.0,11.5,2.85,18.5,24.0,10.96,0.0
2017,7,16,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,17,5,15,146.0,12.0,2.75,12.5,23.0,36.55,0.0
2017,7,17,5,30,292.0,24.0,2.8,13.0,46.0,102.98,58.05
2017,7,17,5,45,398.5,33.0,2.9,13.5,87.5,161.79,116.12
2017,7,17,6,0,505.0,42.0,3.0,14.0,129.0,231.31,177.33
2017,7,17,6,15,570.5,48.0,3.0,14.5,177.5,292.72,232.52
2017,7,17,6,30,636.0,54.0,3.0,15.0,226.0,359.21,290.72
2017,7,17,6,45,682.5,58.5,3.05,15.5,277.5,422.11,344.5
2017,7,17,7,0,729.0,63.0,3.1,16.0,329.0,488.63,399.27
2017,7,17,7,15,759.5,66.5,3.1,16.5,380.5,547.53,446.08
2017,7,17,7,30,790.0,70.0,3.1,17.0,432.0,607.71,492.21
2017,7,17,7,45,814.0,73.0,3.1,18.0,483.0,663.69,531.73
2017,7,17,8,0,838.0,76.0,3.1,19.0,534.0,714.83,565.38
2017,7,17,8,15,855.0,78.5,3.1,19.5,582.5,764.11,597.94
2017,7,17,8,30,872.0,81.0,3.1,20.0,631.0,812.21,629.0
2017,7,17,8,45,886.0,83.0,3.15,20.5,675.5,855.72,656.58
2017,7,17,9,0,900.0,85.0,3.2,21.0,720.0,897.29,682.46
2017,7,17,9,15,910.0,86.5,3.2,21.0,760.5,932.46,704.66
2017,7,17,9,30,920.0,88.0,3.2,21.0,801.0,964.99,724.99
2017,7,17,9,45,917.5,95.0,3.25,21.5,833.0,988.79,738.35
2017,7,17,10,0,915.0,102.0,3.3,22.0,865.0,1008.98,749.36
2017,7,17,10,15,921.5,103.5,3.3,22.0,894.0,1028.53,761.06
2017,7,17,10,30,928.0,105.0,3.3,22.0,923.0,1044.72,770.62
2017,7,17,10,45,933.0,105.5,3.35,22.5,945.5,1054.88,775.24
2017,7,17,11,0,938.0,106.0,3.4,23.0,968.0,1061.49,777.7
2017,7,17,11,15,941.0,106.5,3.4,23.0,983.0,1062.48,777.74
2017,7,17,11,30,944.0,107.0,3.4,23.0,998.0,1059.84,775.6
2017,7,17,11,45,947.0,106.5,3.45,23.0,1006.0,1052.57,771.0
2017,7,17,12,0,950.0,106.0,3.5,23.0,1014.0,1041.72,764.2
2017,7,17,12,15,950.0,106.0,3.5,23.0,1014.5,1024.95,753.23
2017,7,17,12,30,950.0,106.0,3.5,23.0,1015.0,1004.8,740.16
2017,7,17,12,45,952.5,103.5,3.55,23.0,1008.5,981.23,725.23
2017,7,17,13,0,955.0,101.0,3.6,23.0,1002.0,954.36,708.1
2017,7,17,13,15,952.5,100.5,3.6,23.0,987.5,921.87,686.83
2017,7,17,13,30,950.0,100.0,3.6,23.0,973.0,886.54,663.58
2017,7,17,13,45,949.0,97.5,3.65,23.0,951.5,847.83,638.13
2017,7,17,14,0,948.0,95.0,3.7,23.0,930.0,806.48,610.63
2017,7,17,14,15,942.0,94.0,3.7,23.0,901.5,760.51,579.39
2017,7,17,14,30,936.0,93.0,3.7,23.0,873.0,712.65,545.55
2017,7,17,14,45,931.0,90.0,3.75,23.0,839.0,661.94,507.71
2017,7,17,15,0,926.0,87.0,3.8,23.0,805.0,609.71,467.67
2017,7,17,15,15,916.5,85.5,3.8,22.5,765.0,555.19,425.38
2017,7,17,15,30,907.0,84.0,3.8,22.0,725.0,500.04,381.14
2017,7,17,15,45,896.0,81.0,3.8,22.0,680.5,442.58,332.99
2017,7,17,16,0,885.0,78.0,3.8,22.0,636.0,385.16,283.52
2017,7,17,16,15,868.5,76.0,3.75,21.5,587.5,327.23,233.11
2017,7,17,16,30,852.0,74.0,3.7,21.0,539.0,270.41,183.07
2017,7,17,16,45,831.5,70.5,3.7,20.5,488.5,212.95,133.55
2017,7,17,17,0,811.0,67.0,3.7,20.0,438.0,151.74,84.24
2017,7,17,17,15,781.5,63.5,3.65,19.5,386.0,97.85,48.63
2017,7,17,17,30,752.0,60.0,3.6,19.0,334.0,47.54,36.13
2017,7,17,17,45,710.0,55.5,3.55,18.5,282.5,40.55,30.16
2017,7,17,18,0,668.0,51.0,3.5,18.0,231.0,38.55,28.44
2017,7,17,18,15,604.5,45.5,3.45,17.0,182.0,35.55,25.78
2017,7,17,18,30,541.0,40.0,3.4,16.0,133.0,32.47,22.87
2017,7,17,18,45,435.0,31.5,3.35,15.5,91.0,24.11,15.07
2017,7,17,19,0,329.0,23.0,3.3,15.0,49.0,18.2,7.66
2017,7,17,19,15,164.5,11.5,3.3,14.5,24.5,10.96,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,128.0,13.0,3.55,11.0,22.5,34.28,0.0
2017,7,18,5,30,256.0,26.0,3.6,11.0,45.0,96.13,53.24
2017,7,18,5,45,364.0,36.0,3.7,11.5,85.5,154.9,112.15
2017,7,18,6,0,472.0,46.0,3.8,12.0,126.0,224.11,173.42
2017,7,18,6,15,541.5,53.0,3.8,12.5,174.5,286.57,229.83
2017,7,18,6,30,611.0,60.0,3.8,13.0,223.0,356.0,290.99
2017,7,18,6,45,658.0,65.5,3.85,13.5,274.5,418.94,345.41
2017,7,18,7,0,705.0,71.0,3.9,14.0,326.0,483.92,399.71
2017,7,18,7,15,738.0,75.0,3.9,14.5,378.5,543.89,448.11
2017,7,18,7,30,771.0,79.0,3.9,15.0,431.0,605.38,496.04
2017,7,18,7,45,797.0,82.0,3.9,15.5,482.0,662.01,538.3
2017,7,18,8,0,823.0,85.0,3.9,16.0,533.0,718.82,578.06
2017,7,18,8,15,841.0,88.0,3.85,16.0,582.0,769.24,613.12
2017,7,18,8,30,859.0,91.0,3.8,16.0,631.0,812.79,642.63
2017,7,18,8,45,873.5,92.5,3.75,16.5,676.0,855.7,670.04
2017,7,18,9,0,888.0,94.0,3.7,17.0,721.0,896.74,695.66
2017,7,18,9,15,899.0,96.0,3.65,17.0,761.5,933.02,718.92
2017,7,18,9,30,910.0,98.0,3.6,17.0,802.0,966.74,740.22
2017,7,18,9,45,916.0,100.5,3.6,17.5,836.5,993.44,755.51
2017,7,18,10,0,922.0,103.0,3.6,18.0,871.0,1016.98,768.63
2017,7,18,10,15,928.5,104.5,3.6,18.0,900.0,1036.65,780.61
2017,7,18,10,30,935.0,106.0,3.6,18.0,929.0,1052.93,790.41
2017,7,18,10,45,940.5,106.0,3.6,18.5,951.5,1063.12,794.74
2017,7,18,11,0,946.0,106.0,3.6,19.0,974.0,1069.75,796.85
2017,7,18,11,15,948.5,107.0,3.6,19.0,989.0,1070.76,796.9
2017,7,18,11,30,951.0,108.0,3.6,19.0,1004.0,1068.1,794.7
2017,7,18,11,45,953.5,107.5,3.6,19.0,1012.0,1060.27,789.23
2017,7,18,12,0,956.0,107.0,3.6,19.0,1020.0,1048.84,781.54
2017,7,18,12,15,956.0,107.0,3.6,19.0,1020.0,1031.96,770.33
2017,7,18,12,30,956.0,107.0,3.6,19.0,1020.0,1011.67,756.95
2017,7,18,12,45,955.5,106.0,3.6,19.5,1012.5,986.63,739.03
2017,7,18,13,0,955.0,105.0,3.6,20.0,1005.0,958.41,719.06
2017,7,18,13,15,952.0,104.5,3.6,20.0,990.0,925.43,697.24
2017,7,18,13,30,949.0,104.0,3.6,20.0,975.0,889.64,673.42
2017,7,18,13,45,946.5,102.0,3.6,20.0,953.5,850.18,646.92
2017,7,18,14,0,944.0,100.0,3.6,20.0,932.0,808.21,618.47
2017,7,18,14,15,938.5,99.0,3.6,19.5,903.0,762.68,588.37
2017,7,18,14,30,933.0,98.0,3.6,19.0,874.0,715.23,555.31
2017,7,18,14,45,926.5,95.5,3.6,19.0,839.5,664.09,516.49
2017,7,18,15,0,920.0,93.0,3.6,19.0,805.0,611.59,475.59
2017,7,18,15,15,910.0,91.0,3.6,19.0,765.0,556.56,431.6
2017,7,18,15,30,900.0,89.0,3.6,19.0,725.0,500.98,385.84
2017,7,18,15,45,889.0,86.0,3.65,19.0,680.0,443.79,337.55
2017,7,18,16,0,878.0,83.0,3.7,19.0,635.0,386.65,287.89
2017,7,18,16,15,860.5,80.5,3.65,18.5,586.5,328.27,236.69
2017,7,18,16,30,843.0,78.0,3.6,18.0,538.0,271.12,185.97
2017,7,18,16,45,822.5,74.5,3.6,18.0,487.5,208.54,131.61
2017,7,18,17,0,802.0,71.0,3.6,18.0,437.0,153.36,86.65
2017,7,18,17,15,771.5,67.0,3.55,17.5,384.5,99.45,50.88
2017,7,18,17,30,741.0,63.0,3.5,17.0,332.0,49.25,37.96
2017,7,18,17,45,698.5,58.5,3.5,16.5,280.5,43.07,32.66
2017,7,18,18,0,656.0,54.0,3.5,16.0,229.0,41.21,31.05
2017,7,18,18,15,590.0,47.5,3.4,15.5,180.0,34.21,24.76
2017,7,18,18,30,524.0,41.0,3.3,15.0,131.0,30.63,21.34
2017,7,18,18,45,414.5,32.5,3.2,14.5,89.0,25.05,15.93
2017,7,18,19,0,305.0,24.0,3.1,14.0,47.0,19.2,8.16
2017,7,18,19,15,152.5,12.0,3.1,13.5,23.5,11.44,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,15,144.5,11.5,2.35,10.5,22.5,35.53,0.0
2017,7,19,5,30,289.0,23.0,2.4,11.0,45.0,99.97,52.99
2017,7,19,5,45,399.0,32.5,2.45,11.5,86.5,160.78,115.51
2017,7,19,6,0,509.0,42.0,2.5,12.0,128.0,231.92,178.47
2017,7,19,6,15,576.0,48.5,2.45,12.5,176.5,294.7,235.07
2017,7,19,6,30,643.0,55.0,2.4,13.0,225.0,362.56,294.58
2017,7,19,6,45,688.0,60.0,2.35,14.0,277.0,425.72,347.88
2017,7,19,7,0,733.0,65.0,2.3,15.0,329.0,492.34,401.6
2017,7,19,7,15,764.5,68.5,2.25,15.0,381.5,552.15,449.41
2017,7,19,7,30,796.0,72.0,2.2,15.0,434.0,613.31,496.59
2017,7,19,7,45,819.0,75.0,2.15,15.5,485.0,668.96,536.29
2017,7,19,8,0,842.0,78.0,2.1,16.0,536.0,719.6,569.92
2017,7,19,8,15,859.5,81.0,2.1,16.5,585.0,770.08,602.96
2017,7,19,8,30,877.0,84.0,2.1,17.0,634.0,819.41,634.45
2017,7,19,8,45,890.5,86.0,2.1,17.5,679.0,862.73,661.15
2017,7,19,9,0,904.0,88.0,2.1,18.0,724.0,904.07,686.09
2017,7,19,9,15,914.5,90.0,2.05,18.5,765.0,940.43,706.78
2017,7,19,9,30,925.0,92.0,2.0,19.0,806.0,974.15,725.42
2017,7,19,9,45,925.5,97.0,2.0,19.5,839.0,998.75,738.47
2017,7,19,10,0,926.0,102.0,2.0,20.0,872.0,1019.89,749.31
2017,7,19,10,15,932.5,103.5,2.05,20.0,901.0,1039.65,761.4
2017,7,19,10,30,939.0,105.0,2.1,20.0,930.0,1056.01,771.39
2017,7,19,10,45,944.5,105.0,2.15,20.5,952.5,1066.26,776.13
2017,7,19,11,0,950.0,105.0,2.2,21.0,975.0,1072.93,778.73
2017,7,19,11,15,952.5,105.5,2.25,21.0,990.5,1073.44,779.07
2017,7,19,11,30,955.0,106.0,2.3,21.0,1006.0,1070.28,777.25
2017,7,19,11,45,957.5,106.0,2.4,21.5,1014.0,1062.95,772.01
2017,7,19,12,0,960.0,106.0,2.5,22.0,1022.0,1051.99,764.55
2017,7,19,12,15,960.0,106.0,2.6,22.0,1022.0,1035.04,754.77
2017,7,19,12,30,960.0,106.0,2.7,22.0,1022.0,1014.67,742.79
2017,7,19,12,45,958.5,105.5,2.8,22.0,1014.0,989.1,727.37
2017,7,19,13,0,957.0,105.0,2.9,22.0,1006.0,960.37,709.78
2017,7,19,13,15,954.0,104.5,2.95,22.0,991.0,927.31,688.78
2017,7,19,13,30,951.0,104.0,3.0,22.0,976.0,891.42,665.74
2017,7,19,13,45,947.5,102.5,3.05,22.0,954.0,851.53,639.78
2017,7,19,14,0,944.0,101.0,3.1,22.0,932.0,809.18,611.87
2017,7,19,14,15,938.0,100.0,3.1,22.0,903.0,763.24,580.87
2017,7,19,14,30,932.0,99.0,3.1,22.0,874.0,715.43,547.07
2017,7,19,14,45,926.0,96.5,3.15,22.0,839.5,664.6,509.38
2017,7,19,15,0,920.0,94.0,3.2,22.0,805.0,612.34,469.53
2017,7,19,15,15,909.5,92.0,3.25,21.5,764.0,556.99,426.95
2017,7,19,15,30,899.0,90.0,3.3,21.0,723.0,501.14,382.43
2017,7,19,15,45,887.5,87.0,3.35,21.0,678.5,443.73,334.49
2017,7,19,16,0,876.0,84.0,3.4,21.0,634.0,386.43,285.21
2017,7,19,16,15,858.0,81.5,3.4,20.5,585.0,327.94,234.47
2017,7,19,16,30,840.0,79.0,3.4,20.0,536.0,270.75,184.22
2017,7,19,16,45,819.5,75.0,3.45,19.5,485.0,207.89,130.38
2017,7,19,17,0,799.0,71.0,3.5,19.0,434.0,152.42,85.7
2017,7,19,17,15,767.5,67.0,3.5,18.0,381.5,98.59,50.38
2017,7,19,17,30,736.0,63.0,3.5,17.0,329.0,48.58,37.37
2017,7,19,17,45,693.5,58.0,3.5,16.5,277.5,42.7,32.33
2017,7,19,18,0,651.0,53.0,3.5,16.0,226.0,40.38,30.32
2017,7,19,18,15,584.5,47.0,3.4,15.5,177.0,33.85,24.44
2017,7,19,18,30,518.0,41.0,3.3,15.0,128.0,30.7,21.39
2017,7,19,18,45,410.0,32.0,3.25,14.5,86.5,24.67,15.57
2017,7,19,19,0,302.0,23.0,3.2,14.0,45.0,18.33,7.2
2017,7,19,19,15,151.0,11.5,3.2,13.5,22.5,10.96,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,20,5,15,154.0,11.0,3.2,11.5,21.5,36.52,0.0
2017,7,20,5,30,308.0,22.0,3.2,12.0,43.0,102.55,51.68
2017,7,20,5,45,415.5,30.5,3.25,12.5,84.5,162.9,116.13
2017,7,20,6,0,523.0,39.0,3.3,13.0,126.0,232.86,178.43
2017,7,20,6,15,588.5,44.5,3.3,13.5,174.0,293.06,233.25
2017,7,20,6,30,654.0,50.0,3.3,14.0,222.0,361.52,293.66
2017,7,20,6,45,695.5,55.0,3.35,14.5,273.5,423.4,347.17
2017,7,20,7,0,737.0,60.0,3.4,15.0,325.0,488.41,401.24
2017,7,20,7,15,767.5,63.5,3.35,15.5,376.5,547.78,448.75
2017,7,20,7,30,798.0,67.0,3.3,16.0,428.0,608.42,495.48
2017,7,20,7,45,820.5,70.0,3.25,16.5,479.0,659.35,532.23
2017,7,20,8,0,843.0,73.0,3.2,17.0,530.0,714.29,569.95
2017,7,20,8,15,859.5,75.5,3.15,17.5,578.0,763.53,602.53
2017,7,20,8,30,876.0,78.0,3.1,18.0,626.0,811.55,633.53
2017,7,20,8,45,889.0,80.0,3.05,18.5,671.0,854.49,660.32
2017,7,20,9,0,902.0,82.0,3.0,19.0,716.0,895.43,685.24
2017,7,20,9,15,912.0,83.5,2.95,19.0,756.0,930.8,707.3
2017,7,20,9,30,922.0,85.0,2.9,19.0,796.0,963.53,727.38
2017,7,20,9,45,929.5,86.5,2.85,19.5,831.0,991.02,742.4
2017,7,20,10,0,937.0,88.0,2.8,20.0,866.0,1015.38,755.24
2017,7,20,10,15,943.0,89.0,2.8,20.0,894.5,1034.42,766.49
2017,7,20,10,30,949.0,90.0,2.8,20.0,923.0,1050.03,775.58
2017,7,20,10,45,953.0,91.0,2.8,20.5,945.0,1060.08,779.68
2017,7,20,11,0,957.0,92.0,2.8,21.0,967.0,1066.47,781.55
2017,7,20,11,15,959.5,92.5,2.85,21.0,982.0,1067.14,781.86
2017,7,20,11,30,962.0,93.0,2.9,21.0,997.0,1064.1,779.96
2017,7,20,11,45,963.0,93.0,3.0,21.5,1004.5,1055.36,773.48
2017,7,20,12,0,964.0,93.0,3.1,22.0,1012.0,1043.01,764.77
2017,7,20,12,15,964.0,93.0,3.15,22.0,1012.0,1026.13,754.23
2017,7,20,12,30,964.0,93.0,3.2,22.0,1012.0,1005.8,741.49
2017,7,20,12,45,954.0,98.5,3.3,22.0,1002.0,978.31,724.41
2017,7,20,13,0,944.0,104.0,3.4,22.0,992.0,947.95,705.34
2017,7,20,13,15,941.0,103.5,3.45,22.0,977.0,915.26,684.23
2017,7,20,13,30,938.0,103.0,3.5,22.0,962.0,879.78,661.1
2017,7,20,13,45,935.5,101.5,3.6,22.0,940.5,841.13,635.85
2017,7,20,14,0,933.0,100.0,3.7,22.0,919.0,799.98,608.58
2017,7,20,14,15,927.0,98.5,3.75,21.5,890.5,754.01,578.47
2017,7,20,14,30,921.0,97.0,3.8,21.0,862.0,706.2,545.42
2017,7,20,14,45,915.5,94.5,3.9,21.0,828.0,656.15,507.82
2017,7,20,15,0,910.0,92.0,4.0,21.0,794.0,604.66,468.02
2017,7,20,15,15,899.5,90.5,4.05,20.5,754.0,550.24,425.47
2017,7,20,15,30,889.0,89.0,4.1,20.0,714.0,495.31,381.04
2017,7,20,15,45,878.5,85.5,4.15,20.0,670.0,438.38,332.9
2017,7,20,16,0,868.0,82.0,4.2,20.0,626.0,381.47,283.4
2017,7,20,16,15,851.0,79.5,4.2,19.5,578.0,323.71,232.76
2017,7,20,16,30,834.0,77.0,4.2,19.0,530.0,267.13,182.58
2017,7,20,16,45,815.0,73.0,4.25,18.5,480.0,204.86,128.79
2017,7,20,17,0,796.0,69.0,4.3,18.0,430.0,149.81,84.15
2017,7,20,17,15,765.5,65.5,4.3,17.5,378.0,96.59,49.13
2017,7,20,17,30,735.0,62.0,4.3,17.0,326.0,47.09,36.05
2017,7,20,17,45,695.0,56.5,4.3,16.5,275.0,41.52,31.28
2017,7,20,18,0,655.0,51.0,4.3,16.0,224.0,38.71,28.83
2017,7,20,18,15,589.5,45.5,4.15,15.5,175.5,35.73,26.09
2017,7,20,18,30,524.0,40.0,4.0,15.0,127.0,29.92,20.68
2017,7,20,18,45,417.5,31.0,3.9,14.5,85.5,23.86,14.82
2017,7,20,19,0,311.0,22.0,3.8,14.0,44.0,17.47,6.22
2017,7,20,19,15,155.5,11.0,3.75,13.5,22.0,10.48,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,156.5,10.5,2.45,11.5,21.5,36.31,0.0
2017,7,21,5,30,313.0,21.0,2.4,12.0,43.0,101.97,48.49
2017,7,21,5,45,421.0,29.5,2.4,12.5,84.0,163.01,115.59
2017,7,21,6,0,529.0,38.0,2.4,13.0,125.0,231.56,176.69
2017,7,21,6,15,595.5,44.0,2.35,13.5,174.0,294.84,233.75
2017,7,21,6,30,662.0,50.0,2.3,14.0,223.0,364.67,294.81
2017,7,21,6,45,704.5,54.5,2.25,14.5,274.5,426.93,347.96
2017,7,21,7,0,747.0,59.0,2.2,15.0,326.0,492.4,401.51
2017,7,21,7,15,778.0,62.5,2.1,15.5,378.5,552.59,448.61
2017,7,21,7,30,809.0,66.0,2.0,16.0,431.0,614.09,494.69
2017,7,21,7,45,831.5,69.0,1.95,16.5,482.0,665.57,530.71
2017,7,21,8,0,854.0,72.0,1.9,17.0,533.0,721.03,567.59
2017,7,21,8,15,871.0,74.5,1.8,17.5,582.0,771.15,599.15
2017,7,21,8,30,888.0,77.0,1.7,18.0,631.0,820.06,628.95
2017,7,21,8,45,900.5,79.0,1.65,18.5,676.0,863.05,654.41
2017,7,21,9,0,913.0,81.0,1.6,19.0,721.0,903.95,677.96
2017,7,21,9,15,923.0,82.5,1.6,19.5,761.5,939.68,698.31
2017,7,21,9,30,933.0,84.0,1.6,20.0,802.0,972.73,716.7
2017,7,21,9,45,930.5,91.0,1.65,20.5,834.5,997.03,730.03
2017,7,21,10,0,928.0,98.0,1.7,21.0,867.0,1017.67,741.09
2017,7,21,10,15,934.5,99.0,1.75,21.0,896.0,1037.01,752.83
2017,7,21,10,30,941.0,100.0,1.8,21.0,925.0,1052.96,762.5
2017,7,21,10,45,946.0,100.5,1.9,21.5,947.5,1063.34,768.04
2017,7,21,11,0,951.0,101.0,2.0,22.0,970.0,1070.11,771.43
2017,7,21,11,15,953.5,101.5,2.1,22.0,985.5,1070.69,772.52
2017,7,21,11,30,956.0,102.0,2.2,22.0,1001.0,1067.58,771.42
2017,7,21,11,45,958.0,102.5,2.35,22.5,1008.5,1060.3,766.88
2017,7,21,12,0,960.0,103.0,2.5,23.0,1016.0,1049.39,760.04
2017,7,21,12,15,960.0,103.0,2.6,23.0,1016.5,1032.46,750.29
2017,7,21,12,30,960.0,103.0,2.7,23.0,1017.0,1012.09,738.34
2017,7,21,12,45,956.5,104.0,2.8,23.0,1008.5,986.13,722.71
2017,7,21,13,0,953.0,105.0,2.9,23.0,1000.0,957.08,704.96
2017,7,21,13,15,950.0,104.5,2.95,23.0,985.0,924.07,684.06
2017,7,21,13,30,947.0,104.0,3.0,23.0,970.0,888.25,661.13
2017,7,21,13,45,943.5,102.5,3.1,23.0,948.5,848.42,635.6
2017,7,21,14,0,940.0,101.0,3.2,23.0,927.0,806.15,608.05
2017,7,21,14,15,934.0,100.0,3.25,22.5,898.0,760.29,578.5
2017,7,21,14,30,928.0,99.0,3.3,22.0,869.0,712.56,545.94
2017,7,21,14,45,921.0,97.0,3.35,22.0,834.5,661.65,508.01
2017,7,21,15,0,914.0,95.0,3.4,22.0,800.0,609.4,468.01
2017,7,21,15,15,904.0,93.0,3.4,21.5,759.5,554.5,425.5
2017,7,21,15,30,894.0,91.0,3.4,21.0,719.0,499.05,381.08
2017,7,21,15,45,881.5,88.5,3.4,21.0,674.0,441.81,333.12
2017,7,21,16,0,869.0,86.0,3.4,21.0,629.0,384.78,283.98
2017,7,21,16,15,851.0,83.5,3.4,20.5,580.5,326.55,233.45
2017,7,21,16,30,833.0,81.0,3.4,20.0,532.0,264.46,179.39
2017,7,21,16,45,810.5,77.0,3.4,19.5,481.0,206.75,129.76
2017,7,21,17,0,788.0,73.0,3.4,19.0,430.0,151.44,85.45
2017,7,21,17,15,756.0,69.5,3.35,18.5,377.5,98.54,51.06
2017,7,21,17,30,724.0,66.0,3.3,18.0,325.0,49.55,38.06
2017,7,21,17,45,678.5,60.5,3.25,17.5,273.5,44.93,34.16
2017,7,21,18,0,633.0,55.0,3.2,17.0,222.0,38.56,28.58
2017,7,21,18,15,563.5,48.5,3.1,16.0,173.0,35.21,25.57
2017,7,21,18,30,494.0,42.0,3.0,15.0,124.0,31.71,22.24
2017,7,21,18,45,378.0,32.5,2.95,14.5,82.5,25.27,15.99
2017,7,21,19,0,262.0,23.0,2.9,14.0,41.0,18.48,6.43
2017,7,21,19,15,131.0,11.5,2.9,13.5,20.5,10.96,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,5,15,120.0,11.0,1.2,11.5,19.0,30.54,0.0
2017,7,22,5,30,240.0,22.0,1.2,12.0,38.0,86.07,38.04
2017,7,22,5,45,351.0,32.5,1.2,12.5,78.0,146.46,103.66
2017,7,22,6,0,462.0,43.0,1.2,13.0,118.0,216.08,164.52
2017,7,22,6,15,532.5,50.0,1.15,13.5,166.0,278.2,219.47
2017,7,22,6,30,603.0,57.0,1.1,14.0,214.0,347.48,278.87
2017,7,22,6,45,650.0,62.5,1.05,15.0,265.0,409.99,330.39
2017,7,22,7,0,697.0,68.0,1.0,16.0,316.0,474.67,381.24
2017,7,22,7,15,730.5,72.5,1.0,16.5,368.0,535.2,427.63
2017,7,22,7,30,764.0,77.0,1.0,17.0,420.0,597.35,473.37
2017,7,22,7,45,788.5,80.5,1.0,18.0,471.0,653.35,511.62
2017,7,22,8,0,813.0,84.0,1.0,19.0,522.0,709.42,547.09
2017,7,22,8,15,831.5,87.0,1.0,19.5,570.5,760.0,578.71
2017,7,22,8,30,850.0,90.0,1.0,20.0,619.0,803.75,605.01
2017,7,22,8,45,864.0,92.5,1.0,21.0,664.0,847.23,629.48
2017,7,22,9,0,878.0,95.0,1.0,22.0,709.0,888.81,652.12
2017,7,22,9,15,889.0,97.0,1.0,22.5,749.5,924.96,672.09
2017,7,22,9,30,900.0,99.0,1.0,23.0,790.0,958.58,690.24
2017,7,22,9,45,912.0,98.5,1.05,23.5,826.5,987.66,706.3
2017,7,22,10,0,924.0,98.0,1.1,24.0,863.0,1013.86,720.56
2017,7,22,10,15,930.0,99.0,1.1,24.5,892.0,1032.68,729.34
2017,7,22,10,30,936.0,100.0,1.1,25.0,921.0,1048.1,736.16
2017,7,22,10,45,940.5,101.0,1.15,26.0,943.0,1058.5,739.56
2017,7,22,11,0,945.0,102.0,1.2,27.0,965.0,1065.28,740.9
2017,7,22,11,15,948.0,102.5,1.3,27.0,980.5,1066.37,742.79
2017,7,22,11,30,951.0,103.0,1.4,27.0,996.0,1063.79,742.58
2017,7,22,11,45,952.5,103.5,1.5,27.5,1003.5,1056.05,737.84
2017,7,22,12,0,954.0,104.0,1.6,28.0,1011.0,1044.69,730.97
2017,7,22,12,15,954.0,104.0,1.65,28.0,1011.5,1027.84,721.47
2017,7,22,12,30,954.0,104.0,1.7,28.0,1012.0,1007.56,709.93
2017,7,22,12,45,951.5,105.0,1.8,28.0,1004.0,982.63,696.12
2017,7,22,13,0,949.0,106.0,1.9,28.0,996.0,954.57,680.21
2017,7,22,13,15,946.5,105.0,1.95,28.0,981.5,921.59,660.45
2017,7,22,13,30,944.0,104.0,2.0,28.0,967.0,885.79,638.71
2017,7,22,13,45,939.5,103.5,2.1,28.0,945.0,846.18,614.7
2017,7,22,14,0,935.0,103.0,2.2,28.0,923.0,804.19,588.73
2017,7,22,14,15,929.0,101.5,2.2,28.0,894.0,758.01,558.82
2017,7,22,14,30,923.0,100.0,2.2,28.0,865.0,709.98,526.12
2017,7,22,14,45,914.5,99.0,2.25,28.0,830.0,659.22,489.93
2017,7,22,15,0,906.0,98.0,2.3,28.0,795.0,607.26,451.79
2017,7,22,15,15,895.5,96.0,2.3,27.5,754.5,552.43,410.98
2017,7,22,15,30,885.0,94.0,2.3,27.0,714.0,497.1,368.31
2017,7,22,15,45,870.5,91.5,2.35,27.0,668.5,439.44,321.89
2017,7,22,16,0,856.0,89.0,2.4,27.0,623.0,382.22,274.38
2017,7,22,16,15,837.5,86.5,2.4,26.5,574.5,319.71,222.29
2017,7,22,16,30,819.0,84.0,2.4,26.0,526.0,263.03,173.99
2017,7,22,16,45,794.5,80.5,2.4,25.5,474.5,206.12,126.54
2017,7,22,17,0,770.0,77.0,2.4,25.0,423.0,151.85,84.4
2017,7,22,17,15,558.5,98.5,2.35,24.0,333.5,103.94,60.94
2017,7,22,17,30,347.0,120.0,2.3,23.0,244.0,84.12,66.89
2017,7,22,17,45,316.0,105.5,2.3,22.5,204.5,75.13,59.43
2017,7,22,18,0,285.0,91.0,2.3,22.0,165.0,70.38,55.41
2017,7,22,18,15,251.0,73.5,2.15,21.0,128.0,57.86,44.55
2017,7,22,18,30,217.0,56.0,2.0,20.0,91.0,42.54,31.02
2017,7,22,18,45,157.5,39.5,1.9,19.0,60.0,30.54,20.02
2017,7,22,19,0,98.0,23.0,1.8,18.0,29.0,19.15,6.09
2017,7,22,19,15,49.0,11.5,1.75,17.5,14.5,10.96,0.0
2017,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
