Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,102.0,10.5,1.15,13.5,17.0,26.96,0.0
2017,7,23,5,30,204.0,21.0,1.2,14.0,34.0,76.45,30.24
2017,7,23,5,45,315.5,32.0,1.25,14.5,73.0,135.77,95.04
2017,7,23,6,0,427.0,43.0,1.3,15.0,112.0,204.0,154.18
2017,7,23,6,15,497.5,51.0,1.25,15.5,158.5,265.28,207.98
2017,7,23,6,30,568.0,59.0,1.2,16.0,205.0,333.81,266.43
2017,7,23,6,45,617.5,64.5,1.15,16.5,255.0,395.76,317.93
2017,7,23,7,0,667.0,70.0,1.1,17.0,305.0,461.83,370.53
2017,7,23,7,15,701.0,74.5,1.1,17.5,356.0,519.39,414.84
2017,7,23,7,30,735.0,79.0,1.1,18.0,407.0,580.51,460.05
2017,7,23,7,45,761.5,82.0,1.15,19.0,457.5,636.06,498.89
2017,7,23,8,0,788.0,85.0,1.2,20.0,508.0,691.92,535.07
2017,7,23,8,15,807.0,88.0,1.2,20.5,556.0,741.92,566.69
2017,7,23,8,30,826.0,91.0,1.2,21.0,604.0,790.99,596.96
2017,7,23,8,45,841.5,93.5,1.3,22.0,649.0,829.12,619.35
2017,7,23,9,0,857.0,96.0,1.4,23.0,694.0,871.35,644.22
2017,7,23,9,15,868.5,98.0,1.45,23.5,734.5,907.39,665.23
2017,7,23,9,30,880.0,100.0,1.5,24.0,775.0,940.99,684.53
2017,7,23,9,45,878.0,107.5,1.6,24.5,807.0,965.02,698.28
2017,7,23,10,0,876.0,115.0,1.7,25.0,839.0,985.57,709.91
2017,7,23,10,15,883.0,116.5,1.75,25.5,867.5,1005.12,720.29
2017,7,23,10,30,890.0,118.0,1.8,26.0,896.0,1021.43,728.67
2017,7,23,10,45,897.0,118.0,1.9,26.5,919.0,1032.84,734.73
2017,7,23,11,0,904.0,118.0,2.0,27.0,942.0,1040.82,738.78
2017,7,23,11,15,907.0,118.5,2.05,27.0,957.0,1041.8,739.4
2017,7,23,11,30,910.0,119.0,2.1,27.0,972.0,1039.25,738.02
2017,7,23,11,45,912.5,119.0,2.15,27.0,980.0,1032.18,733.94
2017,7,23,12,0,915.0,119.0,2.2,27.0,988.0,1021.63,727.81
2017,7,23,12,15,915.0,119.0,2.25,27.0,988.5,1005.24,718.09
2017,7,23,12,30,915.0,119.0,2.3,27.0,989.0,985.58,706.37
2017,7,23,12,45,906.0,123.5,2.35,27.0,979.5,958.76,690.09
2017,7,23,13,0,897.0,128.0,2.4,27.0,970.0,929.22,672.02
2017,7,23,13,15,894.0,127.5,2.4,27.0,955.0,897.64,652.11
2017,7,23,13,30,891.0,127.0,2.4,27.0,940.0,863.43,630.37
2017,7,23,13,45,884.5,127.0,2.45,27.0,918.0,824.4,605.67
2017,7,23,14,0,878.0,127.0,2.5,27.0,896.0,783.29,579.3
2017,7,23,14,15,871.5,125.5,2.55,26.5,867.5,738.93,551.43
2017,7,23,14,30,865.0,124.0,2.6,26.0,839.0,692.89,519.92
2017,7,23,14,45,854.0,122.5,2.65,25.5,804.0,642.6,484.37
2017,7,23,15,0,843.0,121.0,2.7,25.0,769.0,589.91,445.94
2017,7,23,15,15,831.0,118.5,2.7,24.5,729.0,536.16,405.25
2017,7,23,15,30,819.0,116.0,2.7,24.0,689.0,482.25,363.02
2017,7,23,15,45,801.5,113.5,2.75,23.5,644.5,426.17,317.87
2017,7,23,16,0,784.0,111.0,2.8,23.0,600.0,371.04,272.0
2017,7,23,16,15,763.5,107.5,2.8,22.5,552.0,315.33,224.63
2017,7,23,16,30,743.0,104.0,2.8,22.0,504.0,257.21,174.96
2017,7,23,16,45,715.5,99.5,2.8,21.5,453.5,202.8,129.25
2017,7,23,17,0,688.0,95.0,2.8,21.0,403.0,151.43,89.04
2017,7,23,17,15,651.0,89.0,2.75,20.0,352.0,101.51,57.12
2017,7,23,17,30,614.0,83.0,2.7,19.0,301.0,56.13,43.66
2017,7,23,17,45,564.0,76.0,2.7,18.5,251.0,53.07,41.16
2017,7,23,18,0,514.0,69.0,2.7,18.0,201.0,50.14,38.62
2017,7,23,18,15,439.0,59.5,2.6,17.0,155.0,44.75,33.82
2017,7,23,18,30,364.0,50.0,2.5,16.0,109.0,39.08,28.53
2017,7,23,18,45,256.5,36.5,2.45,15.5,71.0,28.27,18.36
2017,7,23,19,0,149.0,23.0,2.4,15.0,33.0,18.08,4.87
2017,7,23,19,15,74.5,11.5,2.35,14.5,16.5,10.96,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,85.0,10.5,1.6,11.5,16.0,24.06,0.0
2017,7,24,5,30,170.0,21.0,1.7,12.0,32.0,67.28,23.36
2017,7,24,5,45,283.0,33.0,1.8,12.5,70.0,127.57,89.85
2017,7,24,6,0,396.0,45.0,1.9,13.0,108.0,195.46,149.15
2017,7,24,6,15,469.0,53.5,1.9,13.5,154.0,256.61,203.43
2017,7,24,6,30,542.0,62.0,1.9,14.0,200.0,325.3,262.98
2017,7,24,6,45,306.5,99.0,1.95,14.5,180.5,275.23,225.08
2017,7,24,7,0,71.0,136.0,2.0,15.0,161.0,179.43,145.7
2017,7,24,7,15,107.5,160.5,2.0,15.5,205.0,238.5,194.38
2017,7,24,7,30,144.0,185.0,2.0,16.0,249.0,293.48,238.33
2017,7,24,7,45,455.5,138.5,2.05,16.5,376.0,483.64,392.18
2017,7,24,8,0,767.0,92.0,2.1,17.0,503.0,684.27,543.97
2017,7,24,8,15,787.0,95.5,2.1,17.5,550.5,734.85,576.14
2017,7,24,8,30,807.0,99.0,2.1,18.0,598.0,784.6,608.28
2017,7,24,8,45,822.0,101.5,2.15,18.5,642.5,827.84,635.63
2017,7,24,9,0,837.0,104.0,2.2,19.0,687.0,862.6,656.82
2017,7,24,9,15,848.5,106.5,2.2,19.5,727.0,898.6,678.24
2017,7,24,9,30,860.0,109.0,2.2,20.0,767.0,932.22,697.78
2017,7,24,9,45,862.5,114.0,2.25,20.5,799.5,957.32,712.01
2017,7,24,10,0,865.0,119.0,2.3,21.0,832.0,979.24,724.18
2017,7,24,10,15,872.0,120.5,2.35,21.5,860.5,998.62,734.73
2017,7,24,10,30,879.0,122.0,2.4,22.0,889.0,1014.8,743.25
2017,7,24,10,45,883.0,123.0,2.45,22.5,910.5,1024.14,747.42
2017,7,24,11,0,887.0,124.0,2.5,23.0,932.0,1030.05,749.56
2017,7,24,11,15,890.0,125.0,2.5,23.0,947.0,1031.5,749.9
2017,7,24,11,30,893.0,126.0,2.5,23.0,962.0,1029.47,748.16
2017,7,24,11,45,894.5,126.0,2.55,23.0,969.0,1021.48,743.26
2017,7,24,12,0,896.0,126.0,2.6,23.0,976.0,1010.1,736.32
2017,7,24,12,15,895.5,126.0,2.65,23.0,976.0,993.45,726.04
2017,7,24,12,30,895.0,126.0,2.7,23.0,976.0,973.61,713.76
2017,7,24,12,45,903.0,119.5,2.75,23.0,971.0,952.25,700.49
2017,7,24,13,0,911.0,113.0,2.8,23.0,966.0,927.49,684.97
2017,7,24,13,15,908.0,112.5,2.8,23.0,951.0,895.58,664.26
2017,7,24,13,30,905.0,112.0,2.8,23.0,936.0,860.98,641.69
2017,7,24,13,45,901.0,110.5,2.8,23.0,914.5,822.11,616.08
2017,7,24,14,0,897.0,109.0,2.8,23.0,893.0,780.94,588.7
2017,7,24,14,15,890.5,107.5,2.75,22.5,864.5,735.87,559.15
2017,7,24,14,30,884.0,106.0,2.7,22.0,836.0,689.08,526.47
2017,7,24,14,45,876.5,103.5,2.7,22.0,801.5,639.26,489.38
2017,7,24,15,0,869.0,101.0,2.7,22.0,767.0,588.26,450.41
2017,7,24,15,15,857.5,99.0,2.7,21.5,727.5,534.67,409.15
2017,7,24,15,30,846.0,97.0,2.7,21.0,688.0,480.75,366.19
2017,7,24,15,45,831.5,94.5,2.7,21.0,643.5,425.08,319.83
2017,7,24,16,0,817.0,92.0,2.7,21.0,599.0,365.59,269.32
2017,7,24,16,15,551.0,155.0,2.65,20.5,485.0,288.29,210.61
2017,7,24,16,30,285.0,218.0,2.6,20.0,371.0,244.72,182.0
2017,7,24,16,45,236.5,200.5,2.6,19.5,319.0,201.77,149.1
2017,7,24,17,0,188.0,183.0,2.6,19.0,267.0,170.0,126.24
2017,7,24,17,15,178.5,161.5,2.55,18.0,233.5,138.49,103.76
2017,7,24,17,30,169.0,140.0,2.5,17.0,200.0,108.65,89.85
2017,7,24,17,45,365.5,99.0,2.45,16.5,201.5,70.61,56.91
2017,7,24,18,0,562.0,58.0,2.4,16.0,203.0,41.09,30.92
2017,7,24,18,15,491.5,50.5,2.3,15.5,156.5,37.04,27.22
2017,7,24,18,30,421.0,43.0,2.2,15.0,110.0,32.8,23.14
2017,7,24,18,45,309.5,32.0,2.15,15.0,71.5,25.04,15.6
2017,7,24,19,0,198.0,21.0,2.1,15.0,33.0,16.82,3.35
2017,7,24,19,15,99.0,10.5,2.0,14.5,16.5,10.01,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,83.5,10.5,1.4,11.5,15.0,23.74,0.0
2017,7,25,5,30,167.0,21.0,1.4,12.0,30.0,66.28,19.27
2017,7,25,5,45,278.0,32.5,1.45,12.5,67.5,125.49,87.89
2017,7,25,6,0,389.0,44.0,1.5,13.0,105.0,191.81,145.96
2017,7,25,6,15,270.5,69.5,1.45,13.5,119.5,194.42,154.38
2017,7,25,6,30,152.0,95.0,1.4,14.0,134.0,172.14,139.12
2017,7,25,6,45,171.0,115.0,1.35,14.5,167.5,210.9,172.12
2017,7,25,7,0,190.0,135.0,1.3,15.0,201.0,251.35,205.39
2017,7,25,7,15,192.0,158.0,1.25,15.5,234.0,286.58,233.26
2017,7,25,7,30,194.0,181.0,1.2,16.0,267.0,321.52,260.02
2017,7,25,7,45,474.5,137.0,1.15,16.5,381.5,495.14,397.55
2017,7,25,8,0,755.0,93.0,1.1,17.0,496.0,676.4,530.78
2017,7,25,8,15,775.0,96.5,1.1,17.5,543.5,726.54,561.55
2017,7,25,8,30,795.0,100.0,1.1,18.0,591.0,775.88,592.47
2017,7,25,8,45,810.5,102.5,1.15,18.5,635.0,819.16,619.27
2017,7,25,9,0,826.0,105.0,1.2,19.0,679.0,860.77,644.61
2017,7,25,9,15,838.0,107.0,1.2,19.5,718.5,889.61,660.49
2017,7,25,9,30,850.0,109.0,1.2,20.0,758.0,922.91,679.27
2017,7,25,9,45,853.5,113.5,1.3,20.5,791.0,948.25,694.22
2017,7,25,10,0,857.0,118.0,1.4,21.0,824.0,970.48,707.25
2017,7,25,10,15,864.0,119.5,1.5,21.5,852.5,989.77,718.44
2017,7,25,10,30,871.0,121.0,1.6,22.0,881.0,1005.9,727.66
2017,7,25,10,45,875.0,122.5,1.7,22.5,902.5,1015.72,732.96
2017,7,25,11,0,879.0,124.0,1.8,23.0,924.0,1022.15,736.23
2017,7,25,11,15,882.0,125.0,1.85,23.0,938.5,1023.61,737.24
2017,7,25,11,30,885.0,126.0,1.9,23.0,953.0,1021.62,736.22
2017,7,25,11,45,885.5,126.5,2.0,23.5,960.0,1013.2,730.47
2017,7,25,12,0,886.0,127.0,2.1,24.0,967.0,1001.42,722.68
2017,7,25,12,15,886.0,127.0,2.15,24.0,967.0,985.4,713.07
2017,7,25,12,30,886.0,127.0,2.2,24.0,967.0,966.18,701.46
2017,7,25,12,45,891.0,122.5,2.3,24.0,961.5,944.16,688.54
2017,7,25,13,0,896.0,118.0,2.4,24.0,956.0,918.91,673.42
2017,7,25,13,15,893.5,117.0,2.45,24.0,941.5,887.33,653.58
2017,7,25,13,30,891.0,116.0,2.5,24.0,927.0,853.08,631.84
2017,7,25,13,45,888.0,114.0,2.55,24.0,906.0,814.97,607.3
2017,7,25,14,0,885.0,112.0,2.6,24.0,885.0,774.53,580.92
2017,7,25,14,15,878.5,110.5,2.65,23.5,856.5,729.89,552.37
2017,7,25,14,30,872.0,109.0,2.7,23.0,828.0,683.56,520.47
2017,7,25,14,45,864.5,106.5,2.75,23.0,794.0,634.23,484.04
2017,7,25,15,0,857.0,104.0,2.8,23.0,760.0,583.73,445.7
2017,7,25,15,15,845.5,102.0,2.8,22.5,720.5,530.67,404.91
2017,7,25,15,30,834.0,100.0,2.8,22.0,681.0,477.3,362.47
2017,7,25,15,45,820.5,97.0,2.8,21.5,637.5,418.41,314.48
2017,7,25,16,0,807.0,94.0,2.8,21.0,594.0,363.2,267.75
2017,7,25,16,15,788.0,91.0,2.8,20.5,546.5,307.08,219.28
2017,7,25,16,30,769.0,88.0,2.8,20.0,499.0,252.52,171.63
2017,7,25,16,45,744.0,84.0,2.8,19.5,449.5,197.86,125.08
2017,7,25,17,0,719.0,80.0,2.8,19.0,400.0,145.94,84.08
2017,7,25,17,15,685.0,75.5,2.75,18.5,349.5,91.57,48.66
2017,7,25,17,30,651.0,71.0,2.7,18.0,299.0,46.92,35.78
2017,7,25,17,45,602.5,65.0,2.65,17.5,249.5,44.53,33.82
2017,7,25,18,0,554.0,59.0,2.6,17.0,200.0,42.0,31.6
2017,7,25,18,15,483.0,51.0,2.5,16.5,154.0,37.57,27.55
2017,7,25,18,30,412.0,43.0,2.4,16.0,108.0,32.91,23.1
2017,7,25,18,45,303.0,31.5,2.35,15.5,70.0,24.68,15.18
2017,7,25,19,0,194.0,20.0,2.3,15.0,32.0,15.97,1.97
2017,7,25,19,15,97.0,10.0,2.2,14.5,16.0,9.53,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,26,5,15,103.0,9.5,1.85,11.5,15.5,25.91,0.0
2017,7,26,5,30,206.0,19.0,1.9,12.0,31.0,73.25,16.63
2017,7,26,5,45,325.5,29.5,2.0,12.5,69.5,135.29,93.96
2017,7,26,6,0,445.0,40.0,2.1,13.0,108.0,205.91,156.35
2017,7,26,6,15,517.5,47.5,2.05,13.5,155.5,268.25,212.14
2017,7,26,6,30,590.0,55.0,2.0,14.0,203.0,338.09,272.99
2017,7,26,6,45,295.0,75.5,2.0,14.5,149.5,242.38,198.56
2017,7,26,7,0,0.0,96.0,2.0,15.0,96.0,91.52,71.88
2017,7,26,7,15,52.0,139.0,1.95,15.5,161.5,172.89,140.23
2017,7,26,7,30,104.0,182.0,1.9,16.0,227.0,264.41,214.51
2017,7,26,7,45,138.0,205.5,1.85,16.5,274.0,317.69,256.18
2017,7,26,8,0,172.0,229.0,1.8,17.0,321.0,373.56,299.01
2017,7,26,8,15,249.5,240.5,1.75,17.5,387.0,463.18,367.36
2017,7,26,8,30,327.0,252.0,1.7,18.0,453.0,547.67,429.6
2017,7,26,8,45,601.5,171.0,1.7,18.5,575.0,720.99,558.97
2017,7,26,9,0,876.0,90.0,1.7,19.0,697.0,881.32,665.91
2017,7,26,9,15,887.0,92.0,1.65,19.5,737.5,917.59,684.93
2017,7,26,9,30,898.0,94.0,1.6,20.0,778.0,951.32,703.32
2017,7,26,9,45,892.5,103.0,1.6,20.5,809.5,974.22,715.14
2017,7,26,10,0,887.0,112.0,1.6,21.0,841.0,993.39,724.66
2017,7,26,10,15,894.0,113.5,1.6,21.5,870.0,1013.17,734.6
2017,7,26,10,30,901.0,115.0,1.6,22.0,899.0,1029.68,742.47
2017,7,26,10,45,906.0,115.5,1.65,22.5,921.5,1039.72,747.11
2017,7,26,11,0,911.0,116.0,1.7,23.0,944.0,1046.27,749.74
2017,7,26,11,15,914.5,117.0,1.75,23.0,959.5,1048.29,751.12
2017,7,26,11,30,918.0,118.0,1.8,23.0,975.0,1046.72,750.42
2017,7,26,11,45,920.0,118.0,1.9,23.5,983.0,1039.06,745.28
2017,7,26,12,0,922.0,118.0,2.0,24.0,991.0,1027.9,738.03
2017,7,26,12,15,922.5,118.0,2.05,24.0,991.0,1011.83,728.54
2017,7,26,12,30,923.0,118.0,2.1,24.0,991.0,992.42,716.99
2017,7,26,12,45,925.5,115.0,2.15,24.5,985.0,968.69,701.31
2017,7,26,13,0,928.0,112.0,2.2,25.0,979.0,941.71,683.57
2017,7,26,13,15,925.0,111.5,2.25,24.5,964.0,909.21,664.81
2017,7,26,13,30,922.0,111.0,2.3,24.0,949.0,873.95,644.03
2017,7,26,13,45,918.0,109.5,2.35,24.0,927.0,834.36,618.83
2017,7,26,14,0,914.0,108.0,2.4,24.0,905.0,792.41,591.75
2017,7,26,14,15,907.5,106.5,2.45,24.0,876.0,746.52,561.61
2017,7,26,14,30,901.0,105.0,2.5,24.0,847.0,698.85,528.33
2017,7,26,14,45,892.5,103.0,2.55,24.0,811.5,647.95,491.15
2017,7,26,15,0,884.0,101.0,2.6,24.0,776.0,595.91,452.03
2017,7,26,15,15,872.5,99.0,2.55,23.5,735.5,541.43,410.36
2017,7,26,15,30,861.0,97.0,2.5,23.0,695.0,486.58,367.0
2017,7,26,15,45,846.5,94.0,2.5,23.0,650.0,429.54,320.02
2017,7,26,16,0,832.0,91.0,2.5,23.0,605.0,368.69,268.89
2017,7,26,16,15,812.5,88.0,2.45,22.5,556.5,310.96,219.52
2017,7,26,16,30,793.0,85.0,2.4,22.0,508.0,254.85,170.97
2017,7,26,16,45,767.5,81.5,2.4,21.5,457.5,199.09,123.94
2017,7,26,17,0,742.0,78.0,2.4,21.0,407.0,146.12,82.59
2017,7,26,17,15,707.5,73.5,2.35,20.5,355.0,94.78,50.49
2017,7,26,17,30,673.0,69.0,2.3,20.0,303.0,45.6,34.32
2017,7,26,17,45,624.5,63.0,2.25,19.5,252.5,43.13,32.31
2017,7,26,18,0,576.0,57.0,2.2,19.0,202.0,40.51,30.02
2017,7,26,18,15,502.5,49.5,2.15,18.0,155.0,36.43,26.36
2017,7,26,18,30,429.0,42.0,2.1,17.0,108.0,32.15,22.32
2017,7,26,18,45,312.0,31.0,2.05,16.5,69.5,24.34,14.74
2017,7,26,19,0,195.0,20.0,2.0,16.0,31.0,16.08,0.84
2017,7,26,19,15,97.5,10.0,2.0,15.5,15.5,9.53,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,27,5,15,96.5,9.5,2.05,11.5,14.5,24.77,0.0
2017,7,27,5,30,193.0,19.0,2.1,12.0,29.0,69.89,10.06
2017,7,27,5,45,313.5,29.5,2.15,12.5,67.5,131.82,91.04
2017,7,27,6,0,434.0,40.0,2.2,13.0,106.0,201.99,153.22
2017,7,27,6,15,508.5,47.5,2.1,13.5,153.0,264.48,209.09
2017,7,27,6,30,583.0,55.0,2.0,14.0,200.0,334.7,270.22
2017,7,27,6,45,634.0,60.5,1.9,15.0,251.0,398.17,323.61
2017,7,27,7,0,685.0,66.0,1.8,16.0,302.0,464.25,376.74
2017,7,27,7,15,719.5,70.0,1.7,16.5,354.0,524.35,423.59
2017,7,27,7,30,754.0,74.0,1.6,17.0,406.0,586.21,469.72
2017,7,27,7,45,780.5,77.5,1.5,17.5,457.0,643.31,510.03
2017,7,27,8,0,807.0,81.0,1.4,18.0,508.0,700.7,547.49
2017,7,27,8,15,826.5,83.5,1.3,18.5,557.0,751.43,578.91
2017,7,27,8,30,846.0,86.0,1.2,19.0,606.0,795.45,604.74
2017,7,27,8,45,861.5,88.0,1.2,20.0,651.5,839.71,630.16
2017,7,27,9,0,877.0,90.0,1.2,21.0,697.0,882.19,653.77
2017,7,27,9,15,888.0,92.0,1.2,21.5,738.0,918.51,674.17
2017,7,27,9,30,899.0,94.0,1.2,22.0,779.0,952.3,692.73
2017,7,27,9,45,909.0,95.0,1.2,22.5,814.5,981.26,708.05
2017,7,27,10,0,919.0,96.0,1.2,23.0,850.0,1007.25,721.43
2017,7,27,10,15,925.5,97.5,1.2,23.5,879.5,1027.16,731.0
2017,7,27,10,30,932.0,99.0,1.2,24.0,909.0,1043.66,738.56
2017,7,27,10,45,937.5,99.0,1.2,25.0,932.0,1054.03,741.01
2017,7,27,11,0,943.0,99.0,1.2,26.0,955.0,1060.82,741.42
2017,7,27,11,15,946.5,99.5,1.25,26.5,970.5,1062.46,741.26
2017,7,27,11,30,950.0,100.0,1.3,27.0,986.0,1060.4,739.04
2017,7,27,11,45,952.5,100.0,1.4,27.5,994.0,1053.14,734.68
2017,7,27,12,0,955.0,100.0,1.5,28.0,1002.0,1042.23,728.16
2017,7,27,12,15,955.0,100.0,1.6,28.0,1002.5,1025.3,719.42
2017,7,27,12,30,955.0,100.0,1.7,28.0,1003.0,1004.92,708.53
2017,7,27,12,45,948.0,103.5,1.8,28.0,994.0,978.17,693.56
2017,7,27,13,0,941.0,107.0,1.9,28.0,985.0,948.44,676.58
2017,7,27,13,15,938.0,106.0,1.95,28.0,969.5,915.06,656.53
2017,7,27,13,30,935.0,105.0,2.0,28.0,954.0,878.88,634.51
2017,7,27,13,45,931.0,104.0,2.15,28.0,932.0,839.28,610.85
2017,7,27,14,0,927.0,103.0,2.3,28.0,910.0,797.26,585.1
2017,7,27,14,15,920.5,102.0,2.35,27.5,880.5,751.26,556.59
2017,7,27,14,30,914.0,101.0,2.4,27.0,851.0,703.44,524.94
2017,7,27,14,45,905.0,99.0,2.45,27.0,815.5,651.58,487.61
2017,7,27,15,0,896.0,97.0,2.5,27.0,780.0,598.61,448.36
2017,7,27,15,15,884.5,95.0,2.55,26.5,739.5,543.48,407.07
2017,7,27,15,30,873.0,93.0,2.6,26.0,699.0,487.98,363.93
2017,7,27,15,45,858.5,91.0,2.65,26.0,653.5,431.12,317.58
2017,7,27,16,0,844.0,89.0,2.7,26.0,608.0,374.7,270.2
2017,7,27,16,15,824.5,86.0,2.65,25.5,559.5,311.96,217.48
2017,7,27,16,30,805.0,83.0,2.6,25.0,511.0,255.11,168.79
2017,7,27,16,45,779.5,79.5,2.6,24.5,459.5,198.62,121.63
2017,7,27,17,0,754.0,76.0,2.6,24.0,408.0,144.92,80.23
2017,7,27,17,15,719.5,71.5,2.55,23.0,356.0,92.85,48.37
2017,7,27,17,30,685.0,67.0,2.5,22.0,304.0,48.72,36.73
2017,7,27,17,45,635.5,61.5,2.45,21.5,253.0,42.09,31.12
2017,7,27,18,0,586.0,56.0,2.4,21.0,202.0,39.82,29.15
2017,7,27,18,15,511.5,48.5,2.3,20.0,154.5,35.7,25.47
2017,7,27,18,30,437.0,41.0,2.2,19.0,107.0,31.38,21.42
2017,7,27,18,45,315.0,30.5,2.15,18.5,68.5,24.0,14.21
2017,7,27,19,0,193.0,20.0,2.1,18.0,30.0,16.19,0.0
2017,7,27,19,15,96.5,10.0,2.1,17.5,15.0,9.53,0.0
2017,7,27,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,111.5,9.0,2.25,12.5,14.5,26.65,0.0
2017,7,28,5,30,223.0,18.0,2.3,13.0,29.0,74.89,3.68
2017,7,28,5,45,346.0,28.0,2.4,13.5,68.0,138.95,94.81
2017,7,28,6,0,469.0,38.0,2.5,14.0,107.0,211.12,159.19
2017,7,28,6,15,542.5,45.0,2.45,14.5,155.0,274.51,216.1
2017,7,28,6,30,616.0,52.0,2.4,15.0,203.0,345.53,278.12
2017,7,28,6,45,664.5,57.0,2.35,15.5,254.5,407.3,331.12
2017,7,28,7,0,713.0,62.0,2.3,16.0,306.0,474.81,386.54
2017,7,28,7,15,746.5,66.0,2.25,16.5,358.5,535.69,434.62
2017,7,28,7,30,780.0,70.0,2.2,17.0,411.0,598.19,482.0
2017,7,28,7,45,804.5,73.0,2.2,17.5,462.5,654.51,522.63
2017,7,28,8,0,829.0,76.0,2.2,18.0,514.0,705.91,557.15
2017,7,28,8,15,847.5,78.5,2.2,18.5,563.0,756.45,590.24
2017,7,28,8,30,866.0,81.0,2.2,19.0,612.0,805.94,621.85
2017,7,28,8,45,879.5,83.5,2.2,19.5,657.5,849.84,648.95
2017,7,28,9,0,893.0,86.0,2.2,20.0,703.0,891.76,674.27
2017,7,28,9,15,904.0,88.0,2.2,20.5,744.0,928.6,695.81
2017,7,28,9,30,915.0,90.0,2.2,21.0,785.0,962.84,715.39
2017,7,28,9,45,911.0,98.0,2.25,21.5,817.0,986.57,728.44
2017,7,28,10,0,907.0,106.0,2.3,22.0,849.0,1006.58,739.17
2017,7,28,10,15,914.0,107.5,2.35,22.0,878.5,1026.73,751.49
2017,7,28,10,30,921.0,109.0,2.4,22.0,908.0,1043.52,761.72
2017,7,28,10,45,926.0,110.0,2.45,22.5,931.0,1054.29,766.73
2017,7,28,11,0,931.0,111.0,2.5,23.0,954.0,1061.47,769.59
2017,7,28,11,15,934.5,111.5,2.55,23.0,969.5,1062.99,770.48
2017,7,28,11,30,938.0,112.0,2.6,23.0,985.0,1060.85,769.21
2017,7,28,11,45,940.0,112.0,2.65,23.0,993.5,1053.05,764.46
2017,7,28,12,0,942.0,112.0,2.7,23.0,1002.0,1041.66,757.55
2017,7,28,12,15,942.5,112.0,2.75,23.0,1002.0,1025.27,747.52
2017,7,28,12,30,943.0,112.0,2.8,23.0,1002.0,1005.45,735.33
2017,7,28,12,45,942.5,111.5,2.85,23.0,995.0,980.88,720.06
2017,7,28,13,0,942.0,111.0,2.9,23.0,988.0,953.11,702.68
2017,7,28,13,15,939.5,110.0,2.95,22.5,973.0,920.05,683.02
2017,7,28,13,30,937.0,109.0,3.0,22.0,958.0,884.15,661.24
2017,7,28,13,45,933.5,107.5,3.05,22.0,936.0,844.3,635.25
2017,7,28,14,0,930.0,106.0,3.1,22.0,914.0,802.01,607.31
2017,7,28,14,15,924.0,105.0,3.1,21.5,885.0,756.14,577.4
2017,7,28,14,30,918.0,104.0,3.1,21.0,856.0,708.4,544.21
2017,7,28,14,45,911.0,101.5,3.1,21.0,821.0,657.04,505.7
2017,7,28,15,0,904.0,99.0,3.1,21.0,786.0,604.37,465.15
2017,7,28,15,15,892.5,97.0,3.1,20.5,745.0,548.74,421.99
2017,7,28,15,30,881.0,95.0,3.1,20.0,704.0,492.71,377.01
2017,7,28,15,45,868.0,92.0,3.15,20.0,659.0,435.07,328.68
2017,7,28,16,0,855.0,89.0,3.2,20.0,614.0,377.71,279.18
2017,7,28,16,15,836.0,86.0,3.15,19.5,565.0,314.45,224.55
2017,7,28,16,30,817.0,83.0,3.1,19.0,516.0,256.99,174.01
2017,7,28,16,45,792.5,79.5,3.1,19.0,464.5,199.94,124.9
2017,7,28,17,0,768.0,76.0,3.1,19.0,413.0,145.54,81.92
2017,7,28,17,15,733.0,71.5,3.05,18.0,360.5,92.61,49.16
2017,7,28,17,30,698.0,67.0,3.0,17.0,308.0,48.88,37.66
2017,7,28,17,45,648.5,61.5,3.0,16.5,256.0,42.24,31.93
2017,7,28,18,0,599.0,56.0,3.0,16.0,204.0,39.97,29.91
2017,7,28,18,15,522.5,48.5,2.9,15.5,156.0,35.84,26.09
2017,7,28,18,30,446.0,41.0,2.8,15.0,108.0,31.52,21.91
2017,7,28,18,45,319.5,30.5,2.75,14.5,69.0,24.14,14.5
2017,7,28,19,0,193.0,20.0,2.7,14.0,30.0,16.32,0.0
2017,7,28,19,15,96.5,10.0,2.75,13.5,15.0,9.53,0.0
2017,7,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,98.0,9.0,2.35,11.5,14.0,24.39,0.0
2017,7,29,5,30,196.0,18.0,2.4,12.0,28.0,68.53,0.0
2017,7,29,5,45,329.0,28.0,2.45,12.5,67.0,134.14,91.21
2017,7,29,6,0,462.0,38.0,2.5,13.0,106.0,208.56,157.62
2017,7,29,6,15,538.5,45.0,2.45,13.5,154.0,272.7,215.32
2017,7,29,6,30,615.0,52.0,2.4,14.0,202.0,344.81,278.49
2017,7,29,6,45,665.5,57.0,2.35,14.5,254.0,407.5,332.45
2017,7,29,7,0,716.0,62.0,2.3,15.0,306.0,476.18,389.05
2017,7,29,7,15,750.5,66.0,2.25,15.5,359.0,537.85,437.93
2017,7,29,7,30,785.0,70.0,2.2,16.0,412.0,601.22,486.16
2017,7,29,7,45,811.0,72.5,2.15,16.5,464.0,658.27,527.17
2017,7,29,8,0,837.0,75.0,2.1,17.0,516.0,710.49,562.0
2017,7,29,8,15,615.5,154.0,2.05,17.5,495.0,669.35,527.28
2017,7,29,8,30,394.0,233.0,2.0,18.0,474.0,581.61,456.36
2017,7,29,8,45,649.5,158.0,2.0,18.5,590.0,747.93,580.56
2017,7,29,9,0,905.0,83.0,2.0,19.0,706.0,898.91,680.91
2017,7,29,9,15,915.5,85.0,2.0,19.5,747.0,935.69,701.11
2017,7,29,9,30,926.0,87.0,2.0,20.0,788.0,969.8,720.49
2017,7,29,9,45,928.5,91.5,2.0,20.5,822.5,996.17,734.63
2017,7,29,10,0,931.0,96.0,2.0,21.0,857.0,1019.11,746.56
2017,7,29,10,15,937.0,97.0,2.0,21.0,886.5,1038.18,757.46
2017,7,29,10,30,943.0,98.0,2.0,21.0,916.0,1053.78,766.24
2017,7,29,10,45,948.0,98.5,2.05,21.5,938.5,1064.27,771.1
2017,7,29,11,0,953.0,99.0,2.1,22.0,961.0,1071.1,773.8
2017,7,29,11,15,956.0,100.0,2.15,22.0,976.5,1072.73,774.84
2017,7,29,11,30,959.0,101.0,2.2,22.0,992.0,1070.62,773.7
2017,7,29,11,45,961.0,101.0,2.25,22.5,1000.0,1062.73,767.55
2017,7,29,12,0,963.0,101.0,2.3,23.0,1008.0,1051.16,759.23
2017,7,29,12,15,963.0,101.0,2.35,23.0,1008.0,1034.03,748.95
2017,7,29,12,30,963.0,101.0,2.4,23.0,1008.0,1013.41,736.5
2017,7,29,12,45,953.0,106.0,2.45,23.0,998.0,985.09,719.09
2017,7,29,13,0,943.0,111.0,2.5,23.0,988.0,953.88,699.76
2017,7,29,13,15,940.0,110.5,2.5,23.0,973.0,920.78,678.63
2017,7,29,13,30,937.0,110.0,2.5,23.0,958.0,884.87,655.52
2017,7,29,13,45,933.0,108.5,2.55,23.0,935.5,844.56,629.67
2017,7,29,14,0,929.0,107.0,2.6,23.0,913.0,801.84,601.91
2017,7,29,14,15,922.5,106.0,2.6,22.5,883.5,755.58,572.16
2017,7,29,14,30,916.0,105.0,2.6,22.0,854.0,707.51,539.1
2017,7,29,14,45,908.0,103.0,2.65,22.0,819.0,656.01,501.15
2017,7,29,15,0,900.0,101.0,2.7,22.0,784.0,603.28,461.17
2017,7,29,15,15,888.5,98.5,2.7,21.5,742.5,547.33,418.18
2017,7,29,15,30,877.0,96.0,2.7,21.0,701.0,491.0,373.36
2017,7,29,15,45,862.5,93.5,2.7,21.0,655.5,433.32,325.32
2017,7,29,16,0,848.0,91.0,2.7,21.0,610.0,376.09,276.28
2017,7,29,16,15,828.5,88.0,2.65,20.5,560.5,313.06,222.28
2017,7,29,16,30,809.0,85.0,2.6,20.0,511.0,255.86,172.36
2017,7,29,16,45,784.0,81.0,2.6,19.5,459.5,198.71,123.84
2017,7,29,17,0,759.0,77.0,2.6,19.0,408.0,144.29,81.33
2017,7,29,17,15,723.0,72.5,2.55,18.5,355.5,91.82,49.1
2017,7,29,17,30,687.0,68.0,2.5,18.0,303.0,45.21,34.29
2017,7,29,17,45,637.0,62.0,2.5,17.5,251.5,42.71,32.21
2017,7,29,18,0,587.0,56.0,2.5,17.0,200.0,40.06,29.86
2017,7,29,18,15,508.5,48.5,2.4,16.0,152.0,35.94,26.11
2017,7,29,18,30,430.0,41.0,2.3,15.0,104.0,31.64,21.98
2017,7,29,18,45,304.5,29.5,2.25,14.5,65.5,23.31,13.69
2017,7,29,19,0,179.0,18.0,2.2,14.0,27.0,14.48,0.0
2017,7,29,19,15,89.5,9.0,2.15,13.5,13.5,8.58,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,93.0,8.5,1.45,11.5,12.5,23.04,0.0
2017,7,30,5,30,186.0,17.0,1.5,12.0,25.0,64.87,0.0
2017,7,30,5,45,312.0,27.5,1.55,12.5,63.0,128.82,86.71
2017,7,30,6,0,438.0,38.0,1.6,13.0,101.0,200.4,150.9
2017,7,30,6,15,514.0,45.0,1.55,13.5,148.0,262.98,206.84
2017,7,30,6,30,590.0,52.0,1.5,14.0,195.0,333.51,268.12
2017,7,30,6,45,295.0,68.0,1.45,14.5,139.5,233.4,190.67
2017,7,30,7,0,0.0,84.0,1.4,15.0,84.0,79.41,61.69
2017,7,30,7,15,3.0,113.5,1.35,15.5,115.0,110.62,87.77
2017,7,30,7,30,6.0,143.0,1.3,16.0,146.0,142.26,113.37
2017,7,30,7,45,37.0,180.0,1.3,17.0,199.5,209.94,167.93
2017,7,30,8,0,68.0,217.0,1.3,18.0,253.0,273.87,217.73
2017,7,30,8,15,164.5,239.5,1.3,18.5,337.0,385.54,304.83
2017,7,30,8,30,261.0,262.0,1.3,19.0,421.0,505.73,394.4
2017,7,30,8,45,567.0,175.5,1.35,19.5,554.5,696.77,537.02
2017,7,30,9,0,873.0,89.0,1.4,20.0,688.0,877.51,657.86
2017,7,30,9,15,884.0,91.0,1.45,20.5,728.5,913.81,677.56
2017,7,30,9,30,895.0,93.0,1.5,21.0,769.0,947.57,697.14
2017,7,30,9,45,884.5,104.5,1.55,21.5,799.0,968.5,708.32
2017,7,30,10,0,874.0,116.0,1.6,22.0,829.0,985.42,717.09
2017,7,30,10,15,881.0,117.5,1.65,22.5,858.0,1005.03,727.68
2017,7,30,10,30,888.0,119.0,1.7,23.0,887.0,1021.39,736.19
2017,7,30,10,45,894.0,119.5,1.75,23.5,909.5,1032.33,741.38
2017,7,30,11,0,900.0,120.0,1.8,24.0,932.0,1039.81,744.54
2017,7,30,11,15,903.0,120.5,1.85,24.0,946.5,1040.75,745.2
2017,7,30,11,30,906.0,121.0,1.9,24.0,961.0,1038.14,743.82
2017,7,30,11,45,908.5,120.5,2.0,24.5,969.0,1030.49,738.61
2017,7,30,12,0,911.0,120.0,2.1,25.0,977.0,1019.35,731.28
2017,7,30,12,15,911.0,120.0,2.15,25.0,977.0,1002.85,721.46
2017,7,30,12,30,911.0,120.0,2.2,25.0,977.0,983.04,709.6
2017,7,30,12,45,906.0,122.0,2.25,25.5,968.5,957.35,692.61
2017,7,30,13,0,901.0,124.0,2.3,26.0,960.0,928.76,673.78
2017,7,30,13,15,898.0,123.0,2.3,26.0,945.5,896.31,653.25
2017,7,30,13,30,895.0,122.0,2.3,26.0,931.0,861.18,630.88
2017,7,30,13,45,893.0,119.5,2.3,26.0,909.5,822.92,606.28
2017,7,30,14,0,891.0,117.0,2.3,26.0,888.0,782.23,579.85
2017,7,30,14,15,884.5,115.5,2.3,25.5,859.5,736.99,551.14
2017,7,30,14,30,878.0,114.0,2.3,25.0,831.0,690.04,518.86
2017,7,30,14,45,871.5,111.0,2.35,25.0,797.0,640.22,482.71
2017,7,30,15,0,865.0,108.0,2.4,25.0,763.0,589.13,444.53
2017,7,30,15,15,853.0,106.0,2.4,24.5,722.5,535.04,403.54
2017,7,30,15,30,841.0,104.0,2.4,24.0,682.0,477.62,358.67
2017,7,30,15,45,828.0,100.5,2.45,24.0,638.0,420.98,312.28
2017,7,30,16,0,815.0,97.0,2.5,24.0,594.0,364.75,264.83
2017,7,30,16,15,795.0,93.5,2.55,23.5,545.5,307.16,215.89
2017,7,30,16,30,775.0,90.0,2.6,23.0,497.0,251.28,167.88
2017,7,30,16,45,749.0,86.0,2.65,22.5,446.5,195.89,121.57
2017,7,30,17,0,723.0,82.0,2.7,22.0,396.0,143.39,81.26
2017,7,30,17,15,686.5,77.0,2.7,21.0,344.5,87.92,46.9
2017,7,30,17,30,650.0,72.0,2.7,20.0,293.0,48.25,36.65
2017,7,30,17,45,597.5,65.5,2.75,19.5,242.0,45.51,34.38
2017,7,30,18,0,545.0,59.0,2.8,19.0,191.0,42.6,31.81
2017,7,30,18,15,467.0,50.5,2.7,18.0,144.5,37.75,27.44
2017,7,30,18,30,389.0,42.0,2.6,17.0,98.0,32.66,22.62
2017,7,30,18,45,267.0,29.5,2.55,16.5,61.0,23.42,13.47
2017,7,30,19,0,145.0,17.0,2.5,16.0,24.0,13.62,0.0
2017,7,30,19,15,72.5,8.5,2.5,15.5,12.0,8.1,0.0
2017,7,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,15,60.5,8.0,2.0,11.5,10.5,17.3,0.0
2017,7,31,5,30,121.0,16.0,2.0,12.0,21.0,48.33,0.0
2017,7,31,5,45,240.0,29.0,2.05,12.5,57.0,110.69,73.97
2017,7,31,6,0,359.0,42.0,2.1,13.0,93.0,178.44,134.7
2017,7,31,6,15,438.0,51.5,2.05,13.5,138.5,240.72,190.03
2017,7,31,6,30,517.0,61.0,2.0,14.0,184.0,311.37,251.43
2017,7,31,6,45,573.0,67.0,2.0,14.5,234.5,374.58,305.53
2017,7,31,7,0,629.0,73.0,2.0,15.0,285.0,442.66,361.65
2017,7,31,7,15,667.5,78.5,1.9,15.5,337.0,504.18,410.21
2017,7,31,7,30,706.0,84.0,1.8,16.0,389.0,568.0,458.53
2017,7,31,7,45,736.5,87.5,1.75,17.0,440.0,623.68,498.25
2017,7,31,8,0,767.0,91.0,1.7,18.0,491.0,682.33,537.17
2017,7,31,8,15,788.0,94.5,1.65,18.5,540.0,733.95,570.43
2017,7,31,8,30,809.0,98.0,1.6,19.0,589.0,784.81,602.3
2017,7,31,8,45,827.5,100.0,1.6,19.5,635.0,830.75,630.52
2017,7,31,9,0,846.0,102.0,1.6,20.0,681.0,868.36,652.64
2017,7,31,9,15,858.5,104.0,1.6,20.5,722.0,905.19,673.99
2017,7,31,9,30,871.0,106.0,1.6,21.0,763.0,939.63,693.49
2017,7,31,9,45,878.5,109.0,1.6,22.0,798.5,967.77,707.35
2017,7,31,10,0,886.0,112.0,1.6,23.0,834.0,992.88,719.16
2017,7,31,10,15,893.5,113.5,1.65,23.0,863.5,1013.2,731.42
2017,7,31,10,30,901.0,115.0,1.7,23.0,893.0,1030.23,741.73
2017,7,31,10,45,908.5,114.5,1.8,23.5,916.5,1041.74,747.95
2017,7,31,11,0,916.0,114.0,1.9,24.0,940.0,1049.76,752.12
2017,7,31,11,15,919.5,115.0,1.95,24.5,955.5,1051.75,751.94
2017,7,31,11,30,923.0,116.0,2.0,25.0,971.0,1050.11,749.67
2017,7,31,11,45,926.5,115.0,2.1,25.5,979.5,1042.82,744.63
2017,7,31,12,0,930.0,114.0,2.2,26.0,988.0,1031.95,737.45
2017,7,31,12,15,930.0,114.0,2.3,26.0,988.0,1015.16,728.03
2017,7,31,12,30,930.0,114.0,2.4,26.0,988.0,994.99,716.47
2017,7,31,12,45,934.0,110.5,2.5,26.0,982.0,971.78,702.91
2017,7,31,13,0,938.0,107.0,2.6,26.0,976.0,945.2,687.09
2017,7,31,13,15,935.0,106.5,2.65,26.0,961.0,912.18,666.51
2017,7,31,13,30,932.0,106.0,2.7,26.0,946.0,876.35,643.95
2017,7,31,13,45,928.5,104.0,2.8,26.0,923.5,836.05,618.53
2017,7,31,14,0,925.0,102.0,2.9,26.0,901.0,793.33,591.11
2017,7,31,14,15,918.5,101.0,2.95,25.5,872.0,747.15,561.76
2017,7,31,14,30,912.0,100.0,3.0,25.0,843.0,699.17,529.14
2017,7,31,14,45,904.5,97.5,3.05,25.0,808.0,647.61,491.21
2017,7,31,15,0,897.0,95.0,3.1,25.0,773.0,594.8,451.25
2017,7,31,15,15,885.5,93.0,3.15,24.5,732.0,539.37,408.89
2017,7,31,15,30,874.0,91.0,3.2,24.0,691.0,483.56,364.68
2017,7,31,15,45,860.5,88.5,3.25,23.5,646.0,426.39,317.86
2017,7,31,16,0,847.0,86.0,3.3,23.0,601.0,369.55,269.78
2017,7,31,16,15,827.5,83.0,3.25,22.5,552.0,306.47,215.79
2017,7,31,16,30,808.0,80.0,3.2,22.0,503.0,249.27,166.0
2017,7,31,16,45,782.5,76.5,3.2,21.5,451.5,192.47,118.03
2017,7,31,17,0,757.0,73.0,3.2,21.0,400.0,138.46,76.33
2017,7,31,17,15,721.5,68.5,3.15,20.0,348.0,86.11,45.05
2017,7,31,17,30,686.0,64.0,3.1,19.0,296.0,46.67,35.43
2017,7,31,17,45,634.0,59.0,3.05,18.5,244.5,40.58,30.19
2017,7,31,18,0,582.0,54.0,3.0,18.0,193.0,38.64,28.46
2017,7,31,18,15,504.0,46.0,2.9,17.5,145.5,34.03,24.22
2017,7,31,18,30,426.0,38.0,2.8,17.0,98.0,29.18,19.57
2017,7,31,18,45,298.0,27.0,2.7,16.5,61.0,21.23,11.51
2017,7,31,19,0,170.0,16.0,2.6,16.0,24.0,12.79,0.0
2017,7,31,19,15,85.0,8.0,2.6,15.5,12.0,7.63,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,59.5,7.5,2.05,12.5,10.0,16.63,0.0
2017,8,1,5,30,119.0,15.0,2.1,13.0,20.0,46.41,0.0
2017,8,1,5,45,234.0,28.0,2.15,13.5,55.0,107.96,70.93
2017,8,1,6,0,349.0,41.0,2.2,14.0,90.0,173.93,130.56
2017,8,1,6,15,427.5,50.5,2.15,14.5,135.0,235.4,185.06
2017,8,1,6,30,506.0,60.0,2.1,15.0,180.0,305.21,245.66
2017,8,1,6,45,559.5,67.5,2.05,15.5,230.0,368.28,299.47
2017,8,1,7,0,613.0,75.0,2.0,16.0,280.0,436.05,355.07
2017,8,1,7,15,651.0,80.5,1.9,16.5,331.0,496.51,402.72
2017,8,1,7,30,689.0,86.0,1.8,17.0,382.0,559.26,450.16
2017,8,1,7,45,717.0,90.5,1.7,18.0,432.0,615.8,490.08
2017,8,1,8,0,745.0,95.0,1.6,19.0,482.0,670.58,526.07
2017,8,1,8,15,766.5,98.5,1.55,19.5,530.5,721.75,558.97
2017,8,1,8,30,788.0,102.0,1.5,20.0,579.0,772.24,590.53
2017,8,1,8,45,804.5,105.0,1.45,21.0,624.0,816.93,616.12
2017,8,1,9,0,821.0,108.0,1.4,22.0,669.0,860.01,639.94
2017,8,1,9,15,834.0,110.5,1.4,22.5,709.5,897.43,661.36
2017,8,1,9,30,847.0,113.0,1.4,23.0,750.0,924.93,676.11
2017,8,1,9,45,825.0,131.5,1.45,24.0,776.5,949.45,688.33
2017,8,1,10,0,803.0,150.0,1.5,25.0,803.0,961.79,692.77
2017,8,1,10,15,812.0,152.0,1.6,25.5,832.5,982.89,704.99
2017,8,1,10,30,821.0,154.0,1.7,26.0,862.0,1000.94,715.19
2017,8,1,10,45,829.0,154.5,1.8,26.5,885.0,1013.19,721.83
2017,8,1,11,0,837.0,155.0,1.9,27.0,908.0,1022.14,726.52
2017,8,1,11,15,841.0,156.0,1.95,27.0,923.5,1024.2,727.81
2017,8,1,11,30,845.0,157.0,2.0,27.0,939.0,1022.82,727.15
2017,8,1,11,45,850.0,156.0,2.1,27.5,948.0,1016.92,722.95
2017,8,1,12,0,855.0,155.0,2.2,28.0,957.0,998.9,711.23
2017,8,1,12,15,855.0,155.0,2.25,28.0,957.0,982.9,701.78
2017,8,1,12,30,855.0,155.0,2.3,28.0,957.0,963.8,690.36
2017,8,1,12,45,864.0,147.5,2.35,28.0,952.5,942.88,677.8
2017,8,1,13,0,873.0,140.0,2.4,28.0,948.0,918.63,663.07
2017,8,1,13,15,869.5,139.5,2.45,28.0,933.0,886.82,643.38
2017,8,1,13,30,866.0,139.0,2.5,28.0,918.0,852.45,621.91
2017,8,1,13,45,862.0,136.5,2.55,28.0,896.0,813.44,597.15
2017,8,1,14,0,858.0,134.0,2.6,28.0,874.0,772.23,570.65
2017,8,1,14,15,850.0,132.0,2.6,27.5,844.5,726.62,541.11
2017,8,1,14,30,842.0,130.0,2.6,27.0,815.0,679.71,508.71
2017,8,1,14,45,833.5,127.0,2.65,27.0,780.0,629.33,472.2
2017,8,1,15,0,825.0,124.0,2.7,27.0,745.0,578.0,433.94
2017,8,1,15,15,811.0,121.5,2.7,26.5,704.5,523.6,392.9
2017,8,1,15,30,797.0,119.0,2.7,26.0,664.0,469.29,350.52
2017,8,1,15,45,781.5,114.5,2.7,25.5,619.0,412.94,305.24
2017,8,1,16,0,766.0,110.0,2.7,25.0,574.0,357.38,259.17
2017,8,1,16,15,743.0,106.5,2.65,24.5,525.5,301.58,212.01
2017,8,1,16,30,720.0,103.0,2.6,24.0,477.0,243.67,163.02
2017,8,1,16,45,691.5,97.5,2.6,23.5,427.0,189.33,118.17
2017,8,1,17,0,663.0,92.0,2.6,23.0,377.0,138.21,79.47
2017,8,1,17,15,623.0,86.0,2.5,22.0,326.0,89.53,50.72
2017,8,1,17,30,583.0,80.0,2.4,21.0,275.0,54.63,42.03
2017,8,1,17,45,526.0,72.5,2.35,20.5,225.5,51.38,39.34
2017,8,1,18,0,469.0,65.0,2.3,20.0,176.0,47.95,36.31
2017,8,1,18,15,389.0,54.5,2.15,19.5,131.0,41.55,30.51
2017,8,1,18,30,309.0,44.0,2.0,19.0,86.0,33.78,23.28
2017,8,1,18,45,197.0,29.5,1.95,18.5,52.0,23.01,12.59
2017,8,1,19,0,85.0,15.0,1.9,18.0,18.0,11.81,0.0
2017,8,1,19,15,42.5,7.5,1.9,17.5,9.0,7.15,0.0
2017,8,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
