Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,140.5,17.5,2.65,13.5,33.0,64.36,22.6
2017,8,12,6,0,281.0,35.0,2.8,14.0,66.0,144.45,105.07
2017,8,12,6,15,368.0,47.0,2.75,14.5,110.5,207.52,161.64
2017,8,12,6,30,455.0,59.0,2.7,15.0,155.0,280.28,225.21
2017,8,12,6,45,515.5,68.0,2.7,15.5,205.0,345.87,281.98
2017,8,12,7,0,576.0,77.0,2.7,16.0,255.0,417.03,341.4
2017,8,12,7,15,397.0,119.0,2.7,16.5,252.0,384.25,314.59
2017,8,12,7,30,218.0,161.0,2.7,17.0,249.0,326.53,266.01
2017,8,12,7,45,472.5,131.0,2.7,17.5,356.0,487.75,396.62
2017,8,12,8,0,727.0,101.0,2.7,18.0,463.0,666.71,533.4
2017,8,12,8,15,751.0,105.0,2.7,18.0,512.5,716.79,567.23
2017,8,12,8,30,775.0,109.0,2.7,18.0,562.0,769.58,603.32
2017,8,12,8,45,793.5,112.5,2.7,18.5,608.0,816.3,633.27
2017,8,12,9,0,812.0,116.0,2.7,19.0,654.0,861.51,661.66
2017,8,12,9,15,826.0,119.0,2.75,19.0,695.5,900.26,686.82
2017,8,12,9,30,840.0,122.0,2.8,19.0,737.0,936.68,710.29
2017,8,12,9,45,850.5,124.0,2.85,19.5,773.0,966.07,727.51
2017,8,12,10,0,861.0,126.0,2.9,20.0,809.0,983.95,737.02
2017,8,12,10,15,868.5,127.5,2.95,20.0,838.5,1003.68,749.33
2017,8,12,10,30,876.0,129.0,3.0,20.0,868.0,1020.14,759.54
2017,8,12,10,45,882.0,130.5,3.15,20.5,891.0,1031.71,766.04
2017,8,12,11,0,888.0,132.0,3.3,21.0,914.0,1039.79,770.35
2017,8,12,11,15,891.0,132.5,3.35,21.0,929.0,1040.25,770.42
2017,8,12,11,30,894.0,133.0,3.4,21.0,944.0,1037.15,768.33
2017,8,12,11,45,896.5,133.0,3.5,21.0,951.5,1029.48,763.76
2017,8,12,12,0,899.0,133.0,3.6,21.0,959.0,1018.3,756.97
2017,8,12,12,15,898.0,133.0,3.6,21.0,958.0,1000.27,744.98
2017,8,12,12,30,897.0,133.0,3.6,21.0,957.0,978.96,730.92
2017,8,12,12,45,899.5,130.0,3.65,21.0,949.5,954.73,715.27
2017,8,12,13,0,902.0,127.0,3.7,21.0,942.0,927.28,697.42
2017,8,12,13,15,897.5,126.0,3.7,21.0,925.5,892.61,674.3
2017,8,12,13,30,893.0,125.0,3.7,21.0,909.0,855.32,649.29
2017,8,12,13,45,890.5,122.0,3.7,21.0,886.5,815.27,622.19
2017,8,12,14,0,888.0,119.0,3.7,21.0,864.0,772.81,593.19
2017,8,12,14,15,880.0,117.5,3.7,21.0,833.5,725.66,560.09
2017,8,12,14,30,872.0,116.0,3.7,21.0,803.0,676.93,523.68
2017,8,12,14,45,866.0,111.5,3.7,21.0,767.5,625.33,484.33
2017,8,12,15,0,860.0,107.0,3.7,21.0,732.0,572.43,442.89
2017,8,12,15,15,846.5,104.5,3.7,20.5,690.0,516.52,398.7
2017,8,12,15,30,833.0,102.0,3.7,20.0,648.0,457.65,350.79
2017,8,12,15,45,821.0,97.0,3.7,20.0,603.0,399.68,301.39
2017,8,12,16,0,809.0,92.0,3.7,20.0,558.0,342.09,251.01
2017,8,12,16,15,786.5,88.5,3.7,19.5,508.5,283.61,199.82
2017,8,12,16,30,764.0,85.0,3.7,19.0,459.0,227.19,150.47
2017,8,12,16,45,739.5,79.0,3.7,18.5,408.0,170.64,103.24
2017,8,12,17,0,715.0,73.0,3.7,18.0,357.0,116.88,63.84
2017,8,12,17,15,674.0,68.0,3.6,17.5,305.0,62.25,35.35
2017,8,12,17,30,633.0,63.0,3.5,17.0,253.0,43.16,32.67
2017,8,12,17,45,578.0,55.5,3.4,16.5,203.0,39.34,29.29
2017,8,12,18,0,523.0,48.0,3.3,16.0,153.0,35.28,25.55
2017,8,12,18,15,429.5,39.0,3.2,15.5,108.5,29.61,20.21
2017,8,12,18,30,336.0,30.0,3.1,15.0,64.0,23.66,14.08
2017,8,12,18,45,168.0,15.0,3.05,14.5,32.0,11.62,0.0
2017,8,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,13,5,45,178.5,15.5,3.0,12.5,35.0,73.59,21.65
2017,8,13,6,0,357.0,31.0,3.1,13.0,70.0,164.57,119.44
2017,8,13,6,15,447.5,40.0,3.1,13.5,115.5,229.78,179.24
2017,8,13,6,30,538.0,49.0,3.1,14.0,161.0,305.0,245.8
2017,8,13,6,45,593.0,55.5,3.15,14.5,211.0,369.27,302.37
2017,8,13,7,0,648.0,62.0,3.2,15.0,261.0,438.46,360.98
2017,8,13,7,15,687.5,66.5,3.2,15.5,313.0,498.49,410.23
2017,8,13,7,30,727.0,71.0,3.2,16.0,365.0,563.04,461.1
2017,8,13,7,45,756.0,74.5,3.2,16.5,416.0,621.11,505.08
2017,8,13,8,0,785.0,78.0,3.2,17.0,467.0,679.73,546.37
2017,8,13,8,15,805.5,81.0,3.15,17.5,516.0,731.36,581.19
2017,8,13,8,30,826.0,84.0,3.1,18.0,565.0,782.13,614.6
2017,8,13,8,45,843.0,86.0,3.1,18.5,610.5,821.25,639.24
2017,8,13,9,0,860.0,88.0,3.1,19.0,656.0,864.73,666.67
2017,8,13,9,15,871.5,90.0,3.1,19.0,697.0,901.25,690.11
2017,8,13,9,30,883.0,92.0,3.1,19.0,738.0,935.23,711.7
2017,8,13,9,45,885.0,97.0,3.1,19.5,771.5,960.77,726.04
2017,8,13,10,0,887.0,102.0,3.1,20.0,805.0,982.93,738.12
2017,8,13,10,15,894.0,103.5,3.15,20.0,834.0,1002.71,750.47
2017,8,13,10,30,901.0,105.0,3.2,20.0,863.0,1019.14,760.67
2017,8,13,10,45,907.5,105.0,3.25,20.5,885.5,1029.96,765.82
2017,8,13,11,0,914.0,105.0,3.3,21.0,908.0,1037.23,768.75
2017,8,13,11,15,917.0,105.5,3.35,21.0,922.5,1037.88,768.96
2017,8,13,11,30,920.0,106.0,3.4,21.0,937.0,1034.87,766.93
2017,8,13,11,45,923.5,105.0,3.45,21.5,945.0,1027.14,760.45
2017,8,13,12,0,927.0,104.0,3.5,22.0,953.0,1015.77,751.74
2017,8,13,12,15,926.5,104.0,3.55,22.0,952.5,997.98,740.33
2017,8,13,12,30,926.0,104.0,3.6,22.0,952.0,976.76,726.73
2017,8,13,12,45,919.5,106.5,3.65,22.0,942.0,949.24,708.92
2017,8,13,13,0,913.0,109.0,3.7,22.0,932.0,918.78,689.08
2017,8,13,13,15,689.0,229.0,3.75,22.0,844.0,821.29,622.13
2017,8,13,13,30,465.0,349.0,3.8,22.0,756.0,722.83,547.45
2017,8,13,13,45,681.0,226.5,3.85,22.0,805.5,754.55,576.34
2017,8,13,14,0,897.0,104.0,3.9,22.0,855.0,764.32,586.19
2017,8,13,14,15,889.5,102.5,3.9,21.5,825.0,717.19,554.23
2017,8,13,14,30,882.0,101.0,3.9,21.0,795.0,668.41,518.62
2017,8,13,14,45,875.0,98.0,3.95,21.0,759.5,617.12,479.34
2017,8,13,15,0,868.0,95.0,4.0,21.0,724.0,564.59,438.0
2017,8,13,15,15,855.0,92.5,4.0,20.5,682.0,508.56,393.39
2017,8,13,15,30,842.0,90.0,4.0,20.0,640.0,452.4,347.17
2017,8,13,15,45,828.5,86.0,4.0,20.0,595.0,394.84,297.8
2017,8,13,16,0,815.0,82.0,4.0,20.0,550.0,333.64,244.39
2017,8,13,16,15,793.0,79.0,4.0,19.5,500.5,275.43,193.15
2017,8,13,16,30,771.0,76.0,4.0,19.0,451.0,219.21,143.74
2017,8,13,16,45,744.0,71.5,4.0,18.5,400.5,163.21,97.03
2017,8,13,17,0,717.0,67.0,4.0,18.0,350.0,110.27,58.65
2017,8,13,17,15,675.5,62.5,4.0,17.5,298.0,60.26,34.71
2017,8,13,17,30,634.0,58.0,4.0,17.0,246.0,39.45,29.38
2017,8,13,17,45,572.5,52.0,4.0,16.5,196.5,36.65,26.9
2017,8,13,18,0,511.0,46.0,4.0,16.0,147.0,33.72,24.15
2017,8,13,18,15,414.5,37.0,3.9,15.5,103.0,27.98,18.74
2017,8,13,18,30,318.0,28.0,3.8,15.0,59.0,21.95,12.48
2017,8,13,18,45,159.0,14.0,3.75,14.5,29.5,10.82,0.0
2017,8,13,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,92.5,18.0,4.0,13.0,28.0,51.98,9.84
2017,8,14,6,0,185.0,36.0,4.1,13.0,56.0,114.02,82.36
2017,8,14,6,15,254.5,51.5,4.1,13.0,94.5,168.18,131.7
2017,8,14,6,30,324.0,67.0,4.1,13.0,133.0,230.2,186.92
2017,8,14,6,45,367.0,81.5,4.1,13.5,177.0,285.47,235.69
2017,8,14,7,0,410.0,96.0,4.1,14.0,221.0,344.83,286.48
2017,8,14,7,15,451.5,105.5,4.05,14.5,266.5,401.2,333.37
2017,8,14,7,30,493.0,115.0,4.0,15.0,312.0,460.77,381.39
2017,8,14,7,45,333.5,162.5,4.0,15.5,304.0,416.93,342.92
2017,8,14,8,0,174.0,210.0,4.0,16.0,296.0,357.53,291.08
2017,8,14,8,15,92.0,199.5,3.95,16.0,245.5,276.26,223.84
2017,8,14,8,30,10.0,189.0,3.9,16.0,195.0,190.99,152.05
2017,8,14,8,45,51.0,242.5,3.9,16.5,276.0,292.47,233.95
2017,8,14,9,0,92.0,296.0,3.9,17.0,357.0,388.04,308.45
2017,8,14,9,15,189.5,312.0,3.85,16.5,447.0,507.91,402.87
2017,8,14,9,30,287.0,328.0,3.8,16.0,537.0,633.03,498.45
2017,8,14,9,45,241.0,354.0,3.8,16.0,535.5,608.52,477.24
2017,8,14,10,0,195.0,380.0,3.8,16.0,534.0,594.46,464.39
2017,8,14,10,15,103.5,313.5,3.75,16.0,396.0,432.36,339.86
2017,8,14,10,30,12.0,247.0,3.7,16.0,258.0,248.38,194.45
2017,8,14,10,45,169.5,326.5,3.65,16.0,475.5,510.69,401.94
2017,8,14,11,0,327.0,406.0,3.6,16.0,693.0,764.25,588.82
2017,8,14,11,15,180.0,387.0,3.55,16.0,546.0,580.9,450.06
2017,8,14,11,30,33.0,368.0,3.5,16.0,399.0,399.29,309.68
2017,8,14,11,45,34.5,370.0,3.5,16.0,402.5,400.62,311.3
2017,8,14,12,0,36.0,372.0,3.5,16.0,406.0,401.69,312.06
2017,8,14,12,15,258.5,373.5,3.5,16.0,610.0,631.36,490.64
2017,8,14,12,30,481.0,375.0,3.5,16.0,814.0,838.63,642.75
2017,8,14,12,45,497.5,354.0,3.55,16.5,805.0,816.39,625.38
2017,8,14,13,0,514.0,333.0,3.6,17.0,796.0,791.7,607.9
2017,8,14,13,15,499.0,338.5,3.6,17.0,781.5,762.96,587.12
2017,8,14,13,30,484.0,344.0,3.6,17.0,767.0,733.34,565.59
2017,8,14,13,45,423.5,356.5,3.65,17.5,719.5,674.17,520.78
2017,8,14,14,0,363.0,369.0,3.7,18.0,672.0,616.52,476.87
2017,8,14,14,15,249.5,373.0,3.7,17.5,578.0,521.01,405.17
2017,8,14,14,30,136.0,377.0,3.7,17.0,484.0,434.4,338.99
2017,8,14,14,45,218.0,349.0,3.7,17.0,510.5,447.66,350.71
2017,8,14,15,0,300.0,321.0,3.7,17.0,537.0,451.71,354.13
2017,8,14,15,15,409.0,265.5,3.7,16.5,542.0,436.06,342.34
2017,8,14,15,30,518.0,210.0,3.7,16.0,547.0,409.29,320.07
2017,8,14,15,45,306.0,229.0,3.7,16.0,424.5,314.12,245.12
2017,8,14,16,0,94.0,248.0,3.7,16.0,302.0,246.26,193.92
2017,8,14,16,15,63.5,216.0,3.65,15.5,251.0,203.8,160.9
2017,8,14,16,30,33.0,184.0,3.6,15.0,200.0,165.53,131.24
2017,8,14,16,45,16.5,142.5,3.6,15.0,150.5,129.86,102.88
2017,8,14,17,0,0.0,101.0,3.6,15.0,101.0,91.9,72.26
2017,8,14,17,15,0.0,85.5,3.55,14.5,85.5,77.92,60.81
2017,8,14,17,30,0.0,70.0,3.5,14.0,70.0,64.22,51.85
2017,8,14,17,45,211.0,63.5,3.5,14.0,104.5,45.95,35.48
2017,8,14,18,0,422.0,57.0,3.5,14.0,139.0,43.52,33.02
2017,8,14,18,15,320.5,45.0,3.4,13.5,96.5,34.47,24.54
2017,8,14,18,30,219.0,33.0,3.3,13.0,54.0,25.8,15.54
2017,8,14,18,45,109.5,16.5,3.2,13.0,27.0,13.02,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,128.5,18.0,2.1,12.5,31.0,61.16,6.27
2017,8,15,6,0,257.0,36.0,2.2,13.0,62.0,137.24,98.63
2017,8,15,6,15,354.5,47.0,2.2,13.0,106.0,202.13,157.56
2017,8,15,6,30,452.0,58.0,2.2,13.0,150.0,277.61,223.98
2017,8,15,6,45,515.5,66.5,2.2,13.5,200.0,343.99,281.74
2017,8,15,7,0,579.0,75.0,2.2,14.0,250.0,416.22,342.34
2017,8,15,7,15,623.0,81.0,2.15,14.5,301.5,479.43,393.52
2017,8,15,7,30,667.0,87.0,2.1,15.0,353.0,545.57,444.96
2017,8,15,7,45,699.5,92.0,2.1,15.5,404.5,605.1,489.62
2017,8,15,8,0,732.0,97.0,2.1,16.0,456.0,665.65,532.94
2017,8,15,8,15,755.5,100.5,2.1,16.0,505.0,715.16,567.05
2017,8,15,8,30,779.0,104.0,2.1,16.0,554.0,767.14,602.39
2017,8,15,8,45,474.5,203.0,2.1,16.5,484.0,645.23,507.67
2017,8,15,9,0,170.0,302.0,2.1,17.0,414.0,476.47,373.34
2017,8,15,9,15,507.5,208.0,2.1,17.5,571.5,708.3,552.44
2017,8,15,9,30,845.0,114.0,2.1,18.0,729.0,932.18,705.76
2017,8,15,9,45,836.5,126.0,2.15,18.5,759.5,954.8,716.32
2017,8,15,10,0,828.0,138.0,2.2,19.0,790.0,973.57,726.48
2017,8,15,10,15,836.5,140.0,2.25,19.0,819.5,994.38,739.48
2017,8,15,10,30,845.0,142.0,2.3,19.0,849.0,1011.97,750.4
2017,8,15,10,45,852.0,142.5,2.4,19.5,872.0,1023.07,756.32
2017,8,15,11,0,859.0,143.0,2.5,20.0,895.0,1021.38,754.03
2017,8,15,11,15,863.0,144.0,2.55,20.0,910.0,1023.16,755.18
2017,8,15,11,30,867.0,145.0,2.6,20.0,925.0,1021.45,754.12
2017,8,15,11,45,870.0,144.5,2.65,20.0,933.0,1013.75,749.29
2017,8,15,12,0,873.0,144.0,2.7,20.0,941.0,1002.61,742.35
2017,8,15,12,15,873.0,144.0,2.75,20.0,940.5,985.69,731.7
2017,8,15,12,30,873.0,144.0,2.8,20.0,940.0,965.52,718.97
2017,8,15,12,45,875.5,141.0,2.85,20.0,933.0,941.57,703.73
2017,8,15,13,0,878.0,138.0,2.9,20.0,926.0,914.46,686.36
2017,8,15,13,15,874.0,137.0,2.95,20.0,910.0,880.64,664.35
2017,8,15,13,30,870.0,136.0,3.0,20.0,894.0,844.24,640.43
2017,8,15,13,45,864.0,135.0,3.05,20.0,870.5,803.87,613.55
2017,8,15,14,0,858.0,134.0,3.1,20.0,847.0,761.41,584.91
2017,8,15,14,15,849.5,132.0,3.1,19.5,817.0,715.57,553.08
2017,8,15,14,30,841.0,130.0,3.1,19.0,787.0,666.32,517.35
2017,8,15,14,45,829.5,127.5,3.1,19.0,750.0,613.65,477.11
2017,8,15,15,0,818.0,125.0,3.1,19.0,713.0,560.33,435.29
2017,8,15,15,15,803.0,122.0,3.1,18.5,671.5,504.46,391.09
2017,8,15,15,30,788.0,119.0,3.1,18.0,630.0,448.85,345.59
2017,8,15,15,45,583.5,167.5,3.1,18.0,530.5,364.2,278.03
2017,8,15,16,0,379.0,216.0,3.1,18.0,431.0,304.57,231.75
2017,8,15,16,15,536.5,160.0,3.05,17.5,434.0,270.48,197.77
2017,8,15,16,30,694.0,104.0,3.0,17.0,437.0,220.16,148.05
2017,8,15,16,45,657.5,99.0,3.0,16.5,385.5,166.45,104.12
2017,8,15,17,0,621.0,94.0,3.0,16.0,334.0,117.05,69.19
2017,8,15,17,15,573.0,86.5,2.95,15.5,282.5,69.91,46.79
2017,8,15,17,30,525.0,79.0,2.9,15.0,231.0,56.67,44.95
2017,8,15,17,45,454.0,69.5,2.9,14.5,182.0,51.73,40.53
2017,8,15,18,0,383.0,60.0,2.9,14.0,133.0,45.17,34.46
2017,8,15,18,15,285.0,46.0,2.85,13.5,91.0,35.32,25.22
2017,8,15,18,30,187.0,32.0,2.8,13.0,49.0,25.04,14.59
2017,8,15,18,45,93.5,16.0,2.75,13.0,24.5,12.65,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,5,45,87.5,17.5,1.4,13.0,26.5,49.55,0.0
2017,8,16,6,0,175.0,35.0,1.5,14.0,53.0,110.07,78.02
2017,8,16,6,15,260.0,50.5,1.5,14.0,94.0,169.33,131.2
2017,8,16,6,30,345.0,66.0,1.5,14.0,135.0,238.28,191.22
2017,8,16,6,45,406.5,77.5,1.5,14.5,182.5,300.16,244.47
2017,8,16,7,0,468.0,89.0,1.5,15.0,230.0,368.12,301.02
2017,8,16,7,15,322.0,124.5,1.45,15.5,230.0,336.8,275.33
2017,8,16,7,30,176.0,160.0,1.4,16.0,230.0,289.79,235.61
2017,8,16,7,45,405.0,139.5,1.4,16.5,329.5,451.41,365.64
2017,8,16,8,0,634.0,119.0,1.4,17.0,429.0,619.32,492.79
2017,8,16,8,15,660.0,124.5,1.35,17.5,477.0,672.14,527.63
2017,8,16,8,30,686.0,130.0,1.3,18.0,525.0,724.87,561.52
2017,8,16,8,45,709.5,133.0,1.3,18.5,570.5,772.2,591.25
2017,8,16,9,0,733.0,136.0,1.3,19.0,616.0,818.57,619.77
2017,8,16,9,15,748.5,139.0,1.3,19.5,656.5,856.4,642.01
2017,8,16,9,30,764.0,142.0,1.3,20.0,697.0,887.73,659.72
2017,8,16,9,45,787.0,139.0,1.3,20.5,734.5,921.89,679.15
2017,8,16,10,0,810.0,136.0,1.3,21.0,772.0,953.76,696.84
2017,8,16,10,15,818.5,137.5,1.35,21.0,801.0,973.75,708.96
2017,8,16,10,30,827.0,139.0,1.4,21.0,830.0,990.58,719.3
2017,8,16,10,45,835.5,139.0,1.45,21.5,853.0,1002.51,725.27
2017,8,16,11,0,844.0,139.0,1.5,22.0,876.0,1001.91,723.45
2017,8,16,11,15,848.0,140.0,1.55,22.0,890.5,1003.72,724.81
2017,8,16,11,30,852.0,141.0,1.6,22.0,905.0,1002.08,724.08
2017,8,16,11,45,856.5,139.5,1.7,22.5,913.0,994.98,719.34
2017,8,16,12,0,861.0,138.0,1.8,23.0,921.0,984.47,712.51
2017,8,16,12,15,861.0,138.0,1.85,23.0,920.5,967.76,702.5
2017,8,16,12,30,861.0,138.0,1.9,23.0,920.0,947.83,690.5
2017,8,16,12,45,859.5,137.0,2.0,23.5,912.0,922.45,674.2
2017,8,16,13,0,858.0,136.0,2.1,24.0,904.0,894.15,655.91
2017,8,16,13,15,854.5,135.0,2.15,24.0,888.5,861.33,635.33
2017,8,16,13,30,851.0,134.0,2.2,24.0,873.0,825.96,612.88
2017,8,16,13,45,846.5,132.0,2.25,24.0,850.5,786.49,587.42
2017,8,16,14,0,842.0,130.0,2.3,24.0,828.0,744.87,560.21
2017,8,16,14,15,834.0,128.0,2.35,23.5,798.5,699.91,530.09
2017,8,16,14,30,826.0,126.0,2.4,23.0,769.0,651.67,496.19
2017,8,16,14,45,817.0,122.5,2.5,23.0,733.5,600.25,458.2
2017,8,16,15,0,808.0,119.0,2.6,23.0,698.0,547.99,418.35
2017,8,16,15,15,794.0,116.5,2.65,22.5,657.0,493.6,376.16
2017,8,16,15,30,780.0,114.0,2.7,22.0,616.0,439.35,332.55
2017,8,16,15,45,763.5,109.5,2.75,22.0,571.0,382.79,285.19
2017,8,16,16,0,747.0,105.0,2.8,22.0,526.0,327.21,237.42
2017,8,16,16,15,722.5,100.5,2.8,21.5,477.5,267.06,186.03
2017,8,16,16,30,698.0,96.0,2.8,21.0,429.0,212.64,139.45
2017,8,16,16,45,666.5,90.5,2.85,20.5,378.5,159.05,96.15
2017,8,16,17,0,635.0,85.0,2.9,20.0,328.0,109.15,61.47
2017,8,16,17,15,589.0,78.0,2.85,19.0,277.5,61.68,40.23
2017,8,16,17,30,543.0,71.0,2.8,18.0,227.0,50.18,38.7
2017,8,16,17,45,477.5,62.0,2.8,17.5,178.5,45.39,34.45
2017,8,16,18,0,412.0,53.0,2.8,17.0,130.0,40.34,29.76
2017,8,16,18,15,313.5,40.5,2.65,16.0,88.5,31.66,21.72
2017,8,16,18,30,215.0,28.0,2.5,15.0,47.0,21.88,11.54
2017,8,16,18,45,107.5,14.0,2.4,14.5,23.5,13.34,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,45,95.5,16.5,1.2,14.0,26.0,50.07,0.0
2017,8,17,6,0,191.0,33.0,1.2,15.0,52.0,112.8,78.89
2017,8,17,6,15,278.5,47.5,1.15,15.0,93.5,172.7,132.86
2017,8,17,6,30,366.0,62.0,1.1,15.0,135.0,242.62,193.36
2017,8,17,6,45,432.5,72.0,1.1,15.5,182.5,306.29,247.71
2017,8,17,7,0,499.0,82.0,1.1,16.0,230.0,380.58,308.67
2017,8,17,7,15,254.0,108.0,1.05,16.5,184.0,277.05,225.48
2017,8,17,7,30,9.0,134.0,1.0,17.0,138.0,136.64,108.11
2017,8,17,7,45,78.0,170.5,0.95,18.0,208.5,230.99,185.35
2017,8,17,8,0,147.0,207.0,0.9,19.0,279.0,335.06,266.07
2017,8,17,8,15,172.5,229.5,0.9,19.5,322.5,384.66,302.32
2017,8,17,8,30,198.0,252.0,0.9,20.0,366.0,435.68,339.08
2017,8,17,8,45,477.0,188.5,0.95,20.5,492.0,631.39,485.75
2017,8,17,9,0,756.0,125.0,1.0,21.0,618.0,822.19,615.46
2017,8,17,9,15,771.0,128.0,1.0,21.5,658.5,860.22,635.45
2017,8,17,9,30,786.0,131.0,1.0,22.0,699.0,896.13,655.69
2017,8,17,9,45,761.0,152.5,1.05,22.5,725.0,911.65,663.47
2017,8,17,10,0,736.0,174.0,1.1,23.0,751.0,928.79,672.61
2017,8,17,10,15,746.0,177.0,1.15,23.0,780.0,950.7,686.1
2017,8,17,10,30,756.0,180.0,1.2,23.0,809.0,969.69,697.75
2017,8,17,10,45,765.5,180.0,1.25,23.5,832.0,975.81,700.05
2017,8,17,11,0,775.0,180.0,1.3,24.0,855.0,985.01,704.55
2017,8,17,11,15,780.0,181.0,1.4,24.0,870.0,987.46,707.03
2017,8,17,11,30,785.0,182.0,1.5,24.0,885.0,986.6,707.57
2017,8,17,11,45,790.0,181.0,1.6,24.5,893.5,980.38,703.44
2017,8,17,12,0,795.0,180.0,1.7,25.0,902.0,970.86,697.31
2017,8,17,12,15,795.0,180.0,1.8,25.0,901.5,954.28,688.08
2017,8,17,12,30,795.0,180.0,1.9,25.0,901.0,934.64,676.89
2017,8,17,12,45,807.5,170.5,2.0,25.0,897.0,914.04,665.02
2017,8,17,13,0,820.0,161.0,2.1,25.0,893.0,889.98,650.8
2017,8,17,13,15,816.0,160.0,2.15,25.0,877.0,856.81,629.98
2017,8,17,13,30,812.0,159.0,2.2,25.0,861.0,821.23,607.45
2017,8,17,13,45,806.5,156.5,2.3,25.0,838.5,780.81,581.76
2017,8,17,14,0,801.0,154.0,2.4,25.0,816.0,738.48,553.84
2017,8,17,14,15,792.0,151.5,2.45,24.5,786.0,692.01,522.23
2017,8,17,14,30,783.0,149.0,2.5,24.0,756.0,644.35,488.82
2017,8,17,14,45,772.0,145.5,2.55,24.0,720.5,593.6,451.23
2017,8,17,15,0,761.0,142.0,2.6,24.0,685.0,542.32,412.14
2017,8,17,15,15,745.0,138.5,2.65,23.5,643.5,485.88,368.82
2017,8,17,15,30,729.0,135.0,2.7,23.0,602.0,431.85,325.79
2017,8,17,15,45,709.0,130.0,2.75,23.0,557.0,375.76,279.3
2017,8,17,16,0,689.0,125.0,2.8,23.0,512.0,321.15,232.92
2017,8,17,16,15,662.0,119.5,2.8,22.5,463.0,266.05,186.2
2017,8,17,16,30,635.0,114.0,2.8,22.0,414.0,213.74,142.11
2017,8,17,16,45,599.5,107.0,2.8,21.5,364.0,162.06,101.1
2017,8,17,17,0,564.0,100.0,2.8,21.0,314.0,114.66,68.72
2017,8,17,17,15,515.5,91.0,2.8,20.0,264.0,69.9,48.66
2017,8,17,17,30,467.0,82.0,2.8,19.0,214.0,59.17,46.38
2017,8,17,17,45,399.5,70.5,2.8,18.5,167.0,52.02,40.08
2017,8,17,18,0,332.0,59.0,2.8,18.0,120.0,44.54,33.24
2017,8,17,18,15,240.5,43.5,2.75,17.5,80.0,33.46,23.03
2017,8,17,18,30,149.0,28.0,2.7,17.0,40.0,21.9,10.94
2017,8,17,18,45,74.5,14.0,2.65,16.5,20.0,13.34,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,85.0,16.5,1.7,13.5,24.5,47.13,0.0
2017,8,18,6,0,170.0,33.0,1.8,14.0,49.0,106.45,74.07
2017,8,18,6,15,256.0,49.0,1.75,14.5,90.5,166.32,128.28
2017,8,18,6,30,342.0,65.0,1.7,15.0,132.0,236.0,188.6
2017,8,18,6,45,412.0,75.5,1.7,15.5,180.0,300.59,244.09
2017,8,18,7,0,482.0,86.0,1.7,16.0,228.0,372.23,303.67
2017,8,18,7,15,306.5,122.5,1.65,16.5,219.5,325.58,265.7
2017,8,18,7,30,131.0,159.0,1.6,17.0,211.0,260.29,210.81
2017,8,18,7,45,208.5,175.5,1.55,17.5,271.0,336.61,272.3
2017,8,18,8,0,286.0,192.0,1.5,18.0,331.0,430.54,344.64
2017,8,18,8,15,495.0,158.0,1.45,18.5,429.0,576.54,456.1
2017,8,18,8,30,704.0,124.0,1.4,19.0,527.0,732.64,567.07
2017,8,18,8,45,726.5,127.5,1.4,19.5,572.5,780.28,595.79
2017,8,18,9,0,749.0,131.0,1.4,20.0,618.0,826.86,624.33
2017,8,18,9,15,764.5,134.0,1.4,20.5,658.5,860.87,643.93
2017,8,18,9,30,780.0,137.0,1.4,21.0,699.0,897.07,664.85
2017,8,18,9,45,780.0,146.0,1.4,21.5,731.5,922.68,678.57
2017,8,18,10,0,780.0,155.0,1.4,22.0,764.0,945.06,690.26
2017,8,18,10,15,789.0,157.0,1.45,22.5,793.0,965.56,701.47
2017,8,18,10,30,798.0,159.0,1.5,23.0,822.0,982.98,710.77
2017,8,18,10,45,806.0,160.0,1.6,23.5,844.5,995.14,717.55
2017,8,18,11,0,814.0,161.0,1.7,24.0,867.0,1003.99,722.35
2017,8,18,11,15,818.0,162.0,1.75,24.0,882.0,1005.42,723.3
2017,8,18,11,30,822.0,163.0,1.8,24.0,897.0,1003.43,722.28
2017,8,18,11,45,825.5,162.5,1.85,24.5,905.0,995.94,716.52
2017,8,18,12,0,829.0,162.0,1.9,25.0,913.0,985.05,708.77
2017,8,18,12,15,829.0,162.0,1.95,25.0,912.0,967.98,698.56
2017,8,18,12,30,829.0,162.0,2.0,25.0,911.0,947.72,686.38
2017,8,18,12,45,836.5,155.5,2.15,25.0,905.5,924.68,673.43
2017,8,18,13,0,844.0,149.0,2.3,25.0,900.0,898.34,658.11
2017,8,18,13,15,840.0,148.0,2.35,25.0,884.0,864.44,636.75
2017,8,18,13,30,836.0,147.0,2.4,25.0,868.0,828.06,613.59
2017,8,18,13,45,830.5,144.5,2.45,25.0,845.0,786.75,586.86
2017,8,18,14,0,825.0,142.0,2.5,25.0,822.0,743.45,558.37
2017,8,18,14,15,816.5,140.0,2.55,24.5,792.0,696.78,526.52
2017,8,18,14,30,808.0,138.0,2.6,24.0,762.0,648.77,492.75
2017,8,18,14,45,797.0,135.0,2.65,24.0,726.0,597.27,454.48
2017,8,18,15,0,786.0,132.0,2.7,24.0,690.0,545.18,414.63
2017,8,18,15,15,770.5,128.5,2.7,23.5,648.5,490.1,371.96
2017,8,18,15,30,755.0,125.0,2.7,23.0,607.0,435.42,328.16
2017,8,18,15,45,735.0,121.0,2.75,22.5,561.0,376.0,279.52
2017,8,18,16,0,715.0,117.0,2.8,22.0,515.0,320.8,232.8
2017,8,18,16,15,688.5,112.0,2.75,21.5,466.5,264.78,184.89
2017,8,18,16,30,662.0,107.0,2.7,21.0,418.0,211.45,139.62
2017,8,18,16,45,626.0,101.0,2.7,20.5,367.0,158.97,97.9
2017,8,18,17,0,590.0,95.0,2.7,20.0,316.0,110.81,65.32
2017,8,18,17,15,541.5,86.5,2.65,19.0,265.5,64.95,51.4
2017,8,18,17,30,493.0,78.0,2.6,18.0,215.0,56.58,44.3
2017,8,18,17,45,422.5,67.5,2.6,17.5,167.0,49.91,38.37
2017,8,18,18,0,352.0,57.0,2.6,17.0,119.0,43.12,32.11
2017,8,18,18,15,256.0,42.0,2.5,16.5,79.0,32.37,22.13
2017,8,18,18,30,160.0,27.0,2.4,16.0,39.0,21.16,9.82
2017,8,18,18,45,80.0,13.5,2.35,15.5,19.5,12.87,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,5,45,84.5,16.0,1.6,13.5,24.0,46.13,0.0
2017,8,19,6,0,169.0,32.0,1.7,14.0,48.0,105.12,72.29
2017,8,19,6,15,255.5,47.5,1.65,14.5,89.0,164.44,126.56
2017,8,19,6,30,342.0,63.0,1.6,15.0,130.0,233.7,186.56
2017,8,19,6,45,408.5,74.5,1.6,15.5,178.0,297.77,241.64
2017,8,19,7,0,475.0,86.0,1.6,16.0,226.0,368.51,300.46
2017,8,19,7,15,239.0,107.0,1.55,16.5,177.5,267.29,218.48
2017,8,19,7,30,3.0,128.0,1.5,17.0,129.0,126.59,100.03
2017,8,19,7,45,16.0,154.5,1.5,17.5,162.0,162.36,129.36
2017,8,19,8,0,29.0,181.0,1.5,18.0,195.0,208.54,166.07
2017,8,19,8,15,37.0,205.5,1.45,18.5,225.5,241.54,191.34
2017,8,19,8,30,45.0,230.0,1.4,19.0,256.0,274.98,216.49
2017,8,19,8,45,184.0,252.0,1.4,19.5,369.5,429.17,336.83
2017,8,19,9,0,323.0,274.0,1.4,20.0,483.0,593.33,457.3
2017,8,19,9,15,253.0,306.0,1.4,20.5,476.5,573.46,437.6
2017,8,19,9,30,183.0,338.0,1.4,21.0,470.0,534.93,406.35
2017,8,19,9,45,271.5,338.5,1.4,21.5,544.5,635.32,478.34
2017,8,19,10,0,360.0,339.0,1.4,22.0,619.0,724.52,539.29
2017,8,19,10,15,579.0,251.0,1.45,22.0,721.5,864.87,638.42
2017,8,19,10,30,798.0,163.0,1.5,22.0,824.0,987.02,717.44
2017,8,19,10,45,806.5,163.5,1.55,22.5,847.0,999.09,722.15
2017,8,19,11,0,815.0,164.0,1.6,23.0,870.0,1007.84,726.2
2017,8,19,11,15,819.5,165.0,1.65,23.0,885.0,1009.7,727.45
2017,8,19,11,30,824.0,166.0,1.7,23.0,900.0,1008.1,726.72
2017,8,19,11,45,827.0,166.0,1.8,23.5,907.5,1000.53,721.62
2017,8,19,12,0,830.0,166.0,1.9,24.0,915.0,989.56,714.45
2017,8,19,12,15,829.5,166.0,1.95,24.0,914.5,971.88,703.83
2017,8,19,12,30,829.0,166.0,2.0,24.0,914.0,951.03,691.25
2017,8,19,12,45,816.5,171.5,2.1,24.0,902.5,921.7,673.66
2017,8,19,13,0,804.0,177.0,2.2,24.0,891.0,889.96,654.36
2017,8,19,13,15,568.5,286.0,2.25,24.0,786.5,769.37,570.63
2017,8,19,13,30,333.0,395.0,2.3,24.0,682.0,653.56,485.92
2017,8,19,13,45,554.5,284.0,2.4,24.0,745.5,705.71,529.11
2017,8,19,14,0,776.0,173.0,2.5,24.0,809.0,735.87,554.71
2017,8,19,14,15,765.5,170.5,2.55,23.5,779.0,689.11,522.11
2017,8,19,14,30,755.0,168.0,2.6,23.0,749.0,640.82,488.06
2017,8,19,14,45,739.0,165.5,2.65,23.0,711.5,588.54,449.15
2017,8,19,15,0,723.0,163.0,2.7,23.0,674.0,536.3,409.2
2017,8,19,15,15,706.0,158.5,2.7,22.5,632.5,482.11,367.26
2017,8,19,15,30,689.0,154.0,2.7,22.0,591.0,428.63,324.52
2017,8,19,15,45,663.0,150.0,2.7,21.5,544.5,373.25,279.18
2017,8,19,16,0,637.0,146.0,2.7,21.0,498.0,320.12,234.61
2017,8,19,16,15,608.0,139.0,2.7,20.5,449.5,266.19,189.05
2017,8,19,16,30,579.0,132.0,2.7,20.0,401.0,215.42,146.53
2017,8,19,16,45,407.0,137.5,2.7,19.5,315.5,158.56,107.47
2017,8,19,17,0,235.0,143.0,2.7,19.0,230.0,126.67,91.51
2017,8,19,17,15,199.5,126.0,2.65,18.0,192.0,95.18,77.94
2017,8,19,17,30,164.0,109.0,2.6,17.0,154.0,86.43,70.63
2017,8,19,17,45,210.0,86.0,2.6,16.5,130.5,66.7,53.23
2017,8,19,18,0,256.0,63.0,2.6,16.0,107.0,47.84,36.31
2017,8,19,18,15,177.0,43.5,2.55,15.5,69.0,33.59,23.17
2017,8,19,18,30,98.0,24.0,2.5,15.0,31.0,19.97,8.2
2017,8,19,18,45,49.0,12.0,2.45,14.5,15.5,11.44,0.0
2017,8,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,52.5,15.5,1.85,13.5,20.5,28.32,0.0
2017,8,20,6,0,105.0,31.0,2.0,14.0,41.0,77.08,51.42
2017,8,20,6,15,178.0,51.5,2.0,14.0,80.5,133.95,102.93
2017,8,20,6,30,251.0,72.0,2.0,14.0,120.0,198.36,159.09
2017,8,20,6,45,313.0,88.0,2.0,14.5,166.5,267.39,218.25
2017,8,20,7,0,375.0,104.0,2.0,15.0,213.0,335.7,275.47
2017,8,20,7,15,191.0,117.5,1.95,15.5,173.5,251.72,206.54
2017,8,20,7,30,7.0,131.0,1.9,16.0,134.0,132.53,105.57
2017,8,20,7,45,33.0,162.5,1.85,16.5,178.5,191.46,154.14
2017,8,20,8,0,59.0,194.0,1.8,17.0,223.0,245.74,197.46
2017,8,20,8,15,67.0,218.0,1.75,17.5,254.0,279.35,222.99
2017,8,20,8,30,75.0,242.0,1.7,18.0,285.0,313.32,248.36
2017,8,20,8,45,130.5,268.5,1.7,18.5,350.5,403.01,317.17
2017,8,20,9,0,186.0,295.0,1.7,19.0,416.0,483.97,377.14
2017,8,20,9,15,242.5,307.0,1.7,19.5,474.5,565.31,435.71
2017,8,20,9,30,299.0,319.0,1.7,20.0,533.0,635.64,484.95
2017,8,20,9,45,303.5,335.5,1.7,20.5,562.5,662.72,501.45
2017,8,20,10,0,308.0,352.0,1.7,21.0,592.0,688.54,517.25
2017,8,20,10,15,492.0,288.5,1.75,21.5,688.0,815.86,608.02
2017,8,20,10,30,676.0,225.0,1.8,22.0,784.0,938.28,690.54
2017,8,20,10,45,686.0,226.0,1.9,22.5,806.0,951.27,696.69
2017,8,20,11,0,696.0,227.0,2.0,23.0,828.0,961.3,702.21
2017,8,20,11,15,700.5,228.5,2.05,23.0,842.0,963.28,703.43
2017,8,20,11,30,705.0,230.0,2.1,23.0,856.0,962.15,702.83
2017,8,20,11,45,709.5,229.0,2.2,23.0,863.5,955.33,699.19
2017,8,20,12,0,714.0,228.0,2.3,23.0,871.0,945.42,693.64
2017,8,20,12,15,713.5,228.0,2.4,23.0,870.0,928.71,683.66
2017,8,20,12,30,713.0,228.0,2.5,23.0,869.0,909.18,671.84
2017,8,20,12,45,710.0,227.0,2.6,23.0,860.5,883.68,656.0
2017,8,20,13,0,707.0,226.0,2.7,23.0,852.0,855.74,638.4
2017,8,20,13,15,702.0,224.0,2.7,23.0,836.0,822.87,616.11
2017,8,20,13,30,697.0,222.0,2.7,23.0,820.0,788.03,592.23
2017,8,20,13,45,692.5,217.5,2.75,23.0,797.5,749.41,565.74
2017,8,20,14,0,688.0,213.0,2.8,23.0,775.0,709.18,537.62
2017,8,20,14,15,677.5,209.5,2.85,22.5,745.5,664.34,506.53
2017,8,20,14,30,667.0,206.0,2.9,22.0,716.0,618.79,474.07
2017,8,20,14,45,655.0,200.0,2.95,22.0,681.0,569.59,437.18
2017,8,20,15,0,643.0,194.0,3.0,22.0,646.0,520.3,399.27
2017,8,20,15,15,624.5,188.0,2.95,21.5,605.5,468.05,358.6
2017,8,20,15,30,606.0,182.0,2.9,21.0,565.0,416.89,317.64
2017,8,20,15,45,585.5,174.0,2.9,20.5,520.5,364.57,274.82
2017,8,20,16,0,565.0,166.0,2.9,20.0,476.0,313.11,231.76
2017,8,20,16,15,535.5,157.0,2.85,19.5,429.0,261.29,188.22
2017,8,20,16,30,506.0,148.0,2.8,19.0,382.0,212.66,147.79
2017,8,20,16,45,471.0,136.5,2.75,19.0,333.5,164.72,110.0
2017,8,20,17,0,436.0,125.0,2.7,19.0,285.0,121.01,80.2
2017,8,20,17,15,388.0,111.0,2.65,18.0,237.0,79.67,64.46
2017,8,20,17,30,340.0,97.0,2.6,17.0,189.0,70.66,56.83
2017,8,20,17,45,278.5,79.5,2.55,16.5,144.0,59.18,46.62
2017,8,20,18,0,217.0,62.0,2.5,16.0,99.0,49.32,37.54
2017,8,20,18,15,146.0,41.5,2.4,15.5,62.5,33.73,23.17
2017,8,20,18,30,75.0,21.0,2.3,15.0,26.0,17.58,5.58
2017,8,20,18,45,37.5,10.5,2.2,15.0,13.0,10.01,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,36.0,14.0,2.3,14.5,17.0,22.62,0.0
2017,8,21,6,0,72.0,28.0,2.4,15.0,34.0,62.58,40.21
2017,8,21,6,15,131.5,51.0,2.4,15.0,72.0,116.27,88.61
2017,8,21,6,30,191.0,74.0,2.4,15.0,110.0,175.48,140.09
2017,8,21,6,45,251.0,92.5,2.45,15.5,155.5,235.19,191.49
2017,8,21,7,0,311.0,111.0,2.5,16.0,201.0,301.06,246.92
2017,8,21,7,15,155.5,89.0,2.5,16.5,134.0,196.76,161.29
2017,8,21,7,30,0.0,67.0,2.5,17.0,67.0,62.33,46.92
2017,8,21,7,45,0.0,94.0,2.5,17.5,94.0,88.46,68.54
2017,8,21,8,0,0.0,121.0,2.5,18.0,121.0,115.19,90.12
2017,8,21,8,15,35.5,180.5,2.45,18.0,200.5,212.49,169.67
2017,8,21,8,30,71.0,240.0,2.4,18.0,280.0,308.04,245.31
2017,8,21,8,45,344.5,210.5,2.4,18.5,429.5,530.8,422.05
2017,8,21,9,0,618.0,181.0,2.4,19.0,579.0,767.54,596.64
2017,8,21,9,15,459.0,249.0,2.4,19.5,555.5,710.13,547.22
2017,8,21,9,30,300.0,317.0,2.4,20.0,532.0,634.55,486.89
2017,8,21,9,45,196.5,339.5,2.4,20.5,483.5,551.58,422.92
2017,8,21,10,0,93.0,362.0,2.4,21.0,435.0,463.47,354.13
2017,8,21,10,15,61.0,343.0,2.4,21.0,391.5,410.25,313.81
2017,8,21,10,30,29.0,324.0,2.4,21.0,348.0,356.84,272.7
2017,8,21,10,45,53.0,364.5,2.4,21.5,410.5,422.55,321.55
2017,8,21,11,0,77.0,405.0,2.4,22.0,473.0,487.89,368.52
2017,8,21,11,15,110.5,423.5,2.4,22.0,521.5,551.04,414.15
2017,8,21,11,30,144.0,442.0,2.4,22.0,570.0,599.92,449.1
2017,8,21,11,45,175.0,445.5,2.45,22.5,602.0,629.07,469.34
2017,8,21,12,0,206.0,449.0,2.5,23.0,634.0,656.56,488.34
2017,8,21,12,15,258.5,436.5,2.55,23.0,669.0,695.35,516.7
2017,8,21,12,30,311.0,424.0,2.6,23.0,704.0,721.12,535.93
2017,8,21,12,45,531.0,310.0,2.65,23.0,781.0,801.44,597.93
2017,8,21,13,0,751.0,196.0,2.7,23.0,858.0,863.78,644.67
2017,8,21,13,15,746.0,194.0,2.75,23.0,842.0,829.76,621.76
2017,8,21,13,30,741.0,192.0,2.8,23.0,826.0,793.63,598.02
2017,8,21,13,45,740.0,186.0,2.85,23.0,804.5,754.78,571.36
2017,8,21,14,0,739.0,180.0,2.9,23.0,783.0,713.93,542.76
2017,8,21,14,15,729.0,177.5,2.9,22.5,752.5,668.39,510.79
2017,8,21,14,30,719.0,175.0,2.9,22.0,722.0,621.93,477.32
2017,8,21,14,45,710.0,168.5,2.9,22.0,687.5,571.67,439.34
2017,8,21,15,0,701.0,162.0,2.9,22.0,653.0,520.9,399.98
2017,8,21,15,15,683.5,157.5,2.85,21.5,612.0,467.58,358.17
2017,8,21,15,30,666.0,153.0,2.8,21.0,571.0,415.08,315.74
2017,8,21,15,45,479.0,188.5,2.8,20.5,477.5,336.06,254.3
2017,8,21,16,0,292.0,224.0,2.8,20.0,384.0,279.08,211.57
2017,8,21,16,15,259.5,205.5,2.75,19.5,337.5,234.67,176.21
2017,8,21,16,30,227.0,187.0,2.7,19.0,291.0,194.19,144.3
2017,8,21,16,45,166.5,166.0,2.7,19.0,237.5,156.75,116.76
2017,8,21,17,0,106.0,145.0,2.7,19.0,184.0,122.97,93.21
2017,8,21,17,15,88.5,124.0,2.65,18.5,153.0,97.17,79.53
2017,8,21,17,30,71.0,103.0,2.6,18.0,122.0,85.54,69.55
2017,8,21,17,45,53.0,80.5,2.6,17.5,93.0,68.01,54.08
