Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,18,0,35.0,58.0,2.6,17.0,64.0,50.09,37.99
2017,8,21,18,15,17.5,37.5,2.55,16.5,40.5,33.22,22.49
2017,8,21,18,30,0.0,17.0,2.5,16.0,17.0,15.78,3.19
2017,8,21,18,45,0.0,8.5,2.5,15.5,8.5,8.1,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,75.5,14.5,2.05,13.5,21.0,33.23,0.0
2017,8,22,6,0,151.0,29.0,2.1,14.0,42.0,96.25,62.95
2017,8,22,6,15,239.0,45.5,2.1,14.0,82.5,156.38,119.98
2017,8,22,6,30,327.0,62.0,2.1,14.0,123.0,226.43,181.38
2017,8,22,6,45,390.0,74.5,2.1,14.5,170.0,289.07,235.9
2017,8,22,7,0,453.0,87.0,2.1,15.0,217.0,358.05,294.06
2017,8,22,7,15,238.0,113.0,2.0,15.5,182.5,274.43,225.6
2017,8,22,7,30,23.0,139.0,1.9,16.0,148.0,151.83,121.83
2017,8,22,7,45,317.0,131.5,1.85,17.0,281.0,382.53,312.71
2017,8,22,8,0,611.0,124.0,1.8,18.0,414.0,608.09,485.7
2017,8,22,8,15,638.0,130.0,1.75,18.5,462.0,661.38,521.24
2017,8,22,8,30,665.0,136.0,1.7,19.0,510.0,714.67,556.38
2017,8,22,8,45,682.0,142.5,1.7,19.5,554.0,759.73,584.96
2017,8,22,9,0,699.0,149.0,1.7,20.0,598.0,803.45,612.13
2017,8,22,9,15,715.0,153.0,1.75,20.5,638.0,841.82,635.7
2017,8,22,9,30,731.0,157.0,1.8,21.0,678.0,878.26,657.74
2017,8,22,9,45,744.5,159.5,1.9,21.5,713.0,908.43,675.97
2017,8,22,10,0,758.0,162.0,2.0,22.0,748.0,936.09,692.52
2017,8,22,10,15,767.0,164.5,2.05,22.0,776.5,951.04,701.52
2017,8,22,10,30,776.0,167.0,2.1,22.0,805.0,968.58,712.46
2017,8,22,10,45,780.0,170.0,2.2,22.5,826.0,978.5,717.65
2017,8,22,11,0,784.0,173.0,2.3,23.0,847.0,985.11,720.85
2017,8,22,11,15,788.0,174.0,2.4,23.0,861.0,986.31,722.06
2017,8,22,11,30,792.0,175.0,2.5,23.0,875.0,984.16,721.23
2017,8,22,11,45,792.5,176.5,2.6,23.0,881.5,975.74,716.41
2017,8,22,12,0,793.0,178.0,2.7,23.0,888.0,964.05,709.56
2017,8,22,12,15,793.0,178.0,2.75,23.0,887.0,947.19,698.93
2017,8,22,12,30,793.0,178.0,2.8,23.0,886.0,927.26,686.34
2017,8,22,12,45,802.5,169.5,2.9,23.0,880.5,904.52,672.27
2017,8,22,13,0,812.0,161.0,3.0,23.0,875.0,878.48,655.91
2017,8,22,13,15,808.0,159.5,3.0,23.0,859.0,844.7,633.55
2017,8,22,13,30,804.0,158.0,3.0,23.0,843.0,808.53,609.49
2017,8,22,13,45,800.5,154.5,3.0,23.0,820.0,768.61,582.66
2017,8,22,14,0,797.0,151.0,3.0,23.0,797.0,726.65,553.39
2017,8,22,14,15,788.0,148.5,3.0,23.0,767.0,680.03,519.58
2017,8,22,14,30,779.0,146.0,3.0,23.0,737.0,632.23,484.15
2017,8,22,14,45,771.0,141.0,3.0,23.0,702.0,581.73,445.91
2017,8,22,15,0,763.0,136.0,3.0,23.0,667.0,530.43,406.0
2017,8,22,15,15,747.0,132.5,2.95,22.5,625.5,473.74,361.53
2017,8,22,15,30,731.0,129.0,2.9,22.0,584.0,419.44,317.45
2017,8,22,15,45,713.5,123.0,2.9,22.0,539.5,363.17,270.12
2017,8,22,16,0,696.0,117.0,2.9,22.0,495.0,308.13,222.76
2017,8,22,16,15,668.5,111.5,2.85,21.5,446.0,252.55,175.25
2017,8,22,16,30,641.0,106.0,2.8,21.0,397.0,199.84,130.8
2017,8,22,16,45,606.5,99.0,2.8,20.5,347.5,148.13,90.34
2017,8,22,17,0,572.0,92.0,2.8,20.0,298.0,100.62,59.6
2017,8,22,17,15,521.5,83.5,2.7,19.5,248.0,58.95,46.08
2017,8,22,17,30,471.0,75.0,2.6,19.0,198.0,55.11,42.8
2017,8,22,17,45,399.0,63.5,2.55,18.5,151.0,47.29,35.82
2017,8,22,18,0,327.0,52.0,2.5,18.0,104.0,39.6,28.72
2017,8,22,18,15,226.5,36.0,2.4,17.5,66.0,27.89,17.77
2017,8,22,18,30,126.0,20.0,2.3,17.0,28.0,15.7,1.44
2017,8,22,18,45,63.0,10.0,2.25,16.5,14.0,9.53,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,23,5,45,86.5,14.0,2.5,13.5,21.0,35.55,0.0
2017,8,23,6,0,173.0,28.0,2.6,14.0,42.0,101.38,64.87
2017,8,23,6,15,267.0,43.0,2.6,14.5,83.0,163.82,125.25
2017,8,23,6,30,361.0,58.0,2.6,15.0,124.0,236.24,188.59
2017,8,23,6,45,429.5,68.5,2.65,15.5,172.0,303.83,247.38
2017,8,23,7,0,498.0,79.0,2.7,16.0,220.0,376.52,308.77
2017,8,23,7,15,546.0,87.5,2.65,16.5,271.0,441.02,361.49
2017,8,23,7,30,594.0,96.0,2.6,17.0,322.0,508.97,414.96
2017,8,23,7,45,631.0,102.0,2.55,17.5,373.0,569.54,460.83
2017,8,23,8,0,668.0,108.0,2.5,18.0,424.0,631.63,506.26
2017,8,23,8,15,694.5,113.0,2.45,18.5,473.0,685.56,543.26
2017,8,23,8,30,721.0,118.0,2.4,19.0,522.0,739.35,578.82
2017,8,23,8,45,744.0,121.0,2.4,19.5,568.0,787.32,609.71
2017,8,23,9,0,767.0,124.0,2.4,20.0,614.0,830.21,636.49
2017,8,23,9,15,782.0,127.0,2.35,20.5,655.0,868.44,659.24
2017,8,23,9,30,797.0,130.0,2.3,21.0,696.0,904.46,680.16
2017,8,23,9,45,803.0,135.5,2.3,21.5,730.0,932.24,695.75
2017,8,23,10,0,809.0,141.0,2.3,22.0,764.0,956.99,709.31
2017,8,23,10,15,818.0,143.0,2.3,22.0,793.5,977.71,721.58
2017,8,23,10,30,827.0,145.0,2.3,22.0,823.0,995.23,731.86
2017,8,23,10,45,836.5,145.0,2.35,22.5,846.0,1007.76,738.11
2017,8,23,11,0,846.0,145.0,2.4,23.0,869.0,1016.88,742.29
2017,8,23,11,15,850.0,146.0,2.4,23.0,884.0,1018.06,742.4
2017,8,23,11,30,854.0,147.0,2.4,23.0,899.0,1015.67,740.43
2017,8,23,11,45,858.5,145.5,2.45,23.5,907.0,998.94,728.44
2017,8,23,12,0,863.0,144.0,2.5,24.0,915.0,987.83,720.34
2017,8,23,12,15,510.5,295.5,2.55,24.0,751.5,800.16,592.36
2017,8,23,12,30,158.0,447.0,2.6,24.0,588.0,594.03,440.71
2017,8,23,12,45,503.5,297.5,2.7,24.0,740.0,763.34,570.86
2017,8,23,13,0,849.0,148.0,2.8,24.0,892.0,896.75,665.57
2017,8,23,13,15,671.0,237.5,2.85,24.0,818.5,807.31,603.16
2017,8,23,13,30,493.0,327.0,2.9,24.0,745.0,720.22,539.19
2017,8,23,13,45,664.0,233.0,3.0,24.0,779.5,739.27,557.69
2017,8,23,14,0,835.0,139.0,3.1,24.0,814.0,741.22,562.77
2017,8,23,14,15,826.0,137.0,3.15,23.5,783.0,693.41,529.13
2017,8,23,14,30,817.0,135.0,3.2,23.0,752.0,644.3,493.87
2017,8,23,14,45,809.5,130.5,3.25,22.5,716.5,592.67,455.69
2017,8,23,15,0,802.0,126.0,3.3,22.0,681.0,540.1,415.46
2017,8,23,15,15,786.0,122.5,3.3,21.5,639.0,483.71,370.83
2017,8,23,15,30,770.0,119.0,3.3,21.0,597.0,427.76,325.07
2017,8,23,15,45,755.5,113.0,3.35,21.0,551.5,370.81,276.62
2017,8,23,16,0,741.0,107.0,3.4,21.0,506.0,311.18,225.03
2017,8,23,16,15,714.0,102.0,3.35,20.5,456.0,253.57,175.23
2017,8,23,16,30,687.0,97.0,3.3,20.0,406.0,198.72,128.54
2017,8,23,16,45,366.5,116.0,3.25,19.5,279.0,132.2,88.14
2017,8,23,17,0,46.0,135.0,3.2,19.0,152.0,115.85,89.56
2017,8,23,17,15,285.5,101.5,3.1,18.5,177.5,77.5,62.47
2017,8,23,17,30,525.0,68.0,3.0,18.0,203.0,49.39,37.94
2017,8,23,17,45,456.0,57.5,2.95,17.5,155.0,43.17,32.34
2017,8,23,18,0,387.0,47.0,2.9,17.0,107.0,36.6,26.19
2017,8,23,18,15,272.5,33.5,2.85,16.5,67.5,26.7,16.68
2017,8,23,18,30,158.0,20.0,2.8,16.0,28.0,15.78,0.0
2017,8,23,18,45,79.0,10.0,2.75,15.5,14.0,9.53,0.0
2017,8,23,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,137.5,12.5,3.15,13.5,23.5,47.16,0.0
2017,8,24,6,0,275.0,25.0,3.3,14.0,47.0,130.55,81.75
2017,8,24,6,15,382.0,35.5,3.4,14.5,90.5,199.78,152.5
2017,8,24,6,30,489.0,46.0,3.5,15.0,134.0,279.73,223.27
2017,8,24,6,45,555.5,53.5,3.6,15.5,184.5,348.03,283.73
2017,8,24,7,0,622.0,61.0,3.7,16.0,235.0,422.6,347.4
2017,8,24,7,15,666.5,66.0,3.7,16.5,287.5,486.88,400.59
2017,8,24,7,30,711.0,71.0,3.7,17.0,340.0,551.76,452.32
2017,8,24,7,45,741.0,76.0,3.75,17.5,392.0,611.64,498.31
2017,8,24,8,0,771.0,81.0,3.8,18.0,444.0,672.15,541.8
2017,8,24,8,15,794.0,84.5,3.7,18.0,493.5,725.76,579.38
2017,8,24,8,30,817.0,88.0,3.6,18.0,543.0,778.67,615.66
2017,8,24,8,45,833.0,91.0,3.55,18.5,589.0,824.04,644.81
2017,8,24,9,0,849.0,94.0,3.5,19.0,635.0,860.55,667.19
2017,8,24,9,15,862.5,96.5,3.45,19.0,676.5,898.86,691.85
2017,8,24,9,30,876.0,99.0,3.4,19.0,718.0,934.71,714.54
2017,8,24,9,45,851.5,118.5,3.4,19.5,745.5,959.04,728.14
2017,8,24,10,0,827.0,138.0,3.4,20.0,773.0,970.83,733.28
2017,8,24,10,15,835.5,140.0,3.35,20.0,802.0,991.25,745.48
2017,8,24,10,30,844.0,142.0,3.3,20.0,831.0,1008.41,755.44
2017,8,24,10,45,854.5,141.0,3.3,20.5,854.5,1020.89,761.31
2017,8,24,11,0,865.0,140.0,3.3,21.0,878.0,1020.66,758.87
2017,8,24,11,15,868.5,141.0,3.3,21.0,893.0,1021.43,758.82
2017,8,24,11,30,872.0,142.0,3.3,21.0,908.0,1018.65,756.54
2017,8,24,11,45,876.0,141.0,3.3,21.5,916.0,1010.78,749.6
2017,8,24,12,0,880.0,140.0,3.3,22.0,924.0,999.4,740.52
2017,8,24,12,15,880.0,140.0,3.25,22.0,923.0,981.72,728.46
2017,8,24,12,30,880.0,140.0,3.2,22.0,922.0,960.73,714.34
2017,8,24,12,45,892.0,131.5,3.2,22.0,917.0,939.0,700.16
2017,8,24,13,0,904.0,123.0,3.2,22.0,912.0,913.54,683.5
2017,8,24,13,15,900.5,122.0,3.15,21.5,895.5,878.67,661.4
2017,8,24,13,30,897.0,121.0,3.1,21.0,879.0,841.09,637.32
2017,8,24,13,45,894.0,118.0,3.1,21.0,856.0,799.43,609.29
2017,8,24,14,0,891.0,115.0,3.1,21.0,833.0,755.38,579.34
2017,8,24,14,15,883.0,113.5,3.15,20.5,802.0,707.14,546.02
2017,8,24,14,30,875.0,112.0,3.2,20.0,771.0,657.33,509.78
2017,8,24,14,45,866.5,109.0,3.25,20.0,734.0,604.5,469.22
2017,8,24,15,0,858.0,106.0,3.3,20.0,697.0,550.62,426.62
2017,8,24,15,15,844.0,103.5,3.35,19.5,654.5,491.68,379.59
2017,8,24,15,30,830.0,101.0,3.4,19.0,612.0,434.34,332.08
2017,8,24,15,45,810.5,97.5,3.45,19.0,564.5,374.5,280.6
2017,8,24,16,0,791.0,94.0,3.5,19.0,517.0,315.94,229.04
2017,8,24,16,15,765.5,90.0,3.55,18.5,466.5,257.06,177.45
2017,8,24,16,30,740.0,86.0,3.6,18.0,416.0,200.73,128.92
2017,8,24,16,45,702.0,81.5,3.65,18.0,363.0,141.11,81.74
2017,8,24,17,0,664.0,77.0,3.7,18.0,310.0,89.77,49.55
2017,8,24,17,15,612.0,70.5,3.65,17.5,257.5,48.98,37.71
2017,8,24,17,30,560.0,64.0,3.6,17.0,205.0,46.3,35.38
2017,8,24,17,45,477.0,55.0,3.6,16.5,155.5,41.25,30.75
2017,8,24,18,0,394.0,46.0,3.6,16.0,106.0,35.96,25.68
2017,8,24,18,15,268.5,32.5,3.55,15.5,66.5,25.99,15.96
2017,8,24,18,30,143.0,19.0,3.5,15.0,27.0,15.01,0.0
2017,8,24,18,45,71.5,9.5,3.45,14.5,13.5,9.05,0.0
2017,8,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,45,123.5,13.5,2.15,11.5,23.0,44.48,0.0
2017,8,25,6,0,247.0,27.0,2.2,12.0,46.0,122.93,75.01
2017,8,25,6,15,360.5,38.5,2.15,12.5,90.0,195.0,149.4
2017,8,25,6,30,474.0,50.0,2.1,13.0,134.0,277.71,222.24
2017,8,25,6,45,546.0,57.5,2.1,13.5,185.5,348.07,284.01
2017,8,25,7,0,618.0,65.0,2.1,14.0,237.0,425.17,349.15
2017,8,25,7,15,664.5,71.0,2.0,14.5,290.0,491.73,403.16
2017,8,25,7,30,711.0,77.0,1.9,15.0,343.0,561.4,457.17
2017,8,25,7,45,747.0,80.5,1.8,16.0,396.5,620.83,500.25
2017,8,25,8,0,783.0,84.0,1.7,17.0,450.0,684.28,542.8
2017,8,25,8,15,806.5,87.5,1.6,17.5,501.0,738.78,577.84
2017,8,25,8,30,830.0,91.0,1.5,18.0,552.0,792.57,611.24
2017,8,25,8,45,849.5,93.0,1.45,18.5,599.0,840.16,639.87
2017,8,25,9,0,869.0,95.0,1.4,19.0,646.0,879.01,661.98
2017,8,25,9,15,882.5,97.0,1.4,19.5,688.5,917.27,684.03
2017,8,25,9,30,896.0,99.0,1.4,20.0,731.0,952.99,704.12
2017,8,25,9,45,904.0,102.0,1.4,20.5,767.0,981.83,719.55
2017,8,25,10,0,912.0,105.0,1.4,21.0,803.0,1007.45,732.89
2017,8,25,10,15,919.5,106.5,1.4,21.5,832.5,1027.52,742.71
2017,8,25,10,30,927.0,108.0,1.4,22.0,862.0,1044.08,750.4
2017,8,25,10,45,934.0,107.5,1.45,22.5,885.5,1054.32,755.12
2017,8,25,11,0,941.0,107.0,1.5,23.0,909.0,1060.85,757.72
2017,8,25,11,15,944.5,108.0,1.55,23.5,924.0,1061.7,756.97
2017,8,25,11,30,948.0,109.0,1.6,24.0,939.0,1058.72,754.02
2017,8,25,11,45,951.0,108.0,1.65,24.5,946.0,1049.29,747.23
2017,8,25,12,0,954.0,107.0,1.7,25.0,953.0,1036.08,738.27
2017,8,25,12,15,953.5,107.0,1.75,25.0,952.0,1016.84,727.07
2017,8,25,12,30,953.0,107.0,1.8,25.0,951.0,994.03,713.69
2017,8,25,12,45,954.5,104.5,1.9,25.5,942.5,967.02,696.86
2017,8,25,13,0,956.0,102.0,2.0,26.0,934.0,936.57,677.74
2017,8,25,13,15,952.5,101.5,2.05,26.0,917.0,900.6,655.68
2017,8,25,13,30,949.0,101.0,2.1,26.0,900.0,861.72,631.54
2017,8,25,13,45,944.5,99.5,2.15,26.0,875.5,818.4,604.15
2017,8,25,14,0,940.0,98.0,2.2,26.0,851.0,772.63,574.76
2017,8,25,14,15,932.5,96.5,2.25,25.5,819.5,722.6,542.32
2017,8,25,14,30,925.0,95.0,2.3,25.0,788.0,670.83,506.13
2017,8,25,14,45,915.0,93.5,2.4,25.0,750.0,616.11,465.79
2017,8,25,15,0,905.0,92.0,2.5,25.0,712.0,560.37,423.26
2017,8,25,15,15,891.0,89.5,2.5,24.5,668.0,501.09,377.06
2017,8,25,15,30,877.0,87.0,2.5,24.0,624.0,441.76,329.11
2017,8,25,15,45,858.5,84.5,2.55,24.0,576.0,381.06,278.04
2017,8,25,16,0,840.0,82.0,2.6,24.0,528.0,317.53,223.64
2017,8,25,16,15,815.5,78.5,2.6,23.5,476.0,256.49,171.18
2017,8,25,16,30,791.0,75.0,2.6,23.0,424.0,197.8,121.62
2017,8,25,16,45,756.0,71.0,2.65,22.5,370.5,140.11,77.31
2017,8,25,17,0,721.0,67.0,2.7,22.0,317.0,86.58,45.25
2017,8,25,17,15,671.0,61.5,2.65,21.0,263.5,42.21,31.27
2017,8,25,17,30,621.0,56.0,2.6,20.0,210.0,39.98,29.41
2017,8,25,17,45,540.0,48.5,2.6,19.0,159.0,35.9,25.74
2017,8,25,18,0,459.0,41.0,2.6,18.0,108.0,31.66,21.7
2017,8,25,18,15,325.0,29.0,2.5,17.0,67.0,22.94,13.11
2017,8,25,18,30,191.0,17.0,2.4,16.0,26.0,13.7,0.0
2017,8,25,18,45,95.5,8.5,2.35,15.5,13.0,8.1,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,132.5,12.0,1.85,13.5,22.0,45.3,0.0
2017,8,26,6,0,265.0,24.0,1.8,14.0,44.0,124.94,72.4
2017,8,26,6,15,377.5,34.5,1.8,14.5,87.5,196.99,149.15
2017,8,26,6,30,490.0,45.0,1.8,15.0,131.0,278.93,221.01
2017,8,26,6,45,560.5,52.0,1.8,16.0,182.0,348.57,281.23
2017,8,26,7,0,631.0,59.0,1.8,17.0,233.0,424.89,344.4
2017,8,26,7,15,676.0,64.0,1.7,17.5,285.5,487.41,394.59
2017,8,26,7,30,721.0,69.0,1.6,18.0,338.0,555.58,446.68
2017,8,26,7,45,753.5,73.0,1.55,19.0,390.5,616.43,490.28
2017,8,26,8,0,786.0,77.0,1.5,20.0,443.0,678.09,530.83
2017,8,26,8,15,808.5,80.0,1.45,21.0,493.0,731.28,563.75
2017,8,26,8,30,831.0,83.0,1.4,22.0,543.0,783.68,595.04
2017,8,26,8,45,848.5,85.5,1.35,23.0,589.0,823.56,616.85
2017,8,26,9,0,866.0,88.0,1.3,24.0,635.0,867.98,641.16
2017,8,26,9,15,879.0,90.0,1.3,24.5,676.5,905.71,662.38
2017,8,26,9,30,892.0,92.0,1.3,25.0,718.0,940.9,681.73
2017,8,26,9,45,894.5,97.0,1.35,26.0,752.5,966.74,694.38
2017,8,26,10,0,897.0,102.0,1.4,27.0,787.0,989.12,704.88
2017,8,26,10,15,904.0,103.5,1.45,27.5,816.0,1008.47,714.91
2017,8,26,10,30,911.0,105.0,1.5,28.0,845.0,1024.36,722.88
2017,8,26,10,45,916.0,106.0,1.6,28.5,867.5,1034.11,727.95
2017,8,26,11,0,921.0,107.0,1.7,29.0,890.0,1040.18,730.89
2017,8,26,11,15,924.5,108.0,1.75,29.0,904.5,1041.02,731.5
2017,8,26,11,30,928.0,109.0,1.8,29.0,919.0,1038.08,729.97
2017,8,26,11,45,929.0,109.5,1.85,29.5,926.0,1028.4,722.98
2017,8,26,12,0,930.0,110.0,1.9,30.0,933.0,1015.04,713.9
2017,8,26,12,15,930.0,110.0,1.95,30.0,931.5,996.6,703.19
2017,8,26,12,30,930.0,110.0,2.0,30.0,930.0,974.64,690.34
2017,8,26,12,45,927.0,110.0,2.05,30.0,920.5,946.59,673.65
2017,8,26,13,0,924.0,110.0,2.1,30.0,911.0,915.39,654.9
2017,8,26,13,15,920.0,109.0,2.15,30.0,894.0,879.39,632.93
2017,8,26,13,30,916.0,108.0,2.2,30.0,877.0,840.64,608.98
2017,8,26,13,45,910.5,107.0,2.25,30.0,852.5,798.18,582.31
2017,8,26,14,0,905.0,106.0,2.3,30.0,828.0,753.45,553.78
2017,8,26,14,15,897.0,104.5,2.3,30.0,796.5,704.51,520.53
2017,8,26,14,30,889.0,103.0,2.3,30.0,765.0,653.96,484.41
2017,8,26,14,45,878.0,101.0,2.35,30.0,727.5,599.85,444.96
2017,8,26,15,0,867.0,99.0,2.4,30.0,690.0,544.92,403.64
2017,8,26,15,15,852.5,96.5,2.4,29.5,647.0,487.33,359.59
2017,8,26,15,30,838.0,94.0,2.4,29.0,604.0,427.03,311.98
2017,8,26,15,45,819.0,90.5,2.4,28.5,556.5,366.91,262.93
2017,8,26,16,0,800.0,87.0,2.4,28.0,509.0,308.0,213.53
2017,8,26,16,15,774.5,83.5,2.35,27.5,458.0,249.08,163.81
2017,8,26,16,30,749.0,80.0,2.3,27.0,407.0,192.67,117.19
2017,8,26,16,45,713.5,75.0,2.25,26.5,354.5,136.66,75.22
2017,8,26,17,0,678.0,70.0,2.2,26.0,302.0,80.67,41.74
2017,8,26,17,15,626.0,64.0,2.05,25.0,250.0,44.27,32.47
2017,8,26,17,30,574.0,58.0,1.9,24.0,198.0,41.75,30.4
2017,8,26,17,45,494.5,49.0,1.75,23.0,149.0,36.47,25.74
2017,8,26,18,0,415.0,40.0,1.6,22.0,100.0,30.93,20.62
2017,8,26,18,15,283.0,28.0,1.6,21.0,61.0,22.19,11.96
2017,8,26,18,30,151.0,16.0,1.6,20.0,22.0,12.91,0.0
2017,8,26,18,45,75.5,8.0,1.65,19.5,11.0,7.63,0.0
2017,8,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,105.5,12.0,1.85,16.5,19.5,38.36,0.0
2017,8,27,6,0,211.0,24.0,1.9,17.0,39.0,107.31,57.93
2017,8,27,6,15,320.0,36.0,1.85,17.5,80.5,177.32,132.43
2017,8,27,6,30,429.0,48.0,1.8,18.0,122.0,256.19,200.76
2017,8,27,6,45,498.0,56.5,1.8,18.5,171.0,323.65,258.97
2017,8,27,7,0,567.0,65.0,1.8,19.0,220.0,397.69,320.49
2017,8,27,7,15,614.0,71.5,1.7,19.5,271.0,462.5,372.22
2017,8,27,7,30,661.0,78.0,1.6,20.0,322.0,530.59,424.11
2017,8,27,7,45,694.0,82.5,1.5,21.0,373.5,589.49,465.97
2017,8,27,8,0,727.0,87.0,1.4,22.0,425.0,646.63,503.81
2017,8,27,8,15,751.5,91.0,1.3,23.0,474.0,700.16,536.72
2017,8,27,8,30,776.0,95.0,1.2,24.0,523.0,753.21,567.96
2017,8,27,8,45,794.5,98.0,1.15,25.0,568.5,799.18,593.84
2017,8,27,9,0,813.0,101.0,1.1,26.0,614.0,843.59,617.94
2017,8,27,9,15,827.0,103.5,1.05,26.5,654.5,881.47,638.38
2017,8,27,9,30,841.0,106.0,1.0,27.0,695.0,909.15,652.02
2017,8,27,9,45,849.5,109.5,1.0,28.0,730.0,937.7,665.65
2017,8,27,10,0,858.0,113.0,1.0,29.0,765.0,963.23,677.22
2017,8,27,10,15,866.0,114.5,1.05,29.5,794.0,982.88,687.38
2017,8,27,10,30,874.0,116.0,1.1,30.0,823.0,999.22,695.64
2017,8,27,10,45,880.0,116.5,1.15,31.0,845.0,1009.05,698.67
2017,8,27,11,0,886.0,117.0,1.2,32.0,867.0,1015.35,699.72
2017,8,27,11,15,889.5,118.0,1.3,32.0,881.5,1016.09,701.24
2017,8,27,11,30,893.0,119.0,1.4,32.0,896.0,1013.2,700.7
2017,8,27,11,45,895.0,119.0,1.5,32.5,903.0,1004.16,695.09
2017,8,27,12,0,897.0,119.0,1.6,33.0,910.0,991.55,687.41
2017,8,27,12,15,897.0,119.0,1.65,33.0,909.0,973.53,677.18
2017,8,27,12,30,897.0,119.0,1.7,33.0,908.0,952.13,664.92
2017,8,27,12,45,897.5,117.0,1.8,33.0,899.5,925.88,650.22
2017,8,27,13,0,898.0,115.0,1.9,33.0,891.0,896.44,633.37
2017,8,27,13,15,894.5,114.0,1.95,32.5,874.5,861.58,613.64
2017,8,27,13,30,891.0,113.0,2.0,32.0,858.0,824.01,591.91
2017,8,27,13,45,886.0,111.5,2.1,32.0,834.0,782.3,566.32
2017,8,27,14,0,881.0,110.0,2.2,32.0,810.0,738.36,538.84
2017,8,27,14,15,873.0,108.5,2.2,32.0,779.5,690.39,506.13
2017,8,27,14,30,865.0,107.0,2.2,32.0,749.0,640.86,470.97
2017,8,27,14,45,854.5,104.5,2.25,32.0,712.0,587.68,432.46
2017,8,27,15,0,844.0,102.0,2.3,32.0,675.0,533.67,392.12
2017,8,27,15,15,829.5,99.5,2.3,31.5,632.5,475.09,347.74
2017,8,27,15,30,815.0,97.0,2.3,31.0,590.0,418.25,302.99
2017,8,27,15,45,796.0,93.5,2.3,30.5,543.0,359.4,255.33
2017,8,27,16,0,777.0,90.0,2.3,30.0,496.0,301.8,207.42
2017,8,27,16,15,750.5,86.0,2.3,29.5,446.0,243.56,158.86
2017,8,27,16,30,724.0,82.0,2.3,29.0,396.0,188.01,113.55
2017,8,27,16,45,687.5,77.0,2.3,28.5,344.0,129.46,70.19
2017,8,27,17,0,651.0,72.0,2.3,28.0,292.0,78.89,41.55
2017,8,27,17,15,598.0,65.5,2.25,26.5,240.5,45.62,33.41
2017,8,27,17,30,545.0,59.0,2.2,25.0,189.0,42.77,31.12
2017,8,27,17,45,463.0,49.5,2.15,24.0,141.0,37.1,26.12
2017,8,27,18,0,381.0,40.0,2.1,23.0,93.0,31.14,20.62
2017,8,27,18,15,251.5,27.0,2.1,22.0,55.5,21.45,10.93
2017,8,27,18,30,122.0,14.0,2.1,21.0,18.0,13.34,0.0
2017,8,27,18,45,61.0,7.0,2.1,20.5,9.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,45,128.5,11.0,1.2,15.5,19.5,43.23,0.0
2017,8,28,6,0,257.0,22.0,1.2,16.0,39.0,118.96,60.38
2017,8,28,6,15,370.0,32.5,1.2,16.5,81.5,191.99,143.08
2017,8,28,6,30,483.0,43.0,1.2,17.0,124.0,273.56,214.02
2017,8,28,6,45,553.0,49.5,1.2,17.5,174.5,341.85,272.94
2017,8,28,7,0,623.0,56.0,1.2,18.0,225.0,416.79,334.91
2017,8,28,7,15,668.0,61.5,1.15,18.5,277.0,479.57,384.79
2017,8,28,7,30,713.0,67.0,1.1,19.0,329.0,547.87,436.42
2017,8,28,7,45,745.5,70.5,1.05,20.0,381.0,607.69,478.56
2017,8,28,8,0,778.0,74.0,1.0,21.0,433.0,668.34,517.63
2017,8,28,8,15,801.0,77.5,0.95,22.0,482.5,722.12,550.27
2017,8,28,8,30,824.0,81.0,0.9,23.0,532.0,775.19,581.26
2017,8,28,8,45,841.0,83.5,0.85,24.0,578.0,814.34,601.93
2017,8,28,9,0,858.0,86.0,0.8,25.0,624.0,858.02,625.07
2017,8,28,9,15,871.0,88.0,0.8,25.5,665.5,895.46,645.62
2017,8,28,9,30,884.0,90.0,0.8,26.0,707.0,930.37,664.36
2017,8,28,9,45,893.5,91.5,0.8,26.5,742.5,958.61,678.76
2017,8,28,10,0,903.0,93.0,0.8,27.0,778.0,983.75,691.23
2017,8,28,10,15,910.0,94.5,0.9,27.5,807.0,1003.14,702.23
2017,8,28,10,30,917.0,96.0,1.0,28.0,836.0,1019.04,711.23
2017,8,28,10,45,921.5,97.0,1.15,28.5,857.5,1028.29,717.21
2017,8,28,11,0,926.0,98.0,1.3,29.0,879.0,1033.81,720.99
2017,8,28,11,15,929.0,98.5,1.45,29.5,893.5,1033.54,721.26
2017,8,28,11,30,932.0,99.0,1.6,30.0,908.0,1029.49,719.25
2017,8,28,11,45,932.5,100.0,1.75,30.5,914.5,1019.76,713.75
2017,8,28,12,0,933.0,101.0,1.9,31.0,921.0,1006.33,705.96
2017,8,28,12,15,932.5,101.0,1.95,31.0,919.5,987.27,694.88
2017,8,28,12,30,932.0,101.0,2.0,31.0,918.0,964.71,681.67
2017,8,28,12,45,924.0,104.0,2.1,31.0,907.0,935.1,664.51
2017,8,28,13,0,916.0,107.0,2.2,31.0,896.0,902.57,645.35
2017,8,28,13,15,912.5,106.5,2.25,30.5,879.0,867.59,625.22
2017,8,28,13,30,909.0,106.0,2.3,30.0,862.0,829.83,602.99
2017,8,28,13,45,902.0,105.0,2.35,30.0,837.5,786.36,575.45
2017,8,28,14,0,895.0,104.0,2.4,30.0,813.0,740.78,546.15
2017,8,28,14,15,887.0,102.5,2.45,29.5,781.5,692.15,514.01
2017,8,28,14,30,879.0,101.0,2.5,29.0,750.0,641.94,478.96
2017,8,28,14,45,867.0,99.5,2.55,29.0,712.5,588.11,439.21
2017,8,28,15,0,855.0,98.0,2.6,29.0,675.0,533.58,397.68
2017,8,28,15,15,840.0,95.5,2.6,28.5,632.0,474.09,351.79
2017,8,28,15,30,825.0,93.0,2.6,28.0,589.0,416.46,305.62
2017,8,28,15,45,804.5,90.0,2.65,28.0,541.5,356.97,256.19
2017,8,28,16,0,784.0,87.0,2.7,28.0,494.0,298.9,206.82
2017,8,28,16,15,757.0,83.5,2.75,27.0,443.0,240.61,157.98
2017,8,28,16,30,730.0,80.0,2.8,26.0,392.0,185.05,112.42
2017,8,28,16,45,690.5,75.0,2.85,25.5,340.0,125.98,68.49
2017,8,28,17,0,651.0,70.0,2.9,25.0,288.0,75.18,40.04
2017,8,28,17,15,596.5,63.5,2.9,24.0,236.0,44.24,32.59
2017,8,28,17,30,542.0,57.0,2.9,23.0,184.0,41.31,30.12
2017,8,28,17,45,454.0,48.0,2.9,22.0,136.0,36.01,25.38
2017,8,28,18,0,366.0,39.0,2.9,21.0,88.0,30.45,20.16
2017,8,28,18,15,235.5,26.0,2.9,20.0,52.0,20.71,10.0
2017,8,28,18,30,105.0,13.0,2.9,19.0,16.0,12.39,0.0
2017,8,28,18,45,52.5,6.5,2.9,18.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,94.5,11.0,2.35,14.0,17.0,34.54,0.0
2017,8,29,6,0,189.0,22.0,2.4,14.0,34.0,97.1,44.96
2017,8,29,6,15,298.0,34.5,2.4,14.5,74.5,167.62,125.9
2017,8,29,6,30,407.0,47.0,2.4,15.0,115.0,245.64,194.78
2017,8,29,6,45,482.5,55.5,2.45,15.5,164.0,314.97,255.61
2017,8,29,7,0,558.0,64.0,2.5,16.0,213.0,391.61,320.63
2017,8,29,7,15,606.0,70.0,2.5,16.5,264.0,455.91,373.58
2017,8,29,7,30,654.0,76.0,2.5,17.0,315.0,523.58,427.13
2017,8,29,7,45,692.0,79.5,2.5,17.5,366.5,584.27,473.38
2017,8,29,8,0,730.0,83.0,2.5,18.0,418.0,643.89,516.27
2017,8,29,8,15,755.0,87.0,2.5,18.5,467.0,697.85,553.04
2017,8,29,8,30,780.0,91.0,2.5,19.0,516.0,751.36,588.6
2017,8,29,8,45,801.5,92.5,2.55,19.5,562.5,798.15,618.93
2017,8,29,9,0,823.0,94.0,2.6,20.0,609.0,843.54,647.8
2017,8,29,9,15,837.0,96.5,2.6,20.5,649.5,874.25,665.77
2017,8,29,9,30,851.0,99.0,2.6,21.0,690.0,909.69,686.89
2017,8,29,9,45,851.0,106.0,2.65,21.5,723.0,934.32,700.9
2017,8,29,10,0,851.0,113.0,2.7,22.0,756.0,955.5,712.66
2017,8,29,10,15,859.5,114.5,2.75,22.0,785.0,975.42,725.04
2017,8,29,10,30,868.0,116.0,2.8,22.0,814.0,992.06,735.33
2017,8,29,10,45,876.0,116.0,2.85,22.5,837.0,1003.16,740.67
2017,8,29,11,0,884.0,116.0,2.9,23.0,860.0,1010.75,743.86
2017,8,29,11,15,888.0,116.5,2.9,23.0,874.5,1011.32,743.6
2017,8,29,11,30,892.0,117.0,2.9,23.0,889.0,1008.26,741.17
2017,8,29,11,45,897.0,115.5,2.9,23.0,897.0,1000.44,735.79
2017,8,29,12,0,902.0,114.0,2.9,23.0,905.0,988.99,728.2
2017,8,29,12,15,902.5,114.0,2.9,23.0,904.0,971.22,716.57
2017,8,29,12,30,903.0,114.0,2.9,23.0,903.0,950.02,702.8
2017,8,29,12,45,905.5,111.5,2.95,23.5,895.5,924.75,685.42
2017,8,29,13,0,908.0,109.0,3.0,24.0,888.0,896.15,665.86
2017,8,29,13,15,905.0,108.0,3.0,23.5,871.5,861.24,644.21
2017,8,29,13,30,902.0,107.0,3.0,23.0,855.0,823.56,620.49
2017,8,29,13,45,897.5,105.5,3.05,23.0,831.0,781.67,592.69
2017,8,29,14,0,893.0,104.0,3.1,23.0,807.0,737.48,562.98
2017,8,29,14,15,885.5,102.5,3.15,23.0,776.5,689.19,528.46
2017,8,29,14,30,878.0,101.0,3.2,23.0,746.0,639.28,491.19
2017,8,29,14,45,869.5,98.0,3.25,23.0,709.0,586.03,450.4
2017,8,29,15,0,861.0,95.0,3.3,23.0,672.0,531.73,407.56
2017,8,29,15,15,847.0,92.5,3.3,22.5,629.5,474.59,361.78
2017,8,29,15,30,833.0,90.0,3.3,22.0,587.0,414.67,312.34
2017,8,29,15,45,817.0,86.0,3.35,21.5,540.5,355.37,261.85
2017,8,29,16,0,801.0,82.0,3.4,21.0,494.0,296.97,210.84
2017,8,29,16,15,775.5,78.5,3.4,20.5,443.5,238.04,159.41
2017,8,29,16,30,750.0,75.0,3.4,20.0,393.0,181.64,111.59
2017,8,29,16,45,717.5,69.5,3.45,19.5,341.5,125.6,69.11
2017,8,29,17,0,685.0,64.0,3.5,19.0,290.0,73.47,39.89
2017,8,29,17,15,632.0,58.5,3.45,18.5,238.0,40.56,30.15
2017,8,29,17,30,579.0,53.0,3.4,18.0,186.0,38.26,28.09
2017,8,29,17,45,498.0,44.5,3.35,17.5,137.5,33.24,23.44
2017,8,29,18,0,417.0,36.0,3.3,17.0,89.0,27.98,18.34
2017,8,29,18,15,272.5,24.0,3.3,16.5,52.0,19.07,8.33
2017,8,29,18,30,128.0,12.0,3.3,16.0,15.0,11.44,0.0
2017,8,29,18,45,64.0,6.0,3.35,15.5,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,121.0,10.5,2.95,12.5,18.0,40.78,0.0
2017,8,30,6,0,242.0,21.0,3.0,13.0,36.0,111.93,46.55
2017,8,30,6,15,361.0,32.0,3.0,13.5,79.0,188.17,141.49
2017,8,30,6,30,480.0,43.0,3.0,14.0,122.0,272.23,216.58
2017,8,30,6,45,546.0,51.5,3.05,14.5,172.0,340.82,277.74
2017,8,30,7,0,612.0,60.0,3.1,15.0,222.0,415.69,342.01
2017,8,30,7,15,660.0,65.5,3.0,15.5,275.0,482.05,396.93
2017,8,30,7,30,708.0,71.0,2.9,16.0,328.0,549.01,450.08
2017,8,30,7,45,735.0,77.0,2.85,16.5,379.5,607.82,494.77
2017,8,30,8,0,762.0,83.0,2.8,17.0,431.0,666.98,536.81
2017,8,30,8,15,787.0,87.0,2.75,17.5,481.5,722.25,574.33
2017,8,30,8,30,812.0,91.0,2.7,18.0,532.0,776.95,610.43
2017,8,30,8,45,825.0,96.0,2.65,19.0,577.5,821.8,637.42
2017,8,30,9,0,838.0,101.0,2.6,20.0,623.0,864.58,662.35
2017,8,30,9,15,852.0,103.5,2.6,20.5,664.5,903.03,685.45
2017,8,30,9,30,866.0,106.0,2.6,21.0,706.0,931.13,701.27
2017,8,30,9,45,887.5,102.5,2.6,21.5,744.5,964.46,720.57
2017,8,30,10,0,909.0,99.0,2.6,22.0,783.0,995.19,737.92
2017,8,30,10,15,916.5,100.5,2.6,22.0,813.0,1014.96,749.44
2017,8,30,10,30,924.0,102.0,2.6,22.0,843.0,1031.2,758.83
2017,8,30,10,45,931.0,102.0,2.65,22.5,865.5,1041.64,763.62
2017,8,30,11,0,938.0,102.0,2.7,23.0,888.0,1048.36,766.17
2017,8,30,11,15,941.5,102.5,2.75,23.0,903.0,1048.33,766.02
2017,8,30,11,30,945.0,103.0,2.8,23.0,918.0,1044.47,763.59
2017,8,30,11,45,948.5,102.5,2.85,23.5,925.0,1035.7,756.66
2017,8,30,12,0,952.0,102.0,2.9,24.0,932.0,1023.12,747.42
2017,8,30,12,15,952.0,102.0,2.95,24.0,931.0,1003.98,735.5
2017,8,30,12,30,952.0,102.0,3.0,24.0,930.0,981.24,721.3
2017,8,30,12,45,944.5,104.5,3.05,24.0,919.0,950.87,702.06
2017,8,30,13,0,937.0,107.0,3.1,24.0,908.0,917.48,680.78
2017,8,30,13,15,933.5,106.5,3.1,24.0,891.0,881.61,657.37
2017,8,30,13,30,930.0,106.0,3.1,24.0,874.0,842.91,631.9
2017,8,30,13,45,927.5,103.5,3.15,24.0,850.0,800.34,603.86
2017,8,30,14,0,925.0,101.0,3.2,24.0,826.0,755.24,573.75
2017,8,30,14,15,917.5,99.5,3.2,23.5,794.0,705.44,539.29
2017,8,30,14,30,910.0,98.0,3.2,23.0,762.0,653.94,501.78
2017,8,30,14,45,902.5,94.5,3.2,23.0,724.5,599.11,459.73
2017,8,30,15,0,895.0,91.0,3.2,23.0,687.0,543.09,415.48
2017,8,30,15,15,881.0,88.5,3.2,22.5,643.5,484.08,368.27
2017,8,30,15,30,867.0,86.0,3.2,22.0,600.0,425.05,319.36
2017,8,30,15,45,851.0,82.5,3.2,22.0,552.0,361.38,264.83
2017,8,30,16,0,835.0,79.0,3.2,22.0,504.0,301.41,212.08
2017,8,30,16,15,809.0,75.5,3.15,21.5,452.5,240.35,159.04
2017,8,30,16,30,783.0,72.0,3.1,21.0,401.0,181.87,109.8
2017,8,30,16,45,749.0,67.0,3.1,20.5,347.5,124.16,66.68
2017,8,30,17,0,715.0,62.0,3.1,20.0,294.0,70.52,37.76
2017,8,30,17,15,660.5,56.5,3.05,19.0,240.5,43.06,32.27
2017,8,30,17,30,606.0,51.0,3.0,18.0,187.0,36.87,26.85
2017,8,30,17,45,518.5,42.5,2.95,17.5,137.5,31.75,22.11
2017,8,30,18,0,431.0,34.0,2.9,17.0,88.0,26.39,16.9
2017,8,30,18,15,271.5,22.5,2.9,16.5,50.5,17.86,6.64
2017,8,30,18,30,112.0,11.0,2.9,16.0,13.0,10.48,0.0
2017,8,30,18,45,56.0,5.5,2.9,15.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,5,45,116.5,10.0,1.05,13.5,17.0,39.13,0.0
2017,8,31,6,0,233.0,20.0,1.0,14.0,34.0,107.44,37.23
2017,8,31,6,15,357.5,31.5,0.95,14.5,77.5,186.35,138.26
2017,8,31,6,30,482.0,43.0,0.9,15.0,121.0,273.04,214.06
2017,8,31,6,45,553.5,51.0,0.9,15.5,172.0,343.78,275.2
2017,8,31,7,0,625.0,59.0,0.9,16.0,223.0,421.35,339.39
2017,8,31,7,15,673.0,64.5,0.85,16.5,276.5,488.35,392.39
2017,8,31,7,30,721.0,70.0,0.8,17.0,330.0,555.95,443.36
2017,8,31,7,45,750.0,75.5,0.8,18.0,382.0,616.13,485.92
2017,8,31,8,0,779.0,81.0,0.8,19.0,434.0,676.79,525.55
2017,8,31,8,15,803.0,84.5,0.85,20.0,484.5,731.36,559.85
2017,8,31,8,30,827.0,88.0,0.9,21.0,535.0,785.23,592.75
2017,8,31,8,45,839.5,93.5,0.95,22.5,580.5,830.75,618.03
2017,8,31,9,0,852.0,99.0,1.0,24.0,626.0,874.11,641.32
2017,8,31,9,15,865.5,101.5,1.0,24.5,668.0,912.45,662.59
2017,8,31,9,30,879.0,104.0,1.0,25.0,710.0,940.42,677.03
2017,8,31,9,45,861.5,119.0,1.0,26.0,738.5,966.27,688.81
2017,8,31,10,0,844.0,134.0,1.0,27.0,767.0,979.78,692.88
2017,8,31,10,15,852.5,136.0,0.95,27.5,796.5,1000.01,701.7
2017,8,31,10,30,861.0,138.0,0.9,28.0,826.0,1016.88,708.31
2017,8,31,10,45,863.0,141.5,0.85,29.0,847.0,1025.46,708.57
2017,8,31,11,0,865.0,145.0,0.8,30.0,868.0,1030.39,706.83
2017,8,31,11,15,868.5,146.0,0.75,30.5,882.0,1030.43,703.75
2017,8,31,11,30,872.0,147.0,0.7,31.0,896.0,1026.8,698.72
2017,8,31,11,45,872.0,148.0,0.7,32.0,902.0,1016.1,689.44
2017,8,31,12,0,872.0,149.0,0.7,33.0,908.0,1001.86,678.34
2017,8,31,12,15,871.5,149.0,0.65,33.0,906.0,982.63,666.19
2017,8,31,12,30,871.0,149.0,0.6,33.0,904.0,960.05,652.21
2017,8,31,12,45,862.0,151.5,0.55,33.5,892.0,929.22,632.14
2017,8,31,13,0,853.0,154.0,0.5,34.0,880.0,895.7,610.65
2017,8,31,13,15,847.5,153.0,0.55,34.0,862.0,859.15,590.43
2017,8,31,13,30,842.0,152.0,0.6,34.0,844.0,820.17,568.44
2017,8,31,13,45,830.0,152.0,0.7,34.0,817.5,775.09,543.02
2017,8,31,14,0,818.0,152.0,0.8,34.0,791.0,728.5,514.64
2017,8,31,14,15,807.0,149.5,0.85,34.0,758.5,678.98,482.63
2017,8,31,14,30,796.0,147.0,0.9,34.0,726.0,628.43,448.89
2017,8,31,14,45,776.5,146.0,0.95,34.0,686.0,572.36,410.25
2017,8,31,15,0,757.0,145.0,1.0,34.0,646.0,517.47,371.07
2017,8,31,15,15,738.0,140.5,1.1,33.5,602.5,460.26,329.84
2017,8,31,15,30,719.0,136.0,1.2,33.0,559.0,403.99,287.52
