Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,15,45,689.5,131.5,1.3,32.5,510.0,345.39,242.11
2017,8,31,16,0,660.0,127.0,1.4,32.0,461.0,289.51,197.6
2017,8,31,16,15,627.0,120.0,1.45,31.0,410.5,233.69,153.27
2017,8,31,16,30,594.0,113.0,1.5,30.0,360.0,181.58,112.87
2017,8,31,16,45,545.0,105.0,1.6,29.0,308.0,131.08,77.93
2017,8,31,17,0,496.0,97.0,1.7,28.0,256.0,85.68,54.06
2017,8,31,17,15,437.0,84.5,1.7,27.0,206.0,61.37,46.65
2017,8,31,17,30,378.0,72.0,1.7,26.0,156.0,53.52,40.0
2017,8,31,17,45,293.0,56.0,1.7,25.0,110.5,42.46,30.35
2017,8,31,18,0,208.0,40.0,1.7,24.0,65.0,30.91,19.95
2017,8,31,18,15,104.0,20.0,1.65,23.5,32.5,15.58,3.81
2017,8,31,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,47.5,8.5,1.4,19.5,11.0,20.15,0.0
2017,9,1,6,0,95.0,17.0,1.4,20.0,22.0,58.35,12.81
2017,9,1,6,15,184.0,34.5,1.5,21.0,59.0,124.29,89.3
2017,9,1,6,30,273.0,52.0,1.6,22.0,96.0,192.69,147.91
2017,9,1,6,45,336.5,67.0,1.7,23.0,141.0,255.35,200.74
2017,9,1,7,0,400.0,82.0,1.8,24.0,186.0,324.48,257.22
2017,9,1,7,15,450.5,93.5,1.75,24.5,235.0,387.72,307.52
2017,9,1,7,30,501.0,105.0,1.7,25.0,284.0,455.1,359.04
2017,9,1,7,45,534.5,115.0,1.65,26.0,332.5,512.71,400.47
2017,9,1,8,0,568.0,125.0,1.6,27.0,381.0,577.24,445.06
2017,9,1,8,15,597.5,132.0,1.55,27.5,429.0,631.71,481.8
2017,9,1,8,30,627.0,139.0,1.5,28.0,477.0,686.42,517.5
2017,9,1,8,45,646.0,146.0,1.45,29.0,520.5,732.19,544.21
2017,9,1,9,0,665.0,153.0,1.4,30.0,564.0,776.8,569.4
2017,9,1,9,15,682.5,158.0,1.3,30.5,604.5,816.36,591.19
2017,9,1,9,30,700.0,163.0,1.2,31.0,645.0,854.11,611.25
2017,9,1,9,45,697.0,174.5,1.15,32.0,675.0,877.64,621.29
2017,9,1,10,0,694.0,186.0,1.1,33.0,705.0,898.03,629.35
2017,9,1,10,15,704.5,189.5,0.9,33.5,733.5,919.65,636.91
2017,9,1,10,30,715.0,193.0,0.7,34.0,762.0,938.42,642.16
2017,9,1,10,45,723.5,194.5,0.5,35.0,784.0,950.04,641.43
2017,9,1,11,0,732.0,196.0,0.3,36.0,806.0,958.53,638.8
2017,9,1,11,15,737.0,197.5,0.4,36.0,820.5,960.35,641.32
2017,9,1,11,30,742.0,199.0,0.5,36.0,835.0,958.91,642.2
2017,9,1,11,45,747.0,198.5,0.65,36.5,842.0,952.08,639.72
2017,9,1,12,0,752.0,198.0,0.8,37.0,849.0,942.0,635.29
2017,9,1,12,15,752.0,197.5,1.0,37.0,848.0,924.01,628.16
2017,9,1,12,30,752.0,197.0,1.2,37.0,847.0,903.05,618.85
2017,9,1,12,45,735.5,203.5,1.45,37.0,833.5,871.7,603.3
2017,9,1,13,0,719.0,210.0,1.7,37.0,820.0,838.37,585.81
2017,9,1,13,15,713.5,208.0,1.8,37.0,803.0,804.05,565.26
2017,9,1,13,30,708.0,206.0,1.9,37.0,786.0,767.76,542.82
2017,9,1,13,45,698.5,204.0,2.05,37.0,761.5,726.7,517.01
2017,9,1,14,0,689.0,202.0,2.2,37.0,737.0,684.38,489.62
2017,9,1,14,15,677.5,198.0,2.25,36.5,706.0,637.82,459.1
2017,9,1,14,30,666.0,194.0,2.3,36.0,675.0,590.68,427.25
2017,9,1,14,45,643.5,191.5,2.4,35.5,636.5,538.44,390.95
2017,9,1,15,0,621.0,189.0,2.5,35.0,598.0,487.22,354.19
2017,9,1,15,15,600.5,182.0,2.5,34.5,556.0,434.17,314.76
2017,9,1,15,30,580.0,175.0,2.5,34.0,514.0,381.36,274.4
2017,9,1,15,45,540.0,170.5,2.5,33.5,465.5,326.9,232.15
2017,9,1,16,0,500.0,166.0,2.5,33.0,417.0,276.45,192.46
2017,9,1,16,15,467.0,154.5,2.35,32.0,369.0,225.99,153.01
2017,9,1,16,30,434.0,143.0,2.2,31.0,321.0,179.33,117.5
2017,9,1,16,45,376.0,131.0,2.1,30.5,270.0,133.97,86.52
2017,9,1,17,0,318.0,119.0,2.0,30.0,219.0,99.8,68.82
2017,9,1,17,15,269.5,99.0,1.85,29.0,173.0,75.93,58.41
2017,9,1,17,30,221.0,79.0,1.7,28.0,127.0,61.75,46.51
2017,9,1,17,45,157.5,56.0,1.6,27.0,85.5,44.81,31.97
2017,9,1,18,0,94.0,33.0,1.5,26.0,44.0,27.17,16.57
2017,9,1,18,15,47.0,16.5,1.5,25.5,22.0,13.95,1.51
2017,9,1,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.0,1.2,22.0,6.0,9.71,0.0
2017,9,2,6,0,39.0,10.0,1.2,22.0,12.0,25.67,0.0
2017,9,2,6,15,91.0,31.0,1.2,22.5,43.0,77.32,53.45
2017,9,2,6,30,143.0,52.0,1.2,23.0,74.0,129.47,98.0
2017,9,2,6,45,194.5,74.0,1.3,23.5,116.5,187.47,146.54
2017,9,2,7,0,246.0,96.0,1.4,24.0,159.0,250.3,198.11
2017,9,2,7,15,289.0,115.0,1.4,24.5,205.5,309.1,245.04
2017,9,2,7,30,332.0,134.0,1.4,25.0,252.0,371.55,293.28
2017,9,2,7,45,368.5,149.5,1.4,26.0,299.5,428.61,335.22
2017,9,2,8,0,405.0,165.0,1.4,27.0,347.0,499.78,385.69
2017,9,2,8,15,434.0,177.5,1.35,27.5,393.0,552.65,421.88
2017,9,2,8,30,463.0,190.0,1.3,28.0,439.0,606.34,457.62
2017,9,2,8,45,488.0,200.0,1.3,29.0,482.5,654.31,487.76
2017,9,2,9,0,513.0,210.0,1.3,30.0,526.0,702.1,516.94
2017,9,2,9,15,532.0,218.0,1.3,31.0,564.5,741.72,539.88
2017,9,2,9,30,551.0,226.0,1.3,32.0,603.0,780.17,561.56
2017,9,2,9,45,554.0,238.0,1.35,33.0,634.0,806.48,575.16
2017,9,2,10,0,557.0,250.0,1.4,34.0,665.0,830.45,587.2
2017,9,2,10,15,568.0,255.0,1.25,34.5,692.5,852.11,596.86
2017,9,2,10,30,579.0,260.0,1.1,35.0,720.0,871.48,604.75
2017,9,2,10,45,590.5,262.0,0.95,36.0,742.0,888.81,609.82
2017,9,2,11,0,602.0,264.0,0.8,37.0,764.0,900.39,611.2
2017,9,2,11,15,607.5,266.5,0.65,37.0,778.0,903.71,609.95
2017,9,2,11,30,613.0,269.0,0.5,37.0,792.0,904.17,607.01
2017,9,2,11,45,622.0,266.0,0.4,37.5,800.5,899.64,601.08
2017,9,2,12,0,631.0,263.0,0.3,38.0,809.0,892.18,593.62
2017,9,2,12,15,631.0,263.0,0.45,38.0,807.0,876.33,587.05
2017,9,2,12,30,631.0,263.0,0.6,38.0,805.0,857.89,578.86
2017,9,2,12,45,630.5,259.5,0.75,38.5,797.0,833.14,565.45
2017,9,2,13,0,630.0,256.0,0.9,39.0,789.0,806.1,550.26
2017,9,2,13,15,624.0,253.5,1.05,38.5,772.0,773.35,533.2
2017,9,2,13,30,618.0,251.0,1.2,38.0,755.0,738.96,514.4
2017,9,2,13,45,621.0,241.0,1.35,38.0,734.5,702.77,492.9
2017,9,2,14,0,624.0,231.0,1.5,38.0,714.0,664.65,469.34
2017,9,2,14,15,612.0,226.0,1.6,37.5,683.5,619.51,440.69
2017,9,2,14,30,600.0,221.0,1.7,37.0,653.0,574.04,410.85
2017,9,2,14,45,596.0,210.0,1.8,37.0,619.5,527.43,378.49
2017,9,2,15,0,592.0,199.0,1.9,37.0,586.0,478.87,343.69
2017,9,2,15,15,571.5,191.0,1.9,36.5,544.5,426.41,305.39
2017,9,2,15,30,551.0,183.0,1.9,36.0,503.0,375.37,267.01
2017,9,2,15,45,537.0,170.5,1.95,35.5,460.5,324.29,227.57
2017,9,2,16,0,523.0,158.0,2.0,35.0,418.0,274.4,188.16
2017,9,2,16,15,490.5,147.0,1.9,34.0,370.0,223.23,148.46
2017,9,2,16,30,458.0,136.0,1.8,33.0,322.0,175.78,112.7
2017,9,2,16,45,428.0,120.5,1.75,32.0,275.5,128.87,80.25
2017,9,2,17,0,398.0,105.0,1.7,31.0,229.0,85.78,56.81
2017,9,2,17,15,343.0,89.5,1.6,30.0,181.5,65.32,49.31
2017,9,2,17,30,288.0,74.0,1.5,29.0,134.0,55.25,40.84
2017,9,2,17,45,226.0,54.5,1.45,28.0,93.5,41.46,28.98
2017,9,2,18,0,164.0,35.0,1.4,27.0,53.0,27.05,16.23
2017,9,2,18,15,82.0,17.5,1.4,26.0,26.5,13.66,0.0
2017,9,2,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.7,19.5,6.0,5.72,0.0
2017,9,3,6,0,0.0,12.0,1.7,20.0,12.0,11.13,0.0
2017,9,3,6,15,44.5,34.0,1.7,20.0,41.0,58.93,39.96
2017,9,3,6,30,89.0,56.0,1.7,20.0,70.0,105.69,80.27
2017,9,3,6,45,124.0,80.0,1.7,20.5,107.5,154.53,121.73
2017,9,3,7,0,159.0,104.0,1.7,21.0,145.0,206.36,164.99
2017,9,3,7,15,217.5,117.0,1.65,21.5,186.0,270.02,216.89
2017,9,3,7,30,276.0,130.0,1.6,22.0,227.0,331.31,265.6
2017,9,3,7,45,223.5,158.0,1.6,23.0,245.0,340.29,270.16
2017,9,3,8,0,171.0,186.0,1.6,24.0,263.0,332.32,261.41
2017,9,3,8,15,180.0,209.0,1.6,24.5,298.0,370.88,289.65
2017,9,3,8,30,189.0,232.0,1.6,25.0,333.0,409.48,317.02
2017,9,3,8,45,281.5,238.0,1.65,25.5,402.5,511.22,392.12
2017,9,3,9,0,374.0,244.0,1.7,26.0,472.0,605.82,459.44
2017,9,3,9,15,461.5,238.5,1.65,26.5,540.0,700.93,524.16
2017,9,3,9,30,549.0,233.0,1.6,27.0,608.0,785.9,579.96
2017,9,3,9,45,440.0,280.5,1.6,27.5,591.0,745.07,546.56
2017,9,3,10,0,331.0,328.0,1.6,28.0,574.0,685.52,501.9
2017,9,3,10,15,329.5,345.0,1.55,28.5,597.5,704.81,512.91
2017,9,3,10,30,328.0,362.0,1.5,29.0,621.0,722.38,521.96
2017,9,3,10,45,269.0,384.0,1.5,29.5,600.0,686.9,494.82
2017,9,3,11,0,210.0,406.0,1.5,30.0,579.0,636.24,458.18
2017,9,3,11,15,345.0,369.5,1.5,30.0,660.0,738.91,530.26
2017,9,3,11,30,480.0,333.0,1.5,30.0,741.0,837.52,596.21
2017,9,3,11,45,356.5,378.5,1.5,30.5,683.0,746.06,531.46
2017,9,3,12,0,233.0,424.0,1.5,31.0,625.0,656.1,468.37
2017,9,3,12,15,238.5,418.5,1.55,31.0,623.5,647.38,463.81
2017,9,3,12,30,244.0,413.0,1.6,31.0,622.0,646.33,463.52
2017,9,3,12,45,422.5,345.0,1.7,31.5,702.5,731.42,524.51
2017,9,3,13,0,601.0,277.0,1.8,32.0,783.0,800.3,572.69
2017,9,3,13,15,595.5,274.0,1.9,32.0,766.0,767.2,551.14
2017,9,3,13,30,590.0,271.0,2.0,32.0,749.0,733.65,529.76
2017,9,3,13,45,595.0,258.5,2.1,32.0,728.5,697.4,506.44
2017,9,3,14,0,600.0,246.0,2.2,32.0,708.0,660.44,482.01
2017,9,3,14,15,588.0,240.5,2.25,31.5,677.5,614.57,451.24
2017,9,3,14,30,576.0,235.0,2.3,31.0,647.0,569.65,420.26
2017,9,3,14,45,568.0,224.0,2.4,31.0,612.5,521.85,385.78
2017,9,3,15,0,560.0,213.0,2.5,31.0,578.0,473.86,350.13
2017,9,3,15,15,539.5,204.5,2.6,30.5,536.5,422.53,311.65
2017,9,3,15,30,519.0,196.0,2.7,30.0,495.0,372.69,273.15
2017,9,3,15,45,497.5,184.0,2.8,29.5,451.0,321.26,232.53
2017,9,3,16,0,476.0,172.0,2.9,29.0,407.0,271.94,192.84
2017,9,3,16,15,443.0,159.5,3.0,28.0,359.5,222.12,153.48
2017,9,3,16,30,410.0,147.0,3.1,27.0,312.0,176.15,118.21
2017,9,3,16,45,371.0,131.0,3.25,26.0,264.5,130.9,86.55
2017,9,3,17,0,332.0,115.0,3.4,25.0,217.0,94.63,67.28
2017,9,3,17,15,280.5,96.0,3.5,24.0,170.5,73.88,57.93
2017,9,3,17,30,229.0,77.0,3.6,23.0,124.0,60.31,46.22
2017,9,3,17,45,168.0,55.0,3.7,22.0,84.0,44.04,31.88
2017,9,3,18,0,107.0,33.0,3.8,21.0,44.0,27.14,16.59
2017,9,3,18,15,53.5,16.5,3.7,20.5,22.0,13.91,0.0
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.5,1.15,17.0,4.5,4.29,0.0
2017,9,4,6,0,0.0,9.0,1.2,17.0,9.0,8.34,0.0
2017,9,4,6,15,25.0,30.5,1.2,17.5,34.5,41.6,26.79
2017,9,4,6,30,50.0,52.0,1.2,18.0,60.0,83.92,63.26
2017,9,4,6,45,80.0,76.5,1.3,18.5,94.0,129.09,101.69
2017,9,4,7,0,110.0,101.0,1.4,19.0,128.0,176.68,141.69
2017,9,4,7,15,150.5,119.0,1.4,19.5,166.0,224.59,181.28
2017,9,4,7,30,191.0,137.0,1.4,20.0,204.0,276.39,223.01
2017,9,4,7,45,288.0,146.5,1.45,20.5,265.5,370.46,297.52
2017,9,4,8,0,385.0,156.0,1.5,21.0,327.0,475.16,377.29
2017,9,4,8,15,351.5,184.5,1.55,21.5,354.0,485.28,382.19
2017,9,4,8,30,318.0,213.0,1.6,22.0,381.0,503.53,393.19
2017,9,4,8,45,218.5,244.0,1.7,22.5,364.5,452.49,351.63
2017,9,4,9,0,119.0,275.0,1.8,23.0,348.0,406.37,313.35
2017,9,4,9,15,222.5,284.0,1.95,23.5,431.5,510.54,392.25
2017,9,4,9,30,326.0,293.0,2.1,24.0,515.0,633.46,480.88
2017,9,4,9,45,200.5,315.0,2.25,24.5,453.5,530.38,402.11
2017,9,4,10,0,75.0,337.0,2.4,25.0,392.0,421.55,318.6
2017,9,4,10,15,41.5,270.0,2.45,25.5,300.5,314.41,238.29
2017,9,4,10,30,8.0,203.0,2.5,26.0,209.0,201.56,151.71
2017,9,4,10,45,4.0,168.0,2.6,26.5,171.0,163.03,121.95
2017,9,4,11,0,0.0,133.0,2.7,27.0,133.0,125.14,92.36
2017,9,4,11,15,5.5,186.0,2.7,27.0,191.0,181.69,135.95
2017,9,4,11,30,11.0,239.0,2.7,27.0,249.0,238.54,178.94
2017,9,4,11,45,49.0,325.0,2.7,27.0,367.5,370.64,277.89
2017,9,4,12,0,87.0,411.0,2.7,27.0,486.0,493.15,366.36
2017,9,4,12,15,48.0,310.5,2.65,27.0,352.0,349.85,261.57
2017,9,4,12,30,9.0,210.0,2.6,27.0,218.0,206.39,154.12
2017,9,4,12,45,19.0,270.0,2.6,27.0,286.5,272.2,204.21
2017,9,4,13,0,29.0,330.0,2.6,27.0,355.0,343.96,257.33
2017,9,4,13,15,125.0,361.0,2.55,26.5,463.0,455.58,341.65
2017,9,4,13,30,221.0,392.0,2.5,26.0,571.0,551.83,412.54
2017,9,4,13,45,169.5,379.0,2.5,26.0,514.0,488.57,365.91
2017,9,4,14,0,118.0,366.0,2.5,26.0,457.0,429.32,322.52
2017,9,4,14,15,148.5,351.5,2.5,25.5,460.5,426.24,321.94
2017,9,4,14,30,179.0,337.0,2.5,25.0,464.0,420.07,318.53
2017,9,4,14,45,298.5,294.0,2.55,25.0,493.0,434.65,330.39
2017,9,4,15,0,418.0,251.0,2.6,25.0,522.0,435.87,330.82
2017,9,4,15,15,352.0,246.0,2.55,24.5,463.0,375.3,284.61
2017,9,4,15,30,286.0,241.0,2.5,24.0,404.0,321.73,243.65
2017,9,4,15,45,163.5,216.5,2.5,24.0,308.0,242.88,184.04
2017,9,4,16,0,41.0,192.0,2.5,24.0,212.0,179.7,137.6
2017,9,4,16,15,158.5,171.5,2.35,23.5,236.5,178.6,132.7
2017,9,4,16,30,276.0,151.0,2.2,23.0,261.0,162.13,114.53
2017,9,4,16,45,230.0,136.5,2.1,22.5,219.5,126.03,89.27
2017,9,4,17,0,184.0,122.0,2.0,22.0,178.0,99.58,74.58
2017,9,4,17,15,199.0,99.0,1.85,21.5,148.5,75.77,60.09
2017,9,4,17,30,214.0,76.0,1.7,21.0,119.0,59.55,45.9
2017,9,4,17,45,143.0,53.0,1.55,21.0,78.0,42.5,30.65
2017,9,4,18,0,72.0,30.0,1.4,21.0,37.0,24.76,14.44
2017,9,4,18,15,36.0,15.0,1.3,20.5,18.5,12.68,0.0
2017,9,4,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,1.4,18.5,7.0,6.67,0.0
2017,9,5,6,0,0.0,14.0,1.5,19.0,14.0,12.99,0.0
2017,9,5,6,15,84.0,34.5,1.6,19.0,46.5,81.54,56.36
2017,9,5,6,30,168.0,55.0,1.7,19.0,79.0,145.42,111.91
2017,9,5,6,45,237.0,73.0,1.8,19.5,123.0,207.4,164.88
2017,9,5,7,0,306.0,91.0,1.9,20.0,167.0,285.59,229.92
2017,9,5,7,15,356.5,105.5,1.9,20.5,214.0,347.3,280.18
2017,9,5,7,30,407.0,120.0,1.9,21.0,261.0,413.32,332.18
2017,9,5,7,45,455.5,128.0,1.9,21.5,310.0,474.21,378.67
2017,9,5,8,0,504.0,136.0,1.9,22.0,359.0,538.24,426.03
2017,9,5,8,15,534.5,144.5,1.9,22.0,405.0,591.68,464.79
2017,9,5,8,30,565.0,153.0,1.9,22.0,451.0,645.79,503.17
2017,9,5,8,45,600.5,154.5,1.9,22.5,496.5,702.48,541.58
2017,9,5,9,0,636.0,156.0,1.9,23.0,542.0,753.79,574.66
2017,9,5,9,15,654.0,160.5,1.9,23.5,581.0,792.25,598.11
2017,9,5,9,30,672.0,165.0,1.9,24.0,620.0,828.98,620.15
2017,9,5,9,45,685.5,169.0,1.9,24.5,654.0,858.93,637.38
2017,9,5,10,0,699.0,173.0,1.9,25.0,688.0,886.46,652.91
2017,9,5,10,15,709.5,176.0,1.9,25.5,715.5,907.36,664.02
2017,9,5,10,30,720.0,179.0,1.9,26.0,743.0,925.4,673.32
2017,9,5,10,45,743.5,171.5,1.95,26.5,768.0,941.56,682.01
2017,9,5,11,0,767.0,164.0,2.0,27.0,793.0,949.44,685.47
2017,9,5,11,15,771.5,165.0,2.0,27.0,807.0,950.26,685.4
2017,9,5,11,30,776.0,166.0,2.0,27.0,821.0,947.74,683.4
2017,9,5,11,45,792.0,158.5,2.0,27.5,831.0,944.11,679.49
2017,9,5,12,0,808.0,151.0,2.0,28.0,841.0,936.85,673.42
2017,9,5,12,15,808.0,150.5,2.0,28.0,839.5,918.35,661.62
2017,9,5,12,30,808.0,150.0,2.0,28.0,838.0,896.72,647.97
2017,9,5,12,45,812.0,146.0,2.05,28.0,830.0,872.0,632.83
2017,9,5,13,0,816.0,142.0,2.1,28.0,822.0,844.18,615.61
2017,9,5,13,15,811.0,141.0,2.1,28.0,805.0,809.02,593.03
2017,9,5,13,30,806.0,140.0,2.1,28.0,788.0,771.54,568.8
2017,9,5,13,45,804.0,135.5,2.1,28.0,764.5,730.68,542.09
2017,9,5,14,0,802.0,131.0,2.1,28.0,741.0,687.67,512.27
2017,9,5,14,15,792.0,128.5,2.05,28.0,710.0,639.44,477.62
2017,9,5,14,30,782.0,126.0,2.0,28.0,679.0,590.15,441.42
2017,9,5,14,45,767.5,123.5,2.0,28.0,641.5,537.57,402.11
2017,9,5,15,0,753.0,121.0,2.0,28.0,604.0,484.88,361.56
2017,9,5,15,15,734.5,117.0,1.95,27.5,561.5,426.95,316.52
2017,9,5,15,30,716.0,113.0,1.9,27.0,519.0,371.74,272.05
2017,9,5,15,45,685.5,110.5,1.85,27.0,471.5,315.15,225.12
2017,9,5,16,0,655.0,108.0,1.8,27.0,424.0,261.35,179.88
2017,9,5,16,15,621.5,102.0,1.75,26.5,375.5,207.01,135.12
2017,9,5,16,30,588.0,96.0,1.7,26.0,327.0,156.41,95.32
2017,9,5,16,45,533.5,90.0,1.65,25.5,276.5,108.22,63.09
2017,9,5,17,0,479.0,84.0,1.6,25.0,226.0,66.89,45.06
2017,9,5,17,15,415.5,73.0,1.6,24.5,178.5,53.49,40.37
2017,9,5,17,30,352.0,62.0,1.6,24.0,131.0,46.5,34.18
2017,9,5,17,45,261.5,47.5,1.65,23.5,90.0,36.35,25.06
2017,9,5,18,0,171.0,33.0,1.7,23.0,49.0,25.75,14.77
2017,9,5,18,15,85.5,16.5,1.75,22.0,24.5,13.03,0.0
2017,9,5,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,36.0,7.0,0.85,16.0,8.5,15.78,0.0
2017,9,6,6,0,72.0,14.0,0.9,16.0,17.0,45.77,0.0
2017,9,6,6,15,167.0,32.0,1.0,16.5,52.5,116.47,81.88
2017,9,6,6,30,262.0,50.0,1.1,17.0,88.0,186.59,144.74
2017,9,6,6,45,332.0,64.5,1.2,17.5,133.0,250.81,200.27
2017,9,6,7,0,402.0,79.0,1.3,18.0,178.0,322.32,260.35
2017,9,6,7,15,435.5,88.5,1.3,18.5,219.0,373.12,302.04
2017,9,6,7,30,469.0,98.0,1.3,19.0,260.0,426.4,344.06
2017,9,6,7,45,524.5,108.5,1.3,19.5,316.5,502.94,402.08
2017,9,6,8,0,580.0,119.0,1.3,20.0,373.0,578.6,457.2
2017,9,6,8,15,322.0,169.0,1.3,20.5,312.5,444.49,351.25
2017,9,6,8,30,64.0,219.0,1.3,21.0,252.0,282.34,220.78
2017,9,6,8,45,159.0,242.0,1.35,21.5,335.0,400.68,313.16
2017,9,6,9,0,254.0,265.0,1.4,22.0,418.0,525.98,405.41
2017,9,6,9,15,222.5,289.5,1.4,22.0,430.0,517.22,396.24
2017,9,6,9,30,191.0,314.0,1.4,22.0,442.0,519.22,395.7
2017,9,6,9,45,456.0,241.0,1.45,22.5,569.5,716.43,540.73
2017,9,6,10,0,721.0,168.0,1.5,23.0,697.0,901.35,665.03
2017,9,6,10,15,480.5,270.5,1.55,23.5,629.0,782.56,578.6
2017,9,6,10,30,240.0,373.0,1.6,24.0,561.0,634.21,470.18
2017,9,6,10,45,496.5,275.5,1.7,24.5,677.5,805.66,594.81
2017,9,6,11,0,753.0,178.0,1.8,25.0,794.0,955.51,694.11
2017,9,6,11,15,399.5,271.5,1.85,25.0,599.0,699.43,517.68
2017,9,6,11,30,46.0,365.0,1.9,25.0,404.0,412.22,306.61
2017,9,6,11,45,264.0,349.0,2.0,25.5,573.5,625.09,465.54
2017,9,6,12,0,482.0,333.0,2.1,26.0,743.0,816.85,598.49
2017,9,6,12,15,619.5,259.0,2.2,26.0,784.0,857.76,628.71
2017,9,6,12,30,757.0,185.0,2.3,26.0,825.0,888.77,651.39
2017,9,6,12,45,615.0,254.0,2.4,26.0,770.0,809.74,597.37
2017,9,6,13,0,473.0,323.0,2.5,26.0,715.0,732.75,542.44
2017,9,6,13,15,443.5,326.5,2.6,26.0,688.5,691.23,514.28
2017,9,6,13,30,414.0,330.0,2.7,26.0,662.0,650.14,485.72
2017,9,6,13,45,311.0,346.5,2.8,26.0,591.0,564.84,424.0
2017,9,6,14,0,208.0,363.0,2.9,26.0,520.0,488.1,367.49
2017,9,6,14,15,277.5,332.0,2.9,25.5,533.0,492.86,373.27
2017,9,6,14,30,347.0,301.0,2.9,25.0,546.0,487.73,370.84
2017,9,6,14,45,423.5,258.0,2.9,25.0,540.0,469.6,357.52
2017,9,6,15,0,500.0,215.0,2.9,25.0,534.0,441.67,335.75
2017,9,6,15,15,360.0,230.5,2.8,24.5,452.0,363.22,275.83
2017,9,6,15,30,220.0,246.0,2.7,24.0,370.0,300.7,228.59
2017,9,6,15,45,265.0,216.5,2.65,23.5,353.0,271.8,204.71
2017,9,6,16,0,310.0,187.0,2.6,23.0,336.0,239.19,176.57
2017,9,6,16,15,221.5,172.5,2.55,22.5,273.0,187.29,137.56
2017,9,6,16,30,133.0,158.0,2.5,22.0,210.0,149.44,111.05
2017,9,6,16,45,113.0,137.5,2.45,21.5,177.0,120.0,89.4
2017,9,6,17,0,93.0,117.0,2.4,21.0,144.0,93.27,75.38
2017,9,6,17,15,181.0,92.5,2.35,20.5,132.0,71.21,56.37
2017,9,6,17,30,269.0,68.0,2.3,20.0,120.0,51.22,38.81
2017,9,6,17,45,195.5,49.0,2.25,19.5,80.0,37.6,26.5
2017,9,6,18,0,122.0,30.0,2.2,19.0,40.0,24.75,13.85
2017,9,6,18,15,61.0,15.0,2.1,18.5,20.0,14.3,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,21.5,6.0,1.9,15.5,7.0,5.72,0.0
2017,9,7,6,0,43.0,12.0,2.0,16.0,14.0,29.61,0.0
2017,9,7,6,15,122.0,32.0,2.05,16.0,47.5,92.56,63.7
2017,9,7,6,30,201.0,52.0,2.1,16.0,81.0,163.67,127.47
2017,9,7,6,45,258.0,71.0,2.2,16.5,124.0,223.65,179.84
2017,9,7,7,0,315.0,90.0,2.3,17.0,167.0,289.43,235.9
2017,9,7,7,15,157.5,74.5,2.3,17.5,113.0,182.7,149.23
2017,9,7,7,30,0.0,59.0,2.3,18.0,59.0,54.86,40.59
2017,9,7,7,45,0.0,66.0,2.35,18.5,66.0,61.39,45.95
2017,9,7,8,0,0.0,73.0,2.4,19.0,73.0,67.94,51.13
2017,9,7,8,15,0.0,80.5,2.35,19.0,80.5,74.95,56.74
2017,9,7,8,30,0.0,88.0,2.3,19.0,88.0,82.01,62.33
2017,9,7,8,45,0.0,107.0,2.3,19.5,107.0,100.5,77.06
2017,9,7,9,0,0.0,126.0,2.3,20.0,126.0,119.07,91.64
2017,9,7,9,15,0.0,122.5,2.3,20.0,122.5,115.41,88.42
2017,9,7,9,30,0.0,119.0,2.3,20.0,119.0,111.86,85.36
2017,9,7,9,45,4.5,168.0,2.3,20.5,171.5,164.22,126.81
2017,9,7,10,0,9.0,217.0,2.3,21.0,224.0,217.39,167.92
2017,9,7,10,15,26.0,273.5,2.3,21.0,293.5,303.55,234.27
2017,9,7,10,30,43.0,330.0,2.3,21.0,363.0,380.2,291.76
2017,9,7,10,45,25.5,270.0,2.3,21.5,290.0,297.0,227.67
2017,9,7,11,0,8.0,210.0,2.3,22.0,217.0,207.96,158.76
2017,9,7,11,15,4.0,134.5,2.3,22.0,138.0,130.45,98.48
2017,9,7,11,30,0.0,59.0,2.3,22.0,59.0,55.08,38.66
2017,9,7,11,45,0.0,59.5,2.3,22.0,59.5,55.55,39.08
2017,9,7,12,0,0.0,60.0,2.3,22.0,60.0,56.02,39.44
2017,9,7,12,15,3.0,122.0,2.3,22.0,125.0,117.17,88.12
2017,9,7,12,30,6.0,184.0,2.3,22.0,190.0,178.76,136.27
2017,9,7,12,45,9.0,214.5,2.3,22.0,222.5,210.12,160.5
2017,9,7,13,0,12.0,245.0,2.3,22.0,255.0,241.14,184.36
2017,9,7,13,15,20.5,278.5,2.3,22.0,295.5,278.99,213.45
2017,9,7,13,30,29.0,312.0,2.3,22.0,336.0,320.51,245.0
2017,9,7,13,45,18.5,260.5,2.3,22.0,275.5,257.41,197.08
2017,9,7,14,0,8.0,209.0,2.3,22.0,215.0,200.56,153.56
2017,9,7,14,15,31.5,255.0,2.25,21.5,277.5,258.94,199.75
2017,9,7,14,30,55.0,301.0,2.2,21.0,340.0,311.52,240.61
2017,9,7,14,45,54.0,285.5,2.2,21.0,322.0,291.57,225.42
2017,9,7,15,0,53.0,270.0,2.2,21.0,304.0,271.77,210.49
2017,9,7,15,15,100.0,259.0,2.15,20.5,317.0,276.57,214.61
2017,9,7,15,30,147.0,248.0,2.1,20.0,330.0,274.45,212.47
2017,9,7,15,45,193.0,222.0,2.1,20.0,319.5,254.75,195.37
2017,9,7,16,0,239.0,196.0,2.1,20.0,309.0,227.41,171.25
2017,9,7,16,15,141.0,171.5,2.1,19.5,236.0,173.15,130.89
2017,9,7,16,30,43.0,147.0,2.1,19.0,163.0,132.01,102.06
2017,9,7,16,45,34.5,126.0,2.1,19.0,138.0,109.33,84.39
2017,9,7,17,0,26.0,105.0,2.1,19.0,113.0,88.03,71.44
2017,9,7,17,15,15.0,84.0,2.1,18.5,88.5,73.69,58.95
2017,9,7,17,30,4.0,63.0,2.1,18.0,64.0,55.9,43.14
2017,9,7,17,45,2.0,42.0,2.1,18.0,42.5,37.94,26.87
2017,9,7,18,0,0.0,21.0,2.1,18.0,21.0,19.5,9.33
2017,9,7,18,15,0.0,10.5,2.05,17.5,10.5,10.01,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,28.0,6.0,2.05,13.5,7.0,0.0,0.0
2017,9,8,6,0,56.0,12.0,2.1,14.0,14.0,28.63,0.0
2017,9,8,6,15,148.5,31.0,2.05,14.5,48.5,109.18,75.33
2017,9,8,6,30,241.0,50.0,2.0,15.0,83.0,178.22,139.2
2017,9,8,6,45,305.5,66.5,1.95,15.5,127.5,240.95,194.27
2017,9,8,7,0,370.0,83.0,1.9,16.0,172.0,310.35,253.42
2017,9,8,7,15,423.5,95.0,1.7,16.5,220.5,374.05,305.84
2017,9,8,7,30,477.0,107.0,1.5,17.0,269.0,442.25,359.5
2017,9,8,7,45,509.5,118.5,1.35,17.5,316.5,499.56,402.41
2017,9,8,8,0,542.0,130.0,1.2,18.0,364.0,558.39,444.55
2017,9,8,8,15,417.0,171.0,1.05,18.5,364.0,532.19,419.56
2017,9,8,8,30,292.0,212.0,0.9,19.0,364.0,481.95,377.35
2017,9,8,8,45,469.0,185.5,0.8,19.5,454.5,621.38,480.15
2017,9,8,9,0,646.0,159.0,0.7,20.0,545.0,764.72,577.16
2017,9,8,9,15,663.5,163.5,0.75,20.5,584.5,802.87,598.99
2017,9,8,9,30,681.0,168.0,0.8,21.0,624.0,839.19,620.77
2017,9,8,9,45,561.0,225.0,0.85,21.5,613.5,796.69,589.1
2017,9,8,10,0,441.0,282.0,0.9,22.0,603.0,752.38,555.18
2017,9,8,10,15,600.0,223.5,1.05,22.0,678.0,850.76,626.43
2017,9,8,10,30,759.0,165.0,1.2,22.0,753.0,945.5,688.65
2017,9,8,10,45,767.0,166.0,1.35,22.5,774.0,950.19,690.63
2017,9,8,11,0,775.0,167.0,1.5,23.0,795.0,957.48,695.45
2017,9,8,11,15,779.0,168.0,1.6,23.0,808.5,957.52,696.26
2017,9,8,11,30,783.0,169.0,1.7,23.0,822.0,954.19,695.05
2017,9,8,11,45,785.5,168.5,1.85,23.5,827.5,944.51,689.09
2017,9,8,12,0,788.0,168.0,2.0,24.0,833.0,931.55,681.01
2017,9,8,12,15,787.5,168.0,2.1,24.0,830.5,913.08,670.11
2017,9,8,12,30,787.0,168.0,2.2,24.0,828.0,891.57,657.2
2017,9,8,12,45,777.0,171.0,2.3,24.5,816.0,861.82,637.47
2017,9,8,13,0,767.0,174.0,2.4,25.0,804.0,829.75,616.14
2017,9,8,13,15,641.5,231.0,2.45,24.5,750.5,758.2,567.29
2017,9,8,13,30,516.0,288.0,2.5,24.0,697.0,686.77,516.38
2017,9,8,13,45,630.5,225.0,2.55,24.0,708.5,686.18,519.13
2017,9,8,14,0,745.0,162.0,2.6,24.0,720.0,672.84,511.72
2017,9,8,14,15,733.5,159.0,2.55,24.0,688.5,624.79,476.12
2017,9,8,14,30,722.0,156.0,2.5,24.0,657.0,576.0,439.41
2017,9,8,14,45,711.5,150.0,2.5,24.0,621.0,524.45,399.96
2017,9,8,15,0,701.0,144.0,2.5,24.0,585.0,472.6,359.15
2017,9,8,15,15,681.0,139.0,2.4,23.5,542.5,417.52,315.19
2017,9,8,15,30,661.0,134.0,2.3,23.0,500.0,363.64,270.93
2017,9,8,15,45,641.5,126.0,2.25,22.5,455.0,308.71,224.88
2017,9,8,16,0,622.0,118.0,2.2,22.0,410.0,255.48,179.52
2017,9,8,16,15,587.0,111.0,2.15,21.5,361.0,202.13,135.05
2017,9,8,16,30,552.0,104.0,2.1,21.0,312.0,152.82,96.21
2017,9,8,16,45,511.0,93.5,2.05,21.0,263.5,104.34,63.44
2017,9,8,17,0,470.0,83.0,2.0,21.0,215.0,60.34,46.98
2017,9,8,17,15,403.5,71.0,1.95,20.5,167.5,52.44,40.1
2017,9,8,17,30,337.0,59.0,1.9,20.0,120.0,44.58,32.99
2017,9,8,17,45,246.5,43.0,1.85,19.5,79.5,33.11,22.5
2017,9,8,18,0,156.0,27.0,1.8,19.0,39.0,21.14,9.85
2017,9,8,18,15,78.0,13.5,1.85,18.5,19.5,12.87,0.0
2017,9,8,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,35.5,6.0,1.45,14.5,7.5,0.0,0.0
2017,9,9,6,0,71.0,12.0,1.5,15.0,15.0,33.2,0.0
2017,9,9,6,15,179.0,28.5,1.45,15.5,49.5,117.05,79.14
2017,9,9,6,30,287.0,45.0,1.4,16.0,84.0,191.25,148.32
2017,9,9,6,45,367.0,57.5,1.35,16.5,130.0,258.99,207.34
2017,9,9,7,0,447.0,70.0,1.3,17.0,176.0,338.18,273.83
2017,9,9,7,15,502.0,79.0,1.15,17.5,226.0,404.42,327.45
2017,9,9,7,30,557.0,88.0,1.0,18.0,276.0,474.8,381.68
2017,9,9,7,45,599.0,94.5,0.9,18.5,326.0,537.21,427.53
2017,9,9,8,0,641.0,101.0,0.8,19.0,376.0,601.57,472.69
2017,9,9,8,15,437.0,160.0,0.8,19.5,358.0,534.81,418.25
2017,9,9,8,30,233.0,219.0,0.8,20.0,340.0,430.58,336.2
2017,9,9,8,45,252.5,238.0,0.8,20.5,380.0,487.77,377.69
2017,9,9,9,0,272.0,257.0,0.8,21.0,420.0,532.66,408.1
2017,9,9,9,15,527.0,191.0,0.8,21.5,533.0,705.14,533.15
2017,9,9,9,30,782.0,125.0,0.8,22.0,646.0,877.56,644.94
2017,9,9,9,45,779.5,135.0,0.85,23.0,677.0,901.2,654.78
2017,9,9,10,0,777.0,145.0,0.9,24.0,708.0,921.41,664.47
2017,9,9,10,15,786.5,147.5,0.95,24.0,736.5,941.62,676.8
2017,9,9,10,30,796.0,150.0,1.0,24.0,765.0,958.68,687.22
2017,9,9,10,45,804.5,150.5,1.1,24.5,786.5,969.31,693.3
2017,9,9,11,0,813.0,151.0,1.2,25.0,808.0,976.55,697.39
2017,9,9,11,15,817.0,152.0,1.3,25.5,821.5,976.45,696.99
2017,9,9,11,30,821.0,153.0,1.4,26.0,835.0,972.86,694.55
2017,9,9,11,45,826.0,151.5,1.5,26.5,842.0,964.08,688.92
2017,9,9,12,0,831.0,150.0,1.6,27.0,849.0,951.81,681.18
2017,9,9,12,15,831.0,150.0,1.65,27.0,846.5,933.05,670.06
2017,9,9,12,30,831.0,150.0,1.7,27.0,844.0,911.06,656.94
2017,9,9,12,45,826.0,150.5,1.8,27.0,833.5,882.1,639.83
2017,9,9,13,0,821.0,151.0,1.9,27.0,823.0,850.42,620.79
2017,9,9,13,15,816.0,149.5,1.95,27.0,805.0,814.2,598.06
2017,9,9,13,30,811.0,148.0,2.0,27.0,787.0,775.64,573.56
2017,9,9,13,45,808.5,143.5,2.1,27.0,763.0,733.83,546.39
2017,9,9,14,0,806.0,139.0,2.2,27.0,739.0,689.9,516.23
2017,9,9,14,15,795.5,136.5,2.2,27.0,707.0,640.88,481.0
2017,9,9,14,30,785.0,134.0,2.2,27.0,675.0,590.84,444.14
2017,9,9,14,45,774.0,129.5,2.25,27.0,638.0,537.89,404.34
2017,9,9,15,0,763.0,125.0,2.3,27.0,601.0,482.63,361.59
2017,9,9,15,15,744.0,121.0,2.3,26.5,557.5,425.66,316.73
2017,9,9,15,30,725.0,117.0,2.3,26.0,514.0,369.64,271.13
2017,9,9,15,45,700.5,111.5,2.35,26.0,466.5,311.83,222.69
2017,9,9,16,0,676.0,106.0,2.4,26.0,419.0,256.17,175.42
2017,9,9,16,15,641.0,99.5,2.35,25.5,369.0,200.12,129.15
2017,9,9,16,30,606.0,93.0,2.3,25.0,319.0,148.03,88.72
2017,9,9,16,45,556.5,85.0,2.25,24.5,268.0,97.97,56.47
2017,9,9,17,0,507.0,77.0,2.2,24.0,217.0,55.87,42.55
2017,9,9,17,15,437.5,66.0,2.05,23.0,168.5,49.52,37.14
2017,9,9,17,30,368.0,55.0,1.9,22.0,120.0,41.63,30.12
2017,9,9,17,45,265.0,40.0,1.8,21.0,78.5,30.84,20.33
2017,9,9,18,0,162.0,25.0,1.7,20.0,37.0,19.6,7.77
2017,9,9,18,15,81.0,12.5,1.7,19.5,18.5,11.91,0.0
2017,9,9,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,23.0,5.0,0.65,15.5,5.5,0.0,0.0
2017,9,10,6,0,46.0,10.0,0.7,16.0,11.0,23.61,0.0
2017,9,10,6,15,137.5,28.5,0.65,16.5,44.0,101.71,66.69
2017,9,10,6,30,229.0,47.0,0.6,17.0,77.0,169.79,130.36
2017,9,10,6,45,300.5,62.5,0.6,17.5,121.5,233.87,185.42
2017,9,10,7,0,372.0,78.0,0.6,18.0,166.0,305.46,244.93
2017,9,10,7,15,426.5,90.0,0.6,18.5,214.5,369.77,296.72
2017,9,10,7,30,481.0,102.0,0.6,19.0,263.0,438.67,349.97
2017,9,10,7,45,519.5,112.0,0.6,20.0,311.5,498.36,393.39
2017,9,10,8,0,558.0,122.0,0.6,21.0,360.0,565.03,439.91
2017,9,10,8,15,589.0,129.0,0.65,22.0,407.5,619.92,476.82
2017,9,10,8,30,620.0,136.0,0.7,23.0,455.0,675.13,512.84
2017,9,10,8,45,643.0,142.0,0.75,24.0,499.0,722.49,541.73
2017,9,10,9,0,666.0,148.0,0.8,25.0,543.0,768.89,569.29
2017,9,10,9,15,684.0,152.5,0.75,25.5,582.5,807.85,591.02
2017,9,10,9,30,702.0,157.0,0.7,26.0,622.0,844.96,611.14
2017,9,10,9,45,753.5,142.5,0.7,27.0,665.5,889.49,635.19
2017,9,10,10,0,805.0,128.0,0.7,28.0,709.0,928.4,655.1
2017,9,10,10,15,814.5,129.5,0.65,28.5,737.0,947.81,663.11
2017,9,10,10,30,824.0,131.0,0.6,29.0,765.0,963.98,669.38
2017,9,10,10,45,833.0,131.0,0.55,30.0,787.0,974.64,671.02
2017,9,10,11,0,842.0,131.0,0.5,31.0,809.0,981.82,670.72
2017,9,10,11,15,846.0,132.0,0.4,31.5,822.5,981.67,666.48
2017,9,10,11,30,850.0,133.0,0.3,32.0,836.0,969.66,655.59
2017,9,10,11,45,855.0,131.0,0.2,32.5,842.5,960.52,646.87
2017,9,10,12,0,860.0,129.0,0.1,33.0,849.0,947.88,636.55
2017,9,10,12,15,859.5,129.0,0.25,33.0,846.5,928.76,628.14
2017,9,10,12,30,859.0,129.0,0.4,33.0,844.0,906.39,618.23
2017,9,10,12,45,855.5,129.0,0.6,33.0,833.5,878.27,605.68
2017,9,10,13,0,852.0,129.0,0.8,33.0,823.0,847.29,590.82
2017,9,10,13,15,737.5,186.5,0.95,33.0,777.5,788.39,556.76
2017,9,10,13,30,623.0,244.0,1.1,33.0,732.0,725.22,515.68
2017,9,10,13,45,728.5,182.0,1.25,33.0,735.0,712.48,511.5
2017,9,10,14,0,834.0,120.0,1.4,33.0,738.0,688.17,498.27
2017,9,10,14,15,823.5,118.0,1.5,33.0,705.5,638.48,464.49
2017,9,10,14,30,813.0,116.0,1.6,33.0,673.0,587.68,428.96
2017,9,10,14,45,802.0,112.0,1.7,33.0,635.5,533.88,390.05
2017,9,10,15,0,791.0,108.0,1.8,33.0,598.0,479.58,349.31
2017,9,10,15,15,772.5,104.5,1.85,32.5,554.5,422.33,305.49
2017,9,10,15,30,754.0,101.0,1.9,32.0,511.0,365.92,260.71
2017,9,10,15,45,730.5,96.5,2.0,31.5,464.0,305.32,211.69
2017,9,10,16,0,707.0,92.0,2.1,31.0,417.0,249.2,165.23
2017,9,10,16,15,604.5,97.0,2.1,30.0,352.0,189.11,119.52
2017,9,10,16,30,502.0,102.0,2.1,29.0,287.0,140.83,86.01
2017,9,10,16,45,455.0,93.0,2.1,28.5,241.0,96.4,58.04
2017,9,10,17,0,408.0,84.0,2.1,28.0,195.0,60.91,46.06
2017,9,10,17,15,354.0,69.5,2.05,27.0,150.5,51.52,38.14
2017,9,10,17,30,300.0,55.0,2.0,26.0,106.0,41.67,29.55
2017,9,10,17,45,210.0,39.0,1.95,25.0,68.5,30.09,19.19
2017,9,10,18,0,120.0,23.0,1.9,24.0,31.0,18.02,5.32
2017,9,10,18,15,60.0,11.5,1.9,23.5,15.5,10.96,0.0
2017,9,10,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
