Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.85,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.0,18.0,10.0,9.53,0.0
2017,9,11,6,15,80.0,27.5,2.05,18.0,38.0,71.07,43.84
2017,9,11,6,30,160.0,45.0,2.1,18.0,66.0,130.04,99.05
2017,9,11,6,45,201.5,64.0,2.2,18.5,102.5,180.11,142.99
2017,9,11,7,0,243.0,83.0,2.3,19.0,139.0,234.1,189.29
2017,9,11,7,15,273.5,100.0,2.3,19.5,178.5,282.89,230.11
2017,9,11,7,30,304.0,117.0,2.3,20.0,218.0,334.16,271.61
2017,9,11,7,45,378.5,126.0,2.3,20.5,272.5,419.59,338.94
2017,9,11,8,0,453.0,135.0,2.3,21.0,327.0,499.76,400.16
2017,9,11,8,15,544.5,127.5,2.3,21.5,386.0,584.1,463.12
2017,9,11,8,30,636.0,120.0,2.3,22.0,445.0,669.38,524.16
2017,9,11,8,45,624.0,138.5,2.35,22.5,481.5,702.3,544.88
2017,9,11,9,0,612.0,157.0,2.4,23.0,518.0,731.78,563.28
2017,9,11,9,15,505.5,210.5,2.35,23.5,522.5,707.47,540.69
2017,9,11,9,30,399.0,264.0,2.3,24.0,527.0,666.99,506.99
2017,9,11,9,45,437.0,264.0,2.3,24.5,566.0,722.51,544.73
2017,9,11,10,0,475.0,264.0,2.3,25.0,605.0,764.18,571.83
2017,9,11,10,15,653.5,192.0,2.3,25.0,681.0,866.68,644.03
2017,9,11,10,30,832.0,120.0,2.3,25.0,757.0,958.24,702.73
2017,9,11,10,45,840.0,120.5,2.3,25.5,778.5,959.97,700.75
2017,9,11,11,0,848.0,121.0,2.3,26.0,800.0,966.88,703.18
2017,9,11,11,15,852.0,121.5,2.25,26.5,814.0,966.4,700.39
2017,9,11,11,30,856.0,122.0,2.2,27.0,828.0,962.39,695.54
2017,9,11,11,45,632.0,237.0,2.2,27.5,760.0,871.42,634.36
2017,9,11,12,0,408.0,352.0,2.2,28.0,692.0,763.01,555.18
2017,9,11,12,15,635.0,236.5,2.1,28.0,763.5,843.86,615.61
2017,9,11,12,30,862.0,121.0,2.0,28.0,835.0,899.11,651.06
2017,9,11,12,45,573.5,252.0,1.95,28.5,725.0,765.71,558.66
2017,9,11,13,0,285.0,383.0,1.9,29.0,615.0,624.46,455.29
2017,9,11,13,15,385.5,337.0,1.8,29.0,642.5,644.87,472.44
2017,9,11,13,30,486.0,291.0,1.7,29.0,670.0,663.23,486.33
2017,9,11,13,45,499.0,269.5,1.65,29.0,647.5,627.62,461.84
2017,9,11,14,0,512.0,248.0,1.6,29.0,625.0,589.81,435.81
2017,9,11,14,15,380.0,280.0,1.55,29.0,553.0,505.63,374.55
2017,9,11,14,30,248.0,312.0,1.5,29.0,481.0,435.96,323.22
2017,9,11,14,45,124.0,221.5,1.5,29.0,306.0,271.26,203.04
2017,9,11,15,0,0.0,131.0,1.5,29.0,131.0,121.62,89.79
2017,9,11,15,15,0.0,70.5,1.5,28.5,70.5,65.65,46.65
2017,9,11,15,30,0.0,10.0,1.5,28.0,10.0,9.28,1.83
2017,9,11,15,45,0.0,53.0,1.55,28.0,53.0,49.29,34.11
2017,9,11,16,0,0.0,96.0,1.6,28.0,96.0,88.87,65.83
2017,9,11,16,15,0.0,106.0,1.65,27.5,106.0,97.1,72.7
2017,9,11,16,30,0.0,116.0,1.7,27.0,116.0,104.27,78.77
2017,9,11,16,45,0.0,96.0,1.75,26.5,96.0,86.2,64.54
2017,9,11,17,0,0.0,76.0,1.8,26.0,76.0,68.49,52.88
2017,9,11,17,15,0.0,58.0,2.15,25.0,58.0,52.85,39.57
2017,9,11,17,30,0.0,40.0,2.5,24.0,40.0,37.01,25.82
2017,9,11,17,45,0.0,24.5,2.9,23.0,24.5,22.74,13.16
2017,9,11,18,0,0.0,9.0,3.3,22.0,9.0,8.33,0.0
2017,9,11,18,15,0.0,4.5,3.25,21.0,4.5,4.29,0.0
2017,9,11,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.75,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,1.8,18.0,8.0,7.63,0.0
2017,9,12,6,15,63.0,28.0,1.8,18.0,36.0,65.68,38.91
2017,9,12,6,30,126.0,48.0,1.8,18.0,64.0,120.74,91.51
2017,9,12,6,45,187.0,67.0,1.8,18.5,103.5,177.73,140.78
2017,9,12,7,0,248.0,86.0,1.8,19.0,143.0,240.96,194.39
2017,9,12,7,15,309.5,96.5,1.75,19.0,186.0,309.83,251.64
2017,9,12,7,30,371.0,107.0,1.7,19.0,229.0,375.41,304.85
2017,9,12,7,45,427.5,117.0,1.65,19.5,280.0,441.98,356.53
2017,9,12,8,0,484.0,127.0,1.6,20.0,331.0,512.48,409.33
2017,9,12,8,15,477.0,148.0,1.55,20.5,369.0,550.96,435.43
2017,9,12,8,30,470.0,169.0,1.5,21.0,407.0,587.06,459.14
2017,9,12,8,45,572.5,153.0,1.5,21.5,470.0,675.09,522.19
2017,9,12,9,0,675.0,137.0,1.5,22.0,533.0,763.12,581.02
2017,9,12,9,15,535.5,200.0,1.5,22.5,528.0,721.96,547.45
2017,9,12,9,30,396.0,263.0,1.5,23.0,523.0,662.92,500.96
2017,9,12,9,45,306.0,300.0,1.5,23.5,507.5,626.94,471.75
2017,9,12,10,0,216.0,337.0,1.5,24.0,492.0,571.63,428.86
2017,9,12,10,15,403.0,292.0,1.5,24.5,595.0,728.74,541.41
2017,9,12,10,30,590.0,247.0,1.5,25.0,698.0,862.36,631.68
2017,9,12,10,45,422.0,314.5,1.5,25.5,642.0,771.49,563.63
2017,9,12,11,0,254.0,382.0,1.5,26.0,586.0,666.14,487.15
2017,9,12,11,15,267.5,378.0,1.6,26.5,595.5,670.36,490.79
2017,9,12,11,30,281.0,374.0,1.7,27.0,605.0,673.25,492.57
2017,9,12,11,45,557.5,254.0,1.8,27.5,715.0,813.44,594.06
2017,9,12,12,0,834.0,134.0,1.9,28.0,825.0,932.86,672.07
2017,9,12,12,15,833.0,133.5,2.05,28.0,822.5,912.51,659.33
2017,9,12,12,30,832.0,133.0,2.2,28.0,820.0,888.98,645.82
2017,9,12,12,45,820.5,137.5,2.35,28.0,807.0,858.53,627.56
2017,9,12,13,0,809.0,142.0,2.5,28.0,794.0,825.64,607.46
2017,9,12,13,15,803.5,140.5,2.6,27.5,776.0,789.32,585.57
2017,9,12,13,30,798.0,139.0,2.7,27.0,758.0,750.76,561.79
2017,9,12,13,45,787.0,139.0,2.8,27.0,732.0,707.67,532.57
2017,9,12,14,0,776.0,139.0,2.9,27.0,706.0,663.16,500.97
2017,9,12,14,15,764.5,136.0,2.9,26.5,674.5,614.31,466.05
2017,9,12,14,30,753.0,133.0,2.9,26.0,643.0,564.64,429.52
2017,9,12,14,45,738.0,130.0,2.9,26.0,605.5,511.16,388.29
2017,9,12,15,0,723.0,127.0,2.9,26.0,568.0,458.66,346.6
2017,9,12,15,15,368.0,155.5,2.9,25.5,379.5,293.62,222.13
2017,9,12,15,30,13.0,184.0,2.9,25.0,191.0,172.57,132.05
2017,9,12,15,45,60.0,186.5,2.9,24.5,214.5,184.14,140.78
2017,9,12,16,0,107.0,189.0,2.9,24.0,238.0,188.34,142.64
2017,9,12,16,15,54.5,154.0,2.9,23.5,179.0,143.77,109.25
2017,9,12,16,30,2.0,119.0,2.9,23.0,120.0,106.79,82.1
2017,9,12,16,45,1.0,99.5,2.9,22.5,100.0,88.87,67.83
2017,9,12,17,0,0.0,80.0,2.9,22.0,80.0,71.48,56.36
2017,9,12,17,15,160.5,66.0,2.9,21.0,91.5,52.23,39.69
2017,9,12,17,30,321.0,52.0,2.9,20.0,103.0,39.61,28.46
2017,9,12,17,45,217.5,36.5,2.9,19.5,65.0,28.32,17.9
2017,9,12,18,0,114.0,21.0,2.9,19.0,27.0,16.54,0.68
2017,9,12,18,15,57.0,10.5,2.85,18.5,13.5,10.01,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,2.4,15.5,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,2.5,16.0,4.0,3.81,0.0
2017,9,13,6,15,0.0,19.0,2.65,16.0,19.0,17.64,6.19
2017,9,13,6,30,0.0,34.0,2.8,16.0,34.0,32.47,21.01
2017,9,13,6,45,0.0,55.0,2.95,16.5,55.0,54.45,39.98
2017,9,13,7,0,0.0,76.0,3.1,17.0,76.0,75.92,58.35
2017,9,13,7,15,9.0,96.0,3.1,17.0,99.0,101.13,79.82
2017,9,13,7,30,18.0,116.0,3.1,17.0,122.0,127.08,101.66
2017,9,13,7,45,9.0,124.5,3.15,17.5,127.5,128.7,102.39
2017,9,13,8,0,0.0,133.0,3.2,18.0,133.0,129.9,102.62
2017,9,13,8,15,0.0,132.5,3.15,18.0,132.5,127.89,100.64
2017,9,13,8,30,0.0,132.0,3.1,18.0,132.0,126.38,99.07
2017,9,13,8,45,109.5,195.5,3.1,18.5,260.0,306.23,246.39
2017,9,13,9,0,219.0,259.0,3.1,19.0,388.0,476.13,378.43
2017,9,13,9,15,167.0,280.0,3.05,19.5,382.5,457.74,360.28
2017,9,13,9,30,115.0,301.0,3.0,20.0,377.0,435.91,340.46
2017,9,13,9,45,115.0,318.0,2.95,20.5,397.5,455.07,353.36
2017,9,13,10,0,115.0,335.0,2.9,21.0,418.0,473.61,365.49
2017,9,13,10,15,196.5,344.5,2.9,21.0,492.0,561.28,431.85
2017,9,13,10,30,278.0,354.0,2.9,21.0,566.0,663.77,506.6
2017,9,13,10,45,176.5,361.5,2.9,21.5,498.0,557.65,425.43
2017,9,13,11,0,75.0,369.0,2.9,22.0,430.0,450.95,343.51
2017,9,13,11,15,77.5,373.5,2.9,22.0,437.0,455.54,347.17
2017,9,13,11,30,80.0,378.0,2.9,22.0,444.0,459.74,350.08
2017,9,13,11,45,63.5,369.0,2.95,22.0,421.5,431.21,328.47
2017,9,13,12,0,47.0,360.0,3.0,22.0,399.0,403.15,307.25
2017,9,13,12,15,29.0,298.5,3.05,22.0,323.0,320.58,245.25
2017,9,13,12,30,11.0,237.0,3.1,22.0,247.0,234.24,179.27
2017,9,13,12,45,21.0,279.0,3.15,22.0,297.0,282.66,216.94
2017,9,13,13,0,31.0,321.0,3.2,22.0,347.0,337.22,258.49
2017,9,13,13,15,25.5,299.5,3.2,21.5,320.0,308.73,237.27
2017,9,13,13,30,20.0,278.0,3.2,21.0,293.0,276.53,213.26
2017,9,13,13,45,17.0,261.0,3.25,21.0,273.5,256.69,198.25
2017,9,13,14,0,14.0,244.0,3.3,21.0,254.0,237.22,183.44
2017,9,13,14,15,36.0,267.5,3.25,21.0,292.5,273.1,211.92
2017,9,13,14,30,58.0,291.0,3.2,21.0,331.0,303.39,235.62
2017,9,13,14,45,130.0,282.5,3.2,21.0,363.5,328.45,255.55
2017,9,13,15,0,202.0,274.0,3.2,21.0,396.0,343.74,266.97
2017,9,13,15,15,166.0,253.5,3.1,20.5,349.0,296.15,230.03
2017,9,13,15,30,130.0,233.0,3.0,20.0,302.0,252.67,196.31
2017,9,13,15,45,123.0,212.5,2.95,20.0,273.0,221.99,171.68
2017,9,13,16,0,116.0,192.0,2.9,20.0,244.0,192.26,147.64
2017,9,13,16,15,110.0,168.5,2.8,19.5,213.0,161.41,122.97
2017,9,13,16,30,104.0,145.0,2.7,19.0,182.0,131.65,99.49
2017,9,13,16,45,92.0,122.5,2.65,18.5,151.0,103.46,78.44
2017,9,13,17,0,80.0,100.0,2.6,18.0,120.0,79.75,64.46
2017,9,13,17,15,61.5,77.5,2.5,17.5,91.0,65.5,51.8
2017,9,13,17,30,43.0,55.0,2.4,17.0,62.0,47.54,35.61
2017,9,13,17,45,21.5,34.5,2.3,17.0,38.0,30.61,19.8
2017,9,13,18,0,0.0,14.0,2.2,17.0,14.0,12.99,0.0
2017,9,13,18,15,0.0,7.0,2.2,16.5,7.0,6.67,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.5,4.5,2.45,14.0,4.5,0.0,0.0
2017,9,14,6,0,17.0,9.0,2.5,14.0,9.0,13.76,0.0
2017,9,14,6,15,121.5,27.5,2.55,14.0,41.5,92.6,52.54
2017,9,14,6,30,226.0,46.0,2.6,14.0,74.0,168.32,130.24
2017,9,14,6,45,308.5,61.0,2.7,14.5,119.0,236.34,190.74
2017,9,14,7,0,391.0,76.0,2.8,15.0,164.0,313.21,257.2
2017,9,14,7,15,264.5,105.0,2.8,15.0,171.0,284.7,235.36
2017,9,14,7,30,138.0,134.0,2.8,15.0,178.0,242.2,199.66
2017,9,14,7,45,160.0,152.5,2.8,15.5,212.5,282.63,232.84
2017,9,14,8,0,182.0,171.0,2.8,16.0,247.0,324.68,266.3
2017,9,14,8,15,251.5,185.0,2.8,16.5,303.5,410.67,334.61
2017,9,14,8,30,321.0,199.0,2.8,17.0,360.0,490.02,395.81
2017,9,14,8,45,265.0,229.0,2.85,17.5,370.5,488.06,390.62
2017,9,14,9,0,209.0,259.0,2.9,18.0,381.0,467.65,371.89
2017,9,14,9,15,329.0,251.0,2.9,18.0,458.0,581.87,460.33
2017,9,14,9,30,449.0,243.0,2.9,18.0,535.0,701.98,549.51
2017,9,14,9,45,390.0,277.0,2.95,18.5,540.5,678.71,528.27
2017,9,14,10,0,331.0,311.0,3.0,19.0,546.0,665.41,515.0
2017,9,14,10,15,592.5,216.0,3.0,19.0,656.5,831.46,640.19
2017,9,14,10,30,854.0,121.0,3.0,19.0,767.0,977.07,738.94
2017,9,14,10,45,861.0,121.0,3.05,19.5,787.5,977.05,735.73
2017,9,14,11,0,868.0,121.0,3.1,20.0,808.0,982.15,737.47
2017,9,14,11,15,870.5,121.5,3.1,20.0,820.0,979.85,735.33
2017,9,14,11,30,873.0,122.0,3.1,20.0,832.0,973.97,731.0
2017,9,14,11,45,873.0,122.5,3.15,20.0,836.5,962.15,723.22
2017,9,14,12,0,873.0,123.0,3.2,20.0,841.0,946.85,713.23
2017,9,14,12,15,691.5,215.0,3.25,20.0,782.0,869.43,660.67
2017,9,14,12,30,510.0,307.0,3.3,20.0,723.0,778.88,593.29
2017,9,14,12,45,501.5,303.5,3.35,20.5,708.5,749.52,572.16
2017,9,14,13,0,493.0,300.0,3.4,21.0,694.0,718.8,549.5
2017,9,14,13,15,680.0,206.0,3.45,21.0,735.5,755.07,580.43
2017,9,14,13,30,867.0,112.0,3.5,21.0,777.0,768.43,592.11
2017,9,14,13,45,859.5,110.5,3.6,21.0,751.0,724.47,561.67
2017,9,14,14,0,852.0,109.0,3.7,21.0,725.0,678.6,528.13
2017,9,14,14,15,842.0,107.0,3.75,20.5,692.5,629.63,491.86
2017,9,14,14,30,832.0,105.0,3.8,20.0,660.0,578.17,452.61
2017,9,14,14,45,816.5,103.0,3.9,20.0,621.5,522.94,408.49
2017,9,14,15,0,801.0,101.0,4.0,20.0,583.0,467.63,362.95
2017,9,14,15,15,782.0,98.0,4.05,19.5,539.0,410.16,314.96
2017,9,14,15,30,763.0,95.0,4.1,19.0,495.0,353.57,266.21
2017,9,14,15,45,734.0,92.5,4.2,19.0,447.0,295.72,215.23
2017,9,14,16,0,705.0,90.0,4.3,19.0,399.0,237.26,163.73
2017,9,14,16,15,668.0,84.5,4.3,18.5,349.0,180.54,115.57
2017,9,14,16,30,631.0,79.0,4.3,18.0,299.0,127.98,74.78
2017,9,14,16,45,572.0,73.0,4.3,17.5,247.5,78.46,45.34
2017,9,14,17,0,513.0,67.0,4.3,17.0,196.0,48.93,37.67
2017,9,14,17,15,431.0,57.5,4.2,16.5,148.0,43.55,32.75
2017,9,14,17,30,349.0,48.0,4.1,16.0,100.0,37.96,27.37
2017,9,14,17,45,219.5,33.5,4.05,15.5,61.5,26.11,15.9
2017,9,14,18,0,90.0,19.0,4.0,15.0,23.0,15.03,0.0
2017,9,14,18,15,45.0,9.5,3.9,14.5,11.5,9.05,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,15,6,15,156.5,20.0,2.05,12.5,39.0,93.47,49.67
2017,9,15,6,30,313.0,40.0,2.0,13.0,78.0,197.27,152.82
2017,9,15,6,45,400.0,52.0,2.0,13.5,124.5,270.1,218.08
2017,9,15,7,0,487.0,64.0,2.0,14.0,171.0,351.71,288.46
2017,9,15,7,15,546.5,72.0,1.85,14.5,222.5,421.09,346.41
2017,9,15,7,30,606.0,80.0,1.7,15.0,274.0,494.89,405.19
2017,9,15,7,45,450.0,118.5,1.55,15.5,276.5,458.61,373.95
2017,9,15,8,0,294.0,157.0,1.4,16.0,279.0,399.29,324.15
2017,9,15,8,15,249.5,185.5,1.3,16.5,297.5,409.87,330.01
2017,9,15,8,30,205.0,214.0,1.2,17.0,316.0,403.26,321.99
2017,9,15,8,45,195.0,236.5,1.1,17.5,341.0,425.95,336.96
2017,9,15,9,0,185.0,259.0,1.0,18.0,366.0,447.16,350.2
2017,9,15,9,15,325.0,247.0,0.85,18.5,451.0,573.57,443.43
2017,9,15,9,30,465.0,235.0,0.7,19.0,536.0,707.3,535.2
2017,9,15,9,45,677.5,166.0,0.55,20.0,631.0,841.61,621.39
2017,9,15,10,0,890.0,97.0,0.4,21.0,726.0,960.03,688.18
2017,9,15,10,15,897.5,98.5,0.35,21.5,754.0,978.22,693.92
2017,9,15,10,30,905.0,100.0,0.3,22.0,782.0,992.9,699.17
2017,9,15,10,45,907.5,102.5,0.3,22.5,801.5,1000.22,701.21
2017,9,15,11,0,910.0,105.0,0.3,23.0,821.0,1003.78,701.22
2017,9,15,11,15,912.5,105.5,0.45,23.0,834.0,1001.37,702.63
2017,9,15,11,30,915.0,106.0,0.6,23.0,847.0,995.21,701.99
2017,9,15,11,45,914.0,107.5,0.75,23.5,851.0,983.07,696.34
2017,9,15,12,0,913.0,109.0,0.9,24.0,855.0,967.31,688.34
2017,9,15,12,15,715.0,205.5,1.0,24.0,788.5,879.43,634.88
2017,9,15,12,30,517.0,302.0,1.1,24.0,722.0,778.92,567.44
2017,9,15,12,45,707.0,207.0,1.25,24.0,773.0,829.89,608.97
2017,9,15,13,0,897.0,112.0,1.4,24.0,824.0,856.89,628.4
2017,9,15,13,15,892.0,111.0,1.55,24.0,805.0,819.25,605.45
2017,9,15,13,30,887.0,110.0,1.7,24.0,786.0,779.05,580.93
2017,9,15,13,45,876.0,110.0,1.85,24.0,759.0,733.2,551.95
2017,9,15,14,0,865.0,110.0,2.0,24.0,732.0,685.68,519.33
2017,9,15,14,15,854.5,108.0,2.15,23.5,698.5,635.76,484.52
2017,9,15,14,30,844.0,106.0,2.3,23.0,665.0,583.35,446.47
2017,9,15,14,45,825.0,105.5,2.5,23.0,624.5,527.11,403.34
2017,9,15,15,0,806.0,105.0,2.7,23.0,584.0,471.11,358.78
2017,9,15,15,15,786.0,101.5,2.85,22.5,539.5,412.45,311.18
2017,9,15,15,30,766.0,98.0,3.0,22.0,495.0,354.81,262.73
2017,9,15,15,45,733.0,95.5,3.2,22.0,446.0,292.77,209.58
2017,9,15,16,0,700.0,93.0,3.4,22.0,397.0,236.28,160.66
2017,9,15,16,15,662.5,87.5,3.5,21.0,346.0,179.84,113.87
2017,9,15,16,30,625.0,82.0,3.6,20.0,295.0,127.66,74.39
2017,9,15,16,45,564.0,75.5,3.75,19.5,243.5,78.2,45.9
2017,9,15,17,0,503.0,69.0,3.9,19.0,192.0,51.02,39.16
2017,9,15,17,15,421.0,58.0,3.8,18.0,144.0,44.35,33.2
2017,9,15,17,30,339.0,47.0,3.7,17.0,96.0,36.07,25.55
2017,9,15,17,45,212.5,31.5,3.65,16.5,58.0,24.58,14.24
2017,9,15,18,0,86.0,16.0,3.6,16.0,20.0,12.63,0.0
2017,9,15,18,15,43.0,8.0,3.4,15.5,10.0,7.63,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,20.5,1.5,13.5,33.5,77.71,36.91
2017,9,16,6,30,223.0,41.0,1.5,14.0,67.0,160.92,123.36
2017,9,16,6,45,302.5,57.0,1.5,14.5,111.5,228.66,183.45
2017,9,16,7,0,382.0,73.0,1.5,15.0,156.0,304.79,248.67
2017,9,16,7,15,441.5,84.5,1.4,15.5,205.0,371.49,304.18
2017,9,16,7,30,501.0,96.0,1.3,16.0,254.0,443.25,361.34
2017,9,16,7,45,541.0,105.5,1.25,16.5,303.5,508.23,410.83
2017,9,16,8,0,581.0,115.0,1.2,17.0,353.0,571.84,457.37
2017,9,16,8,15,587.0,121.5,1.2,17.5,388.0,607.81,482.05
2017,9,16,8,30,593.0,128.0,1.2,18.0,423.0,642.11,504.99
2017,9,16,8,45,610.0,137.5,1.2,18.5,465.5,687.12,534.63
2017,9,16,9,0,627.0,147.0,1.2,19.0,508.0,730.87,562.45
2017,9,16,9,15,609.5,167.5,1.2,19.0,538.5,754.72,577.07
2017,9,16,9,30,592.0,188.0,1.2,19.0,569.0,774.77,588.92
2017,9,16,9,45,616.5,193.0,1.3,19.5,608.5,813.76,614.46
2017,9,16,10,0,641.0,198.0,1.4,20.0,648.0,850.87,637.93
2017,9,16,10,15,648.0,206.0,1.45,20.0,676.5,872.25,651.39
2017,9,16,10,30,655.0,214.0,1.5,20.0,705.0,890.79,663.2
2017,9,16,10,45,714.5,194.0,1.55,20.5,743.5,927.19,685.59
2017,9,16,11,0,774.0,174.0,1.6,21.0,782.0,960.14,705.34
2017,9,16,11,15,778.5,175.5,1.65,21.0,795.0,960.23,705.16
2017,9,16,11,30,783.0,177.0,1.7,21.0,808.0,956.91,703.29
2017,9,16,11,45,783.5,178.0,1.75,21.5,812.5,940.53,691.72
2017,9,16,12,0,784.0,179.0,1.8,22.0,817.0,926.54,681.94
2017,9,16,12,15,654.5,238.5,1.8,22.0,770.0,856.77,635.09
2017,9,16,12,30,525.0,298.0,1.8,22.0,723.0,780.78,581.03
2017,9,16,12,45,573.5,274.0,1.85,22.0,732.0,779.0,582.2
2017,9,16,13,0,622.0,250.0,1.9,22.0,741.0,774.65,580.72
2017,9,16,13,15,535.5,273.0,1.95,22.0,688.5,701.6,528.84
2017,9,16,13,30,449.0,296.0,2.0,22.0,636.0,634.34,480.54
2017,9,16,13,45,347.5,314.5,2.05,22.0,572.5,552.9,421.09
2017,9,16,14,0,246.0,333.0,2.1,22.0,509.0,480.29,367.02
2017,9,16,14,15,274.0,311.0,2.15,22.0,498.5,464.41,356.2
2017,9,16,14,30,302.0,289.0,2.2,22.0,488.0,441.98,339.75
2017,9,16,14,45,439.5,229.5,2.25,22.0,499.5,439.86,338.43
2017,9,16,15,0,577.0,170.0,2.3,22.0,511.0,422.6,323.62
2017,9,16,15,15,537.0,167.5,2.35,21.5,466.0,367.04,279.27
2017,9,16,15,30,497.0,165.0,2.4,21.0,421.0,316.65,238.21
2017,9,16,15,45,531.5,146.5,2.45,21.0,396.0,277.44,203.07
2017,9,16,16,0,566.0,128.0,2.5,21.0,371.0,233.88,163.59
2017,9,16,16,15,526.0,118.0,2.55,20.5,321.5,181.06,120.58
2017,9,16,16,30,486.0,108.0,2.6,20.0,272.0,132.88,84.58
2017,9,16,16,45,429.5,96.0,2.65,19.5,222.5,87.32,57.51
2017,9,16,17,0,373.0,84.0,2.7,19.0,173.0,62.06,48.76
2017,9,16,17,15,300.0,67.0,2.65,18.5,127.5,50.53,38.45
2017,9,16,17,30,227.0,50.0,2.6,18.0,82.0,38.48,27.41
2017,9,16,17,45,113.5,31.0,2.6,17.5,47.0,25.5,14.44
2017,9,16,18,0,0.0,12.0,2.6,17.0,12.0,11.44,0.0
2017,9,16,18,15,0.0,6.0,2.6,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,17,6,15,117.5,20.0,1.95,12.5,33.5,78.74,33.2
2017,9,17,6,30,235.0,40.0,2.0,13.0,67.0,164.84,126.53
2017,9,17,6,45,323.5,55.0,2.05,13.5,113.0,236.08,190.32
2017,9,17,7,0,412.0,70.0,2.1,14.0,159.0,316.75,260.05
2017,9,17,7,15,472.5,81.0,2.05,14.5,209.0,384.89,317.6
2017,9,17,7,30,533.0,92.0,2.0,15.0,259.0,461.87,379.82
2017,9,17,7,45,577.0,100.0,1.95,15.5,309.5,526.03,429.63
2017,9,17,8,0,621.0,108.0,1.9,16.0,360.0,592.24,479.1
2017,9,17,8,15,652.5,114.0,1.85,16.5,409.0,648.34,519.16
2017,9,17,8,30,684.0,120.0,1.8,17.0,458.0,704.59,557.07
2017,9,17,8,45,713.0,123.0,1.8,17.5,504.0,755.04,590.05
2017,9,17,9,0,742.0,126.0,1.8,18.0,550.0,804.65,621.74
2017,9,17,9,15,759.5,130.0,1.75,18.5,590.5,844.06,645.23
2017,9,17,9,30,777.0,134.0,1.7,19.0,631.0,881.34,666.91
2017,9,17,9,45,820.0,123.0,1.7,19.5,673.0,917.98,688.41
2017,9,17,10,0,863.0,112.0,1.7,20.0,715.0,957.49,711.53
2017,9,17,10,15,871.0,113.5,1.7,20.0,743.0,967.17,716.26
2017,9,17,10,30,879.0,115.0,1.7,20.0,771.0,981.78,724.68
2017,9,17,10,45,885.5,115.5,1.75,20.5,791.5,990.3,728.5
2017,9,17,11,0,892.0,116.0,1.8,21.0,812.0,995.2,730.16
2017,9,17,11,15,895.0,117.0,1.9,21.0,824.5,993.58,729.83
2017,9,17,11,30,898.0,118.0,2.0,21.0,837.0,988.27,727.25
2017,9,17,11,45,899.5,117.5,2.1,21.5,842.0,976.26,719.02
2017,9,17,12,0,901.0,117.0,2.2,22.0,847.0,960.64,708.55
2017,9,17,12,15,727.0,201.5,2.3,22.0,789.5,882.88,658.07
2017,9,17,12,30,553.0,286.0,2.4,22.0,732.0,791.99,594.0
2017,9,17,12,45,723.0,200.5,2.55,22.5,774.0,833.43,627.28
2017,9,17,13,0,893.0,115.0,2.7,23.0,816.0,851.97,639.83
2017,9,17,13,15,887.0,114.0,2.75,22.5,796.5,813.51,615.36
2017,9,17,13,30,881.0,113.0,2.8,22.0,777.0,772.59,589.3
2017,9,17,13,45,875.0,110.5,2.9,22.0,750.5,727.92,559.36
2017,9,17,14,0,869.0,108.0,3.0,22.0,724.0,681.22,525.44
2017,9,17,14,15,858.0,106.0,3.05,22.0,690.5,630.71,487.53
2017,9,17,14,30,847.0,104.0,3.1,22.0,657.0,577.8,446.79
2017,9,17,14,45,835.5,100.0,3.15,22.0,618.0,521.87,402.58
2017,9,17,15,0,824.0,96.0,3.2,22.0,579.0,465.45,356.56
2017,9,17,15,15,804.0,93.0,3.2,21.5,534.0,406.37,307.63
2017,9,17,15,30,784.0,90.0,3.2,21.0,489.0,348.28,258.0
2017,9,17,15,45,762.5,84.5,3.25,21.0,441.0,288.73,205.83
2017,9,17,16,0,741.0,79.0,3.3,21.0,393.0,230.95,155.0
2017,9,17,16,15,703.5,74.5,3.25,20.5,342.0,170.38,104.48
2017,9,17,16,30,666.0,70.0,3.2,20.0,291.0,116.84,64.43
2017,9,17,16,45,616.5,63.0,3.2,19.5,240.0,65.25,36.07
2017,9,17,17,0,567.0,56.0,3.2,19.0,189.0,40.52,29.95
2017,9,17,17,15,482.5,47.0,3.1,18.0,140.0,35.16,25.1
2017,9,17,17,30,398.0,38.0,3.0,17.0,91.0,29.54,19.77
2017,9,17,17,45,259.0,25.5,2.9,16.5,53.5,20.26,9.85
2017,9,17,18,0,120.0,13.0,2.8,16.0,16.0,12.39,0.0
2017,9,17,18,15,60.0,6.5,2.75,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,157.5,16.5,3.15,15.0,34.0,90.26,31.99
2017,9,18,6,30,315.0,33.0,3.2,15.0,68.0,190.78,145.22
2017,9,18,6,45,403.5,43.0,3.3,15.5,113.0,261.43,209.7
2017,9,18,7,0,492.0,53.0,3.4,16.0,158.0,341.22,279.32
2017,9,18,7,15,551.0,60.0,3.45,16.5,207.0,408.7,337.06
2017,9,18,7,30,610.0,67.0,3.5,17.0,256.0,480.73,396.29
2017,9,18,7,45,653.0,71.0,3.6,17.5,306.0,542.26,445.28
2017,9,18,8,0,696.0,75.0,3.7,18.0,356.0,602.79,491.37
2017,9,18,8,15,724.0,79.0,3.6,18.5,403.5,656.6,529.32
2017,9,18,8,30,752.0,83.0,3.5,19.0,451.0,710.14,566.02
2017,9,18,8,45,776.5,84.5,3.4,19.5,496.0,757.15,596.95
2017,9,18,9,0,801.0,86.0,3.3,20.0,541.0,802.89,626.29
2017,9,18,9,15,567.5,178.0,3.25,20.5,512.0,722.16,564.3
2017,9,18,9,30,334.0,270.0,3.2,21.0,483.0,613.46,476.89
2017,9,18,9,45,305.5,293.0,3.2,21.5,496.0,617.77,477.74
2017,9,18,10,0,277.0,316.0,3.2,22.0,509.0,619.49,476.08
2017,9,18,10,15,287.5,322.0,3.3,22.0,529.5,636.84,488.41
2017,9,18,10,30,298.0,328.0,3.4,22.0,550.0,653.07,499.87
2017,9,18,10,45,184.5,342.5,3.5,22.0,481.5,544.18,417.4
2017,9,18,11,0,71.0,357.0,3.6,22.0,413.0,434.69,332.99
2017,9,18,11,15,51.5,340.0,3.75,22.0,381.0,394.94,303.05
2017,9,18,11,30,32.0,323.0,3.9,22.0,349.0,355.84,273.07
2017,9,18,11,45,173.5,348.5,4.05,22.0,488.5,524.55,403.86
2017,9,18,12,0,315.0,374.0,4.2,22.0,628.0,686.47,524.14
2017,9,18,12,15,427.5,331.0,4.25,22.0,674.5,741.23,565.61
2017,9,18,12,30,540.0,288.0,4.3,22.0,721.0,781.37,596.93
2017,9,18,12,45,563.0,265.0,4.35,22.0,710.5,758.28,581.27
2017,9,18,13,0,586.0,242.0,4.4,22.0,700.0,734.47,565.26
2017,9,18,13,15,563.5,250.0,4.4,21.5,682.0,697.99,539.44
2017,9,18,13,30,541.0,258.0,4.4,21.0,664.0,663.4,514.62
2017,9,18,13,45,514.5,255.5,4.45,21.0,631.0,615.76,479.22
2017,9,18,14,0,488.0,253.0,4.5,21.0,598.0,568.89,443.89
2017,9,18,14,15,671.0,171.0,4.55,20.5,620.5,577.23,453.18
2017,9,18,14,30,854.0,89.0,4.6,20.0,643.0,564.76,444.79
2017,9,18,14,45,741.5,119.5,4.65,20.0,579.0,489.07,383.63
2017,9,18,15,0,629.0,150.0,4.7,20.0,515.0,423.83,330.2
2017,9,18,15,15,432.5,181.5,4.7,19.5,424.0,334.88,259.71
2017,9,18,15,30,236.0,213.0,4.7,19.0,333.0,267.9,207.94
2017,9,18,15,45,258.0,188.0,4.75,19.0,307.0,234.89,179.43
2017,9,18,16,0,280.0,163.0,4.8,19.0,281.0,199.47,148.35
2017,9,18,16,15,267.0,144.0,4.75,18.5,244.5,161.07,116.77
2017,9,18,16,30,254.0,125.0,4.7,18.0,208.0,124.38,88.33
2017,9,18,16,45,232.5,105.0,4.7,17.5,170.5,88.51,64.49
2017,9,18,17,0,211.0,85.0,4.7,17.0,133.0,66.0,52.57
2017,9,18,17,15,177.5,65.0,4.55,16.5,98.0,51.48,39.47
2017,9,18,17,30,144.0,45.0,4.4,16.0,63.0,36.42,25.64
2017,9,18,17,45,72.0,27.5,4.3,15.5,36.5,22.69,10.93
2017,9,18,18,0,0.0,10.0,4.2,15.0,10.0,9.53,0.0
2017,9,18,18,15,0.0,5.0,4.15,14.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,6,15,129.5,17.0,2.7,12.5,31.5,77.65,20.49
2017,9,19,6,30,259.0,34.0,2.8,13.0,63.0,166.8,126.98
2017,9,19,6,45,330.5,48.0,2.9,13.5,104.5,230.25,185.61
2017,9,19,7,0,402.0,62.0,3.0,14.0,146.0,301.21,248.14
2017,9,19,7,15,444.0,74.5,3.0,14.5,191.0,360.08,298.97
2017,9,19,7,30,486.0,87.0,3.0,15.0,236.0,426.47,353.83
2017,9,19,7,45,519.5,96.5,3.05,16.0,281.5,482.84,398.22
2017,9,19,8,0,553.0,106.0,3.1,17.0,327.0,540.56,442.01
2017,9,19,8,15,677.5,91.0,2.95,17.5,396.5,638.8,516.09
2017,9,19,8,30,802.0,76.0,2.8,18.0,466.0,740.36,587.58
2017,9,19,8,45,821.5,78.5,2.65,18.5,511.0,786.02,616.06
2017,9,19,9,0,841.0,81.0,2.5,19.0,556.0,822.95,637.97
2017,9,19,9,15,760.0,117.5,2.3,19.0,570.0,823.46,634.82
2017,9,19,9,30,679.0,154.0,2.1,19.0,584.0,813.85,624.97
2017,9,19,9,45,776.0,125.5,1.95,19.5,643.0,877.81,665.17
2017,9,19,10,0,873.0,97.0,1.8,20.0,702.0,938.75,701.19
2017,9,19,10,15,881.0,98.5,1.7,20.0,729.5,956.83,710.02
2017,9,19,10,30,889.0,100.0,1.6,20.0,757.0,971.47,717.02
2017,9,19,10,45,897.0,99.5,1.55,20.5,778.0,980.29,719.64
2017,9,19,11,0,905.0,99.0,1.5,21.0,799.0,985.46,720.07
2017,9,19,11,15,908.5,99.5,1.55,21.0,811.5,983.71,719.1
2017,9,19,11,30,912.0,100.0,1.6,21.0,824.0,978.21,715.92
2017,9,19,11,45,916.0,98.5,1.7,21.5,829.5,967.26,708.69
2017,9,19,12,0,920.0,97.0,1.8,22.0,835.0,952.59,699.13
2017,9,19,12,15,709.0,197.5,1.95,22.0,765.0,859.19,639.29
2017,9,19,12,30,498.0,298.0,2.1,22.0,695.0,753.62,564.72
2017,9,19,12,45,556.0,272.5,2.25,22.5,709.5,758.54,570.38
2017,9,19,13,0,614.0,247.0,2.4,23.0,724.0,760.42,572.72
2017,9,19,13,15,763.5,168.0,2.45,23.0,746.5,772.85,585.16
2017,9,19,13,30,913.0,89.0,2.5,23.0,769.0,767.03,582.02
2017,9,19,13,45,907.5,87.5,2.65,23.0,743.0,722.5,552.45
2017,9,19,14,0,902.0,86.0,2.8,23.0,717.0,675.78,519.44
2017,9,19,14,15,892.0,84.5,2.85,22.5,683.5,624.37,481.85
2017,9,19,14,30,882.0,83.0,2.9,22.0,650.0,571.66,441.99
2017,9,19,14,45,869.5,80.5,3.0,22.0,611.0,515.67,397.57
2017,9,19,15,0,857.0,78.0,3.1,22.0,572.0,459.16,351.22
2017,9,19,15,15,839.0,75.5,3.15,22.0,527.5,400.26,301.46
2017,9,19,15,30,821.0,73.0,3.2,22.0,483.0,339.34,248.81
2017,9,19,15,45,796.5,70.0,3.25,22.0,434.5,279.34,196.07
2017,9,19,16,0,772.0,67.0,3.3,22.0,386.0,221.37,145.09
2017,9,19,16,15,736.5,63.0,3.3,21.5,335.0,163.15,96.72
2017,9,19,16,30,701.0,59.0,3.3,21.0,284.0,108.87,57.08
2017,9,19,16,45,648.0,53.5,3.35,20.5,232.5,57.01,31.06
2017,9,19,17,0,595.0,48.0,3.4,20.0,181.0,37.65,27.28
2017,9,19,17,15,507.5,40.5,3.35,19.0,133.0,30.04,20.47
2017,9,19,17,30,420.0,33.0,3.3,18.0,85.0,25.5,16.04
2017,9,19,17,45,262.5,21.5,3.25,17.5,48.5,16.96,5.77
2017,9,19,18,0,105.0,10.0,3.2,17.0,12.0,9.53,0.0
2017,9,19,18,15,52.5,5.0,3.15,16.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,6,15,160.0,16.0,2.25,14.5,32.5,89.31,14.47
2017,9,20,6,30,320.0,32.0,2.4,15.0,65.0,191.62,144.14
2017,9,20,6,45,415.0,41.0,2.55,15.5,110.0,264.18,210.92
2017,9,20,7,0,510.0,50.0,2.7,16.0,155.0,346.52,282.57
2017,9,20,7,15,569.5,56.5,2.8,16.5,204.5,414.34,340.54
2017,9,20,7,30,629.0,63.0,2.9,17.0,254.0,486.73,399.95
2017,9,20,7,45,667.5,67.5,3.05,17.5,303.5,546.53,447.48
2017,9,20,8,0,706.0,72.0,3.2,18.0,353.0,605.09,491.85
2017,9,20,8,15,360.5,122.0,3.2,18.0,266.0,430.49,351.34
2017,9,20,8,30,15.0,172.0,3.2,18.0,179.0,181.63,144.19
2017,9,20,8,45,11.0,176.5,3.25,18.5,182.0,181.93,144.06
2017,9,20,9,0,7.0,181.0,3.3,19.0,185.0,182.25,143.48
2017,9,20,9,15,6.5,185.5,3.35,19.0,189.5,185.61,145.77
2017,9,20,9,30,6.0,190.0,3.4,19.0,194.0,189.07,148.15
2017,9,20,9,45,33.0,246.0,3.5,19.5,269.0,284.41,223.58
2017,9,20,10,0,60.0,302.0,3.6,20.0,344.0,371.33,290.28
2017,9,20,10,15,261.0,291.0,3.65,20.0,481.5,576.22,450.23
2017,9,20,10,30,462.0,280.0,3.7,20.0,619.0,769.24,593.58
2017,9,20,10,45,254.5,306.0,3.75,20.5,493.5,584.48,452.14
2017,9,20,11,0,47.0,332.0,3.8,21.0,368.0,384.57,296.18
2017,9,20,11,15,28.5,280.0,3.85,21.0,302.5,309.02,238.81
2017,9,20,11,30,10.0,228.0,3.9,21.0,237.0,227.16,175.15
2017,9,20,11,45,16.5,263.0,3.95,21.0,277.0,267.29,206.54
2017,9,20,12,0,23.0,298.0,4.0,21.0,317.0,307.11,237.17
2017,9,20,12,15,16.5,262.5,4.05,21.0,276.0,264.97,204.56
2017,9,20,12,30,10.0,227.0,4.1,21.0,235.0,223.75,172.59
2017,9,20,12,45,11.0,235.0,4.2,21.0,244.0,231.61,178.9
2017,9,20,13,0,12.0,243.0,4.3,21.0,253.0,239.29,185.02
2017,9,20,13,15,135.5,295.5,4.35,20.5,396.5,396.45,310.1
2017,9,20,13,30,259.0,348.0,4.4,20.0,540.0,535.64,417.36
2017,9,20,13,45,189.5,338.0,4.45,20.0,475.5,458.04,357.35
2017,9,20,14,0,120.0,328.0,4.5,20.0,411.0,391.53,305.84
2017,9,20,14,15,190.0,307.5,4.5,19.5,432.0,405.0,318.15
2017,9,20,14,30,260.0,287.0,4.5,19.0,453.0,413.56,325.73
2017,9,20,14,45,323.5,254.5,4.55,19.0,448.0,397.83,313.22
2017,9,20,15,0,387.0,222.0,4.6,19.0,443.0,375.36,294.31
2017,9,20,15,15,317.0,214.5,4.55,18.5,386.0,316.34,247.04
2017,9,20,15,30,247.0,207.0,4.5,18.0,329.0,264.72,205.79
2017,9,20,15,45,162.0,187.0,4.45,18.0,264.0,207.86,160.92
2017,9,20,16,0,77.0,167.0,4.4,18.0,199.0,162.35,126.31
2017,9,20,16,15,72.0,145.5,4.35,17.5,172.0,136.46,105.46
2017,9,20,16,30,67.0,124.0,4.3,17.0,145.0,111.46,85.62
2017,9,20,16,45,59.0,102.5,4.3,16.5,118.5,87.35,67.34
2017,9,20,17,0,51.0,81.0,4.3,16.0,92.0,68.49,54.88
2017,9,20,17,15,36.0,60.0,4.15,15.5,67.0,51.65,39.63
2017,9,20,17,30,21.0,39.0,4.0,15.0,42.0,34.45,23.78
2017,9,20,17,45,10.5,19.5,3.9,15.0,21.0,17.92,5.15
2017,9,20,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
