Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,6,15,171.0,16.0,3.05,11.5,33.0,92.63,3.09
2017,9,21,6,30,342.0,32.0,3.2,12.0,66.0,200.58,151.88
2017,9,21,6,45,446.5,40.5,3.35,12.5,113.5,278.15,224.66
2017,9,21,7,0,551.0,49.0,3.5,13.0,161.0,366.37,302.46
2017,9,21,7,15,611.5,55.0,3.5,13.5,212.5,436.11,362.95
2017,9,21,7,30,672.0,61.0,3.5,14.0,264.0,507.2,422.21
2017,9,21,7,45,714.5,65.0,3.5,14.5,315.5,571.31,473.51
2017,9,21,8,0,757.0,69.0,3.5,15.0,367.0,637.01,522.98
2017,9,21,8,15,785.0,72.5,3.35,15.5,416.5,692.36,561.76
2017,9,21,8,30,813.0,76.0,3.2,16.0,466.0,747.27,598.99
2017,9,21,8,45,833.5,78.5,3.1,16.5,512.0,793.94,629.36
2017,9,21,9,0,854.0,81.0,3.0,17.0,558.0,831.88,652.79
2017,9,21,9,15,869.5,83.0,2.85,17.0,599.0,869.65,676.59
2017,9,21,9,30,885.0,85.0,2.7,17.0,640.0,904.9,698.19
2017,9,21,9,45,894.0,87.5,2.55,17.5,674.5,931.98,712.47
2017,9,21,10,0,903.0,90.0,2.4,18.0,709.0,955.8,724.32
2017,9,21,10,15,911.5,91.5,2.4,18.0,737.5,974.57,735.54
2017,9,21,10,30,920.0,93.0,2.4,18.0,766.0,989.78,744.51
2017,9,21,10,45,926.0,94.0,2.4,18.5,787.0,998.33,747.78
2017,9,21,11,0,932.0,95.0,2.4,19.0,808.0,1003.09,748.72
2017,9,21,11,15,935.5,95.5,2.45,19.0,821.0,1001.06,747.31
2017,9,21,11,30,939.0,96.0,2.5,19.0,834.0,995.16,743.54
2017,9,21,11,45,939.5,96.5,2.55,19.5,838.5,982.62,734.12
2017,9,21,12,0,940.0,97.0,2.6,20.0,843.0,966.34,722.39
2017,9,21,12,15,939.5,96.5,2.7,20.0,839.5,944.42,708.8
2017,9,21,12,30,939.0,96.0,2.8,20.0,836.0,918.98,692.81
2017,9,21,12,45,928.5,99.5,2.9,20.0,822.5,885.92,671.54
2017,9,21,13,0,918.0,103.0,3.0,20.0,809.0,850.09,648.2
2017,9,21,13,15,913.0,102.0,3.1,20.0,789.0,811.39,622.62
2017,9,21,13,30,908.0,101.0,3.2,20.0,769.0,770.08,594.89
2017,9,21,13,45,899.0,100.0,3.35,20.0,741.5,723.6,563.16
2017,9,21,14,0,890.0,99.0,3.5,20.0,714.0,675.25,527.37
2017,9,21,14,15,879.0,97.5,3.6,19.5,680.0,623.59,488.83
2017,9,21,14,30,868.0,96.0,3.7,19.0,646.0,570.75,448.04
2017,9,21,14,45,850.5,94.0,3.85,19.0,605.0,512.5,401.0
2017,9,21,15,0,833.0,92.0,4.0,19.0,564.0,454.55,352.67
2017,9,21,15,15,812.5,89.0,4.05,18.5,519.0,394.9,302.05
2017,9,21,15,30,792.0,86.0,4.1,18.0,474.0,336.3,250.81
2017,9,21,15,45,760.0,83.0,4.2,18.0,424.0,276.0,197.28
2017,9,21,16,0,728.0,80.0,4.3,18.0,374.0,215.72,144.24
2017,9,21,16,15,687.5,75.0,4.3,17.5,322.5,158.36,96.54
2017,9,21,16,30,647.0,70.0,4.3,17.0,271.0,105.59,58.43
2017,9,21,16,45,581.0,63.5,4.35,16.5,219.0,55.95,34.61
2017,9,21,17,0,515.0,57.0,4.4,16.0,167.0,42.45,31.93
2017,9,21,17,15,416.5,47.0,4.2,15.5,120.0,36.23,26.1
2017,9,21,17,30,318.0,37.0,4.0,15.0,73.0,29.74,19.61
2017,9,21,17,45,159.0,18.5,3.85,14.5,36.5,14.52,1.48
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,22,6,15,128.5,17.5,1.45,10.5,30.0,77.06,0.0
2017,9,22,6,30,257.0,35.0,1.4,11.0,60.0,168.41,126.38
2017,9,22,6,45,368.5,45.5,1.35,11.5,106.0,247.04,198.72
2017,9,22,7,0,480.0,56.0,1.3,12.0,152.0,337.31,276.61
2017,9,22,7,15,545.0,63.5,1.25,12.5,202.5,408.13,336.42
2017,9,22,7,30,610.0,71.0,1.2,13.0,253.0,483.94,397.54
2017,9,22,7,45,659.5,75.0,1.15,13.5,305.0,549.6,448.1
2017,9,22,8,0,709.0,79.0,1.1,14.0,357.0,617.64,498.01
2017,9,22,8,15,739.0,83.5,0.95,14.5,406.0,670.21,532.06
2017,9,22,8,30,769.0,88.0,0.8,15.0,455.0,726.17,567.03
2017,9,22,8,45,792.5,90.5,0.7,15.5,500.5,773.83,595.32
2017,9,22,9,0,816.0,93.0,0.6,16.0,546.0,820.06,621.69
2017,9,22,9,15,832.0,95.5,0.5,16.5,586.5,857.95,641.62
2017,9,22,9,30,848.0,98.0,0.4,17.0,627.0,893.39,659.48
2017,9,22,9,45,874.5,93.0,0.3,17.5,664.5,919.09,670.72
2017,9,22,10,0,901.0,88.0,0.2,18.0,702.0,950.04,685.32
2017,9,22,10,15,909.0,89.0,0.25,18.0,730.0,967.65,695.67
2017,9,22,10,30,917.0,90.0,0.3,18.0,758.0,981.71,704.23
2017,9,22,10,45,923.0,90.5,0.35,18.5,778.5,989.62,707.87
2017,9,22,11,0,929.0,91.0,0.4,19.0,799.0,993.75,709.44
2017,9,22,11,15,932.0,91.5,0.4,19.0,811.5,991.2,707.28
2017,9,22,11,30,935.0,92.0,0.4,19.0,824.0,984.82,703.01
2017,9,22,11,45,936.0,92.5,0.45,19.5,828.5,972.75,695.24
2017,9,22,12,0,937.0,93.0,0.5,20.0,833.0,956.94,685.33
2017,9,22,12,15,936.5,93.0,0.55,20.0,829.0,935.58,673.33
2017,9,22,12,30,936.0,93.0,0.6,20.0,825.0,910.7,659.15
2017,9,22,12,45,927.5,95.0,0.65,20.5,812.0,877.82,638.57
2017,9,22,13,0,919.0,97.0,0.7,21.0,799.0,842.1,616.1
2017,9,22,13,15,914.0,96.5,0.7,21.0,779.5,803.88,592.13
2017,9,22,13,30,909.0,96.0,0.7,21.0,760.0,763.04,566.21
2017,9,22,13,45,900.5,94.5,0.75,21.0,732.5,716.37,536.65
2017,9,22,14,0,892.0,93.0,0.8,21.0,705.0,667.81,503.11
2017,9,22,14,15,881.5,91.5,0.85,21.0,671.5,616.4,466.39
2017,9,22,14,30,871.0,90.0,0.9,21.0,638.0,563.76,427.44
2017,9,22,14,45,855.5,88.0,0.95,21.0,597.5,507.22,384.16
2017,9,22,15,0,840.0,86.0,1.0,21.0,557.0,449.03,338.02
2017,9,22,15,15,820.0,83.0,1.1,20.5,512.0,389.28,289.77
2017,9,22,15,30,800.0,80.0,1.2,20.0,467.0,330.51,240.39
2017,9,22,15,45,771.0,77.0,1.3,20.0,418.0,270.66,188.76
2017,9,22,16,0,742.0,74.0,1.4,20.0,369.0,213.43,139.35
2017,9,22,16,15,702.5,69.0,1.5,19.5,317.5,155.87,92.63
2017,9,22,16,30,663.0,64.0,1.6,19.0,266.0,99.39,52.61
2017,9,22,16,45,599.5,58.0,1.75,18.5,214.5,49.47,30.27
2017,9,22,17,0,536.0,52.0,1.9,18.0,163.0,38.41,28.12
2017,9,22,17,15,439.5,42.0,2.0,17.0,116.0,32.0,22.22
2017,9,22,17,30,343.0,32.0,2.1,16.0,69.0,25.27,15.59
2017,9,22,17,45,171.5,16.0,2.25,15.5,34.5,12.41,0.0
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,6,15,177.0,14.5,2.2,10.5,31.5,91.63,0.0
2017,9,23,6,30,354.0,29.0,2.2,11.0,63.0,202.09,150.79
2017,9,23,6,45,461.5,38.0,2.2,12.0,111.0,281.73,226.45
2017,9,23,7,0,569.0,47.0,2.2,13.0,159.0,372.58,305.36
2017,9,23,7,15,630.0,53.0,2.25,13.5,211.0,443.27,366.14
2017,9,23,7,30,691.0,59.0,2.3,14.0,263.0,515.42,425.63
2017,9,23,7,45,734.5,62.5,2.35,15.0,315.5,580.23,476.03
2017,9,23,8,0,778.0,66.0,2.4,16.0,368.0,646.65,524.2
2017,9,23,8,15,805.5,69.5,2.45,16.5,418.0,702.26,563.04
2017,9,23,8,30,833.0,73.0,2.5,17.0,468.0,757.32,600.51
2017,9,23,8,45,855.0,74.5,2.55,18.0,514.5,797.71,625.41
2017,9,23,9,0,877.0,76.0,2.6,19.0,561.0,842.96,653.31
2017,9,23,9,15,891.0,78.0,2.55,19.5,601.5,879.86,675.31
2017,9,23,9,30,905.0,80.0,2.5,20.0,642.0,914.1,695.18
2017,9,23,9,45,913.0,82.5,2.45,20.5,676.0,940.5,709.5
2017,9,23,10,0,921.0,85.0,2.4,21.0,710.0,963.54,721.51
2017,9,23,10,15,928.5,86.5,2.4,21.0,737.5,981.41,731.99
2017,9,23,10,30,936.0,88.0,2.4,21.0,765.0,995.63,740.19
2017,9,23,10,45,939.5,89.5,2.4,21.5,785.0,1002.28,742.14
2017,9,23,11,0,943.0,91.0,2.4,22.0,805.0,1005.05,741.76
2017,9,23,11,15,945.5,91.5,2.35,22.0,817.5,1001.86,738.57
2017,9,23,11,30,948.0,92.0,2.3,22.0,830.0,994.79,733.06
2017,9,23,11,45,948.0,92.5,2.3,22.5,834.0,981.53,722.83
2017,9,23,12,0,948.0,93.0,2.3,23.0,838.0,964.52,710.36
2017,9,23,12,15,947.0,93.0,2.25,23.0,833.5,942.4,695.54
2017,9,23,12,30,946.0,93.0,2.2,23.0,829.0,916.74,678.51
2017,9,23,12,45,930.5,98.5,2.2,23.0,813.5,881.37,655.53
2017,9,23,13,0,915.0,104.0,2.2,23.0,798.0,843.46,630.8
2017,9,23,13,15,909.0,102.5,2.15,23.0,778.0,803.46,604.1
2017,9,23,13,30,903.0,101.0,2.1,23.0,758.0,760.96,575.52
2017,9,23,13,45,894.0,100.0,2.1,23.5,730.0,714.6,542.85
2017,9,23,14,0,885.0,99.0,2.1,24.0,702.0,666.41,506.8
2017,9,23,14,15,873.0,97.0,2.1,23.5,667.5,613.86,468.65
2017,9,23,14,30,861.0,95.0,2.1,23.0,633.0,560.06,428.3
2017,9,23,14,45,845.5,92.5,2.1,23.0,592.5,502.9,383.27
2017,9,23,15,0,830.0,90.0,2.1,23.0,552.0,445.66,336.73
2017,9,23,15,15,808.5,87.0,2.05,22.5,506.5,385.9,287.36
2017,9,23,15,30,787.0,84.0,2.0,22.0,461.0,327.31,237.49
2017,9,23,15,45,760.5,79.5,2.0,22.0,412.0,267.52,185.64
2017,9,23,16,0,734.0,75.0,2.0,22.0,363.0,210.12,136.09
2017,9,23,16,15,692.0,70.0,1.9,21.5,311.5,149.69,87.5
2017,9,23,16,30,650.0,65.0,1.8,21.0,260.0,96.84,51.17
2017,9,23,16,45,593.0,57.5,1.75,20.5,209.5,46.77,35.23
2017,9,23,17,0,536.0,50.0,1.7,20.0,159.0,36.95,26.57
2017,9,23,17,15,435.0,40.5,1.8,19.0,112.0,30.91,21.02
2017,9,23,17,30,334.0,31.0,1.9,18.0,65.0,24.59,14.66
2017,9,23,17,45,167.0,15.5,2.0,17.0,32.5,12.12,0.0
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,6,15,175.5,14.0,1.05,12.5,30.5,89.84,0.0
2017,9,24,6,30,351.0,28.0,1.0,13.0,61.0,199.65,145.7
2017,9,24,6,45,453.0,37.5,0.95,14.0,108.0,276.95,219.05
2017,9,24,7,0,555.0,47.0,0.9,15.0,155.0,364.96,293.74
2017,9,24,7,15,617.0,53.0,0.95,15.5,206.5,435.42,352.69
2017,9,24,7,30,679.0,59.0,1.0,16.0,258.0,507.34,410.33
2017,9,24,7,45,715.0,65.0,1.05,16.5,309.0,569.55,457.95
2017,9,24,8,0,751.0,71.0,1.1,17.0,360.0,632.8,503.6
2017,9,24,8,15,779.5,74.5,1.2,17.5,409.5,688.05,541.63
2017,9,24,8,30,808.0,78.0,1.3,18.0,459.0,742.86,578.47
2017,9,24,8,45,827.0,81.5,1.45,19.0,504.0,789.09,607.93
2017,9,24,9,0,846.0,85.0,1.6,20.0,549.0,833.52,635.66
2017,9,24,9,15,861.0,87.5,1.6,20.5,589.5,863.77,652.88
2017,9,24,9,30,876.0,90.0,1.6,21.0,630.0,898.6,673.12
2017,9,24,9,45,891.0,90.0,1.65,21.5,665.5,927.69,689.91
2017,9,24,10,0,906.0,90.0,1.7,22.0,701.0,953.79,704.72
2017,9,24,10,15,914.0,91.5,1.65,22.5,729.0,971.81,712.96
2017,9,24,10,30,922.0,93.0,1.6,23.0,757.0,986.25,718.97
2017,9,24,10,45,924.5,95.0,1.6,23.5,776.5,992.31,720.44
2017,9,24,11,0,927.0,97.0,1.6,24.0,796.0,994.56,719.73
2017,9,24,11,15,930.0,98.0,1.55,24.0,808.5,992.32,717.03
2017,9,24,11,30,933.0,99.0,1.5,24.0,821.0,986.24,712.09
2017,9,24,11,45,722.0,193.0,1.5,24.0,753.5,891.12,650.81
2017,9,24,12,0,511.0,287.0,1.5,24.0,686.0,779.05,573.45
2017,9,24,12,15,717.5,195.0,1.5,24.0,752.5,855.19,629.58
2017,9,24,12,30,924.0,103.0,1.5,24.0,819.0,905.86,662.09
2017,9,24,12,45,773.5,168.0,1.55,24.5,761.0,828.44,610.36
2017,9,24,13,0,623.0,233.0,1.6,25.0,703.0,745.56,552.47
2017,9,24,13,15,635.0,220.0,1.6,25.0,688.0,715.85,533.2
2017,9,24,13,30,647.0,207.0,1.6,25.0,673.0,683.28,511.07
2017,9,24,13,45,781.0,146.5,1.65,25.0,689.0,683.29,513.56
2017,9,24,14,0,915.0,86.0,1.7,25.0,705.0,669.69,505.32
2017,9,24,14,15,905.0,84.5,1.7,24.5,670.5,617.51,467.53
2017,9,24,14,30,895.0,83.0,1.7,24.0,636.0,564.01,427.74
2017,9,24,14,45,883.5,79.5,1.7,24.0,596.5,506.79,382.99
2017,9,24,15,0,872.0,76.0,1.7,24.0,557.0,448.97,336.24
2017,9,24,15,15,853.0,73.5,1.7,24.0,511.5,388.94,286.32
2017,9,24,15,30,834.0,71.0,1.7,24.0,466.0,327.14,233.69
2017,9,24,15,45,780.0,68.0,1.7,24.0,406.0,259.18,176.53
2017,9,24,16,0,726.0,65.0,1.7,24.0,346.0,196.84,124.51
2017,9,24,16,15,675.0,64.5,1.65,23.0,297.0,143.12,82.43
2017,9,24,16,30,624.0,64.0,1.6,22.0,248.0,91.82,48.36
2017,9,24,16,45,603.5,54.5,1.6,21.5,204.0,42.18,31.09
2017,9,24,17,0,583.0,45.0,1.6,21.0,160.0,36.11,25.69
2017,9,24,17,15,483.0,36.5,1.7,20.0,112.5,27.66,18.08
2017,9,24,17,30,383.0,28.0,1.8,19.0,65.0,22.08,12.26
2017,9,24,17,45,191.5,14.0,1.9,18.0,32.5,10.92,0.0
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,6,15,177.5,13.0,0.9,13.5,29.0,75.08,0.0
2017,9,25,6,30,355.0,26.0,0.8,14.0,58.0,198.9,142.63
2017,9,25,6,45,456.0,35.0,0.75,14.5,104.0,275.01,216.34
2017,9,25,7,0,557.0,44.0,0.7,15.0,150.0,361.85,290.37
2017,9,25,7,15,618.0,49.5,0.7,15.5,201.0,427.8,345.53
2017,9,25,7,30,679.0,55.0,0.7,16.0,252.0,501.94,404.26
2017,9,25,7,45,716.5,60.0,0.7,17.0,302.5,563.76,450.05
2017,9,25,8,0,754.0,65.0,0.7,18.0,353.0,626.78,493.47
2017,9,25,8,15,782.5,68.5,0.8,18.5,402.0,681.97,531.09
2017,9,25,8,30,811.0,72.0,0.9,19.0,451.0,736.75,567.56
2017,9,25,8,45,828.5,75.5,1.0,20.0,496.0,781.76,595.4
2017,9,25,9,0,846.0,79.0,1.1,21.0,541.0,817.86,616.76
2017,9,25,9,15,861.0,81.5,1.15,21.5,581.0,855.19,639.22
2017,9,25,9,30,876.0,84.0,1.2,22.0,621.0,889.98,659.73
2017,9,25,9,45,886.0,86.0,1.3,22.5,655.0,916.82,675.65
2017,9,25,10,0,896.0,88.0,1.4,23.0,689.0,940.48,689.56
2017,9,25,10,15,904.0,89.0,1.35,23.5,716.5,957.73,697.16
2017,9,25,10,30,912.0,90.0,1.3,24.0,744.0,971.44,702.58
2017,9,25,10,45,918.0,90.5,1.3,24.5,764.0,979.03,705.02
2017,9,25,11,0,924.0,91.0,1.3,25.0,784.0,982.86,705.31
2017,9,25,11,15,927.0,91.5,1.3,25.0,796.5,980.05,702.98
2017,9,25,11,30,930.0,92.0,1.3,25.0,809.0,973.43,698.49
2017,9,25,11,45,931.5,92.0,1.3,25.5,813.0,961.07,689.22
2017,9,25,12,0,933.0,92.0,1.3,26.0,817.0,944.99,677.81
2017,9,25,12,15,932.0,92.0,1.3,26.0,813.0,923.04,664.14
2017,9,25,12,30,931.0,92.0,1.3,26.0,809.0,897.61,648.36
2017,9,25,12,45,920.0,95.5,1.35,26.5,795.0,864.25,626.89
2017,9,25,13,0,909.0,99.0,1.4,27.0,781.0,828.19,603.62
2017,9,25,13,15,903.5,98.0,1.45,27.0,761.0,789.24,579.43
2017,9,25,13,30,898.0,97.0,1.5,27.0,741.0,747.77,553.24
2017,9,25,13,45,891.5,95.0,1.6,27.0,714.0,702.28,523.73
2017,9,25,14,0,885.0,93.0,1.7,27.0,687.0,654.78,490.56
2017,9,25,14,15,873.5,91.0,1.75,26.5,652.5,602.56,453.49
2017,9,25,14,30,862.0,89.0,1.8,26.0,618.0,549.26,414.24
2017,9,25,14,45,847.0,86.5,1.9,26.0,578.0,492.07,370.06
2017,9,25,15,0,832.0,84.0,2.0,26.0,538.0,435.06,324.36
2017,9,25,15,15,810.5,81.0,2.05,25.5,493.0,375.34,275.57
2017,9,25,15,30,789.0,78.0,2.1,25.0,448.0,316.79,226.19
2017,9,25,15,45,758.5,74.5,2.15,25.0,399.0,257.01,174.9
2017,9,25,16,0,728.0,71.0,2.2,25.0,350.0,200.08,126.5
2017,9,25,16,15,685.5,66.5,2.15,24.0,299.0,143.85,82.42
2017,9,25,16,30,643.0,62.0,2.1,23.0,248.0,89.11,45.96
2017,9,25,16,45,579.5,55.0,2.1,22.5,197.5,40.28,29.3
2017,9,25,17,0,516.0,48.0,2.1,22.0,147.0,35.71,25.19
2017,9,25,17,15,410.0,38.5,2.1,21.0,101.5,29.6,19.57
2017,9,25,17,30,304.0,29.0,2.1,20.0,56.0,23.22,12.75
2017,9,25,17,45,152.0,14.5,2.15,19.0,28.0,11.54,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,6,15,162.0,13.5,1.2,15.5,27.5,69.96,0.0
2017,9,26,6,30,324.0,27.0,1.2,16.0,55.0,187.31,131.42
2017,9,26,6,45,429.5,36.0,1.25,16.5,100.5,263.77,206.5
2017,9,26,7,0,535.0,45.0,1.3,17.0,146.0,351.4,281.74
2017,9,26,7,15,599.0,51.5,1.4,17.5,197.0,422.34,341.59
2017,9,26,7,30,663.0,58.0,1.5,18.0,248.0,494.96,400.43
2017,9,26,7,45,704.0,62.5,1.65,19.0,299.0,557.75,448.74
2017,9,26,8,0,745.0,67.0,1.8,20.0,350.0,622.01,495.35
2017,9,26,8,15,774.5,71.0,1.9,20.5,399.0,678.13,534.28
2017,9,26,8,30,804.0,75.0,2.0,21.0,448.0,733.92,572.03
2017,9,26,8,45,825.0,77.5,2.1,22.0,493.0,780.21,601.09
2017,9,26,9,0,846.0,80.0,2.2,23.0,538.0,824.83,628.43
2017,9,26,9,15,861.5,82.0,2.2,23.5,578.5,854.83,645.71
2017,9,26,9,30,877.0,84.0,2.2,24.0,619.0,889.37,665.99
2017,9,26,9,45,888.0,86.0,2.2,24.5,653.5,917.03,681.42
2017,9,26,10,0,899.0,88.0,2.2,25.0,688.0,941.54,694.72
2017,9,26,10,15,907.5,89.5,2.2,25.5,716.0,959.77,703.91
2017,9,26,10,30,916.0,91.0,2.2,26.0,744.0,974.44,710.89
2017,9,26,10,45,922.0,92.0,2.25,26.5,764.5,982.5,714.24
2017,9,26,11,0,928.0,93.0,2.3,27.0,785.0,986.77,715.36
2017,9,26,11,15,931.5,93.5,2.25,27.0,797.5,984.3,712.68
2017,9,26,11,30,935.0,94.0,2.2,27.0,810.0,977.98,707.75
2017,9,26,11,45,937.5,93.5,2.2,27.5,814.5,965.81,698.39
2017,9,26,12,0,940.0,93.0,2.2,28.0,819.0,949.87,686.81
2017,9,26,12,15,939.0,93.0,2.15,28.0,815.0,927.68,672.21
2017,9,26,12,30,938.0,93.0,2.1,28.0,811.0,901.99,655.47
2017,9,26,12,45,939.5,90.5,2.05,28.5,800.0,872.32,634.92
2017,9,26,13,0,941.0,88.0,2.0,29.0,789.0,839.28,612.26
2017,9,26,13,15,936.0,87.0,1.95,29.0,769.0,799.62,586.44
2017,9,26,13,30,931.0,86.0,1.9,29.0,749.0,757.31,558.73
2017,9,26,13,45,923.5,85.0,1.85,29.5,721.5,710.85,526.59
2017,9,26,14,0,916.0,84.0,1.8,30.0,694.0,662.35,490.82
2017,9,26,14,15,905.5,82.0,1.75,29.5,659.5,609.31,452.96
2017,9,26,14,30,895.0,80.0,1.7,29.0,625.0,555.03,412.93
2017,9,26,14,45,880.5,78.0,1.7,29.0,584.5,497.85,368.84
2017,9,26,15,0,866.0,76.0,1.7,29.0,544.0,440.36,323.02
2017,9,26,15,15,845.5,73.5,1.6,28.5,498.5,380.19,274.11
2017,9,26,15,30,825.0,71.0,1.5,28.0,453.0,318.48,222.72
2017,9,26,15,45,797.5,67.5,1.45,28.0,403.5,257.46,170.97
2017,9,26,16,0,770.0,64.0,1.4,28.0,354.0,198.89,121.8
2017,9,26,16,15,728.5,60.0,1.3,27.0,302.5,140.84,77.12
2017,9,26,16,30,687.0,56.0,1.2,26.0,251.0,87.53,43.31
2017,9,26,16,45,624.5,50.0,1.15,25.5,199.5,38.98,27.78
2017,9,26,17,0,562.0,44.0,1.1,25.0,148.0,32.59,22.16
2017,9,26,17,15,453.0,35.0,1.2,24.0,101.5,26.75,16.84
2017,9,26,17,30,344.0,26.0,1.3,23.0,55.0,20.66,10.12
2017,9,26,17,45,172.0,13.0,1.4,22.5,27.5,12.39,0.0
2017,9,26,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,166.0,13.0,1.3,16.5,26.5,70.76,0.0
2017,9,27,6,30,332.0,26.0,1.3,17.0,53.0,189.16,129.71
2017,9,27,6,45,439.5,35.0,1.35,18.0,99.0,266.93,207.43
2017,9,27,7,0,547.0,44.0,1.4,19.0,145.0,355.93,283.08
2017,9,27,7,15,611.5,50.0,1.4,19.5,196.0,423.48,339.83
2017,9,27,7,30,676.0,56.0,1.4,20.0,247.0,499.87,400.7
2017,9,27,7,45,716.5,61.0,1.45,20.5,298.5,563.38,449.37
2017,9,27,8,0,757.0,66.0,1.5,21.0,350.0,628.31,496.23
2017,9,27,8,15,786.0,69.5,1.5,22.0,399.0,683.81,532.48
2017,9,27,8,30,815.0,73.0,1.5,23.0,448.0,738.9,567.2
2017,9,27,8,45,835.0,75.5,1.5,24.0,493.5,784.62,594.36
2017,9,27,9,0,855.0,78.0,1.5,25.0,539.0,821.59,614.95
2017,9,27,9,15,870.0,80.5,1.45,25.5,579.5,858.95,636.07
2017,9,27,9,30,885.0,83.0,1.4,26.0,620.0,893.74,655.07
2017,9,27,9,45,885.0,89.5,1.4,26.5,651.5,916.81,666.91
2017,9,27,10,0,885.0,96.0,1.4,27.0,683.0,936.23,676.51
2017,9,27,10,15,893.5,97.5,1.3,27.5,711.0,954.11,683.71
2017,9,27,10,30,902.0,99.0,1.2,28.0,739.0,968.5,688.61
2017,9,27,10,45,908.0,100.0,1.15,28.5,759.0,976.33,690.28
2017,9,27,11,0,914.0,101.0,1.1,29.0,779.0,980.44,689.83
2017,9,27,11,15,917.5,101.5,1.05,29.0,791.5,977.86,686.81
2017,9,27,11,30,921.0,102.0,1.0,29.0,804.0,971.5,681.7
2017,9,27,11,45,922.0,102.5,1.0,29.5,808.0,959.07,672.6
2017,9,27,12,0,923.0,103.0,1.0,30.0,812.0,942.96,661.46
2017,9,27,12,15,922.0,102.5,1.05,30.0,807.5,920.41,648.63
2017,9,27,12,30,921.0,102.0,1.1,30.0,803.0,894.44,633.68
2017,9,27,12,45,922.0,99.5,1.2,30.0,792.0,864.69,616.97
2017,9,27,13,0,923.0,97.0,1.3,30.0,781.0,831.67,597.89
2017,9,27,13,15,917.5,96.0,1.4,29.5,760.5,792.14,575.41
2017,9,27,13,30,912.0,95.0,1.5,29.0,740.0,750.04,550.71
2017,9,27,13,45,903.0,93.5,1.6,29.0,712.0,702.74,519.99
2017,9,27,14,0,894.0,92.0,1.7,29.0,684.0,653.6,485.86
2017,9,27,14,15,882.5,90.0,1.75,29.0,649.0,600.93,447.77
2017,9,27,14,30,871.0,88.0,1.8,29.0,614.0,547.17,407.62
2017,9,27,14,45,855.0,86.0,1.85,29.0,573.5,489.56,363.3
2017,9,27,15,0,839.0,84.0,1.9,29.0,533.0,432.22,317.62
2017,9,27,15,15,817.5,81.0,1.9,28.5,487.5,372.19,268.96
2017,9,27,15,30,796.0,78.0,1.9,28.0,442.0,313.34,219.8
2017,9,27,15,45,766.5,73.5,1.95,27.5,392.5,252.64,168.76
2017,9,27,16,0,737.0,69.0,2.0,27.0,343.0,194.69,120.45
2017,9,27,16,15,693.5,64.5,1.85,26.0,292.0,138.09,76.99
2017,9,27,16,30,650.0,60.0,1.7,25.0,241.0,83.15,41.93
2017,9,27,16,45,585.0,53.0,1.6,24.5,190.5,38.23,27.25
2017,9,27,17,0,520.0,46.0,1.5,24.0,140.0,34.5,23.85
2017,9,27,17,15,408.5,36.0,1.45,23.0,94.5,27.85,17.76
2017,9,27,17,30,297.0,26.0,1.4,22.0,49.0,20.88,9.73
2017,9,27,17,45,148.5,13.0,1.35,21.0,24.5,12.39,0.0
2017,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,149.0,13.0,0.55,15.5,25.0,64.67,0.0
2017,9,28,6,30,298.0,26.0,0.5,16.0,50.0,174.1,116.49
2017,9,28,6,45,406.5,36.5,0.45,16.5,95.0,253.27,196.12
2017,9,28,7,0,515.0,47.0,0.4,17.0,140.0,342.77,271.43
2017,9,28,7,15,580.5,54.0,0.4,17.5,191.0,414.06,329.95
2017,9,28,7,30,646.0,61.0,0.4,18.0,242.0,490.41,389.59
2017,9,28,7,45,690.0,66.0,0.45,18.5,293.0,551.03,435.4
2017,9,28,8,0,734.0,71.0,0.5,19.0,344.0,617.26,482.85
2017,9,28,8,15,763.5,74.5,0.45,19.5,392.5,672.2,518.1
2017,9,28,8,30,793.0,78.0,0.4,20.0,441.0,726.78,551.87
2017,9,28,8,45,814.0,81.5,0.4,21.0,486.0,773.74,579.08
2017,9,28,9,0,835.0,85.0,0.4,22.0,531.0,819.05,604.48
2017,9,28,9,15,850.5,87.5,0.5,22.5,571.0,856.39,627.19
2017,9,28,9,30,866.0,90.0,0.6,23.0,611.0,883.64,643.38
2017,9,28,9,45,876.0,92.0,0.7,24.0,645.0,909.92,657.8
2017,9,28,10,0,886.0,94.0,0.8,25.0,679.0,933.05,670.14
2017,9,28,10,15,894.0,95.5,0.9,25.5,706.0,950.4,680.17
2017,9,28,10,30,902.0,97.0,1.0,26.0,733.0,964.24,688.14
2017,9,28,10,45,907.0,98.0,1.15,26.5,752.5,971.05,692.69
2017,9,28,11,0,912.0,99.0,1.3,27.0,772.0,974.15,694.98
2017,9,28,11,15,915.0,99.5,1.4,27.0,784.0,971.04,694.04
2017,9,28,11,30,918.0,100.0,1.5,27.0,796.0,964.17,690.85
2017,9,28,11,45,918.5,100.5,1.6,27.5,799.5,951.27,682.57
2017,9,28,12,0,919.0,101.0,1.7,28.0,803.0,934.72,672.05
2017,9,28,12,15,917.5,100.5,1.8,28.0,798.5,911.77,658.76
2017,9,28,12,30,916.0,100.0,1.9,28.0,794.0,885.44,643.22
2017,9,28,12,45,916.5,97.5,2.0,28.0,782.5,855.38,625.1
2017,9,28,13,0,917.0,95.0,2.1,28.0,771.0,822.08,604.65
2017,9,28,13,15,911.5,94.0,2.15,27.5,750.5,782.74,580.66
2017,9,28,13,30,906.0,93.0,2.2,27.0,730.0,740.86,554.58
2017,9,28,13,45,898.0,91.5,2.25,27.0,702.5,694.48,522.91
2017,9,28,14,0,890.0,90.0,2.3,27.0,675.0,646.18,488.01
2017,9,28,14,15,878.0,88.5,2.3,26.5,640.5,593.93,449.88
2017,9,28,14,30,866.0,87.0,2.3,26.0,606.0,540.63,409.68
2017,9,28,14,45,851.5,84.0,2.35,26.0,565.5,483.95,364.96
2017,9,28,15,0,837.0,81.0,2.4,26.0,525.0,425.6,317.5
2017,9,28,15,15,815.5,78.0,2.35,25.5,480.0,365.77,267.89
2017,9,28,15,30,794.0,75.0,2.3,25.0,435.0,307.14,217.9
2017,9,28,15,45,766.5,71.0,2.25,25.0,386.5,247.62,166.47
2017,9,28,16,0,739.0,67.0,2.2,25.0,338.0,190.6,118.01
2017,9,28,16,15,696.0,62.0,2.1,24.0,287.0,133.64,74.14
2017,9,28,16,30,653.0,57.0,2.0,23.0,236.0,81.67,41.82
2017,9,28,16,45,590.5,50.0,1.95,22.5,186.0,36.0,25.54
2017,9,28,17,0,528.0,43.0,1.9,22.0,136.0,32.14,22.01
2017,9,28,17,15,417.0,33.0,1.9,21.0,91.0,25.38,15.76
2017,9,28,17,30,306.0,23.0,1.9,20.0,46.0,18.27,7.15
2017,9,28,17,45,153.0,11.5,1.9,19.0,23.0,10.96,0.0
2017,9,28,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,6,15,138.0,12.5,2.05,13.5,23.5,60.23,0.0
2017,9,29,6,30,276.0,25.0,2.1,14.0,47.0,162.91,106.99
2017,9,29,6,45,381.5,35.5,2.2,14.5,90.0,240.36,189.21
2017,9,29,7,0,487.0,46.0,2.3,15.0,133.0,326.81,265.23
2017,9,29,7,15,484.5,61.5,2.3,15.0,171.5,368.45,303.17
2017,9,29,7,30,482.0,77.0,2.3,15.0,210.0,408.54,337.83
2017,9,29,7,45,517.0,86.0,2.3,15.5,254.5,464.36,382.98
2017,9,29,8,0,552.0,95.0,2.3,16.0,299.0,521.62,427.42
2017,9,29,8,15,428.5,136.5,2.35,16.0,308.0,495.76,404.56
2017,9,29,8,30,305.0,178.0,2.4,16.0,317.0,450.88,366.68
2017,9,29,8,45,407.5,174.0,2.45,16.5,379.5,550.68,444.28
2017,9,29,9,0,510.0,170.0,2.5,17.0,442.0,642.96,513.29
2017,9,29,9,15,519.0,181.5,2.45,17.0,475.5,676.16,535.72
2017,9,29,9,30,528.0,193.0,2.4,17.0,509.0,707.63,556.99
2017,9,29,9,45,454.5,231.5,2.4,17.5,515.0,692.98,541.71
2017,9,29,10,0,381.0,270.0,2.4,18.0,521.0,659.84,513.81
2017,9,29,10,15,355.0,290.0,2.45,18.0,531.0,660.11,512.7
2017,9,29,10,30,329.0,310.0,2.5,18.0,541.0,658.08,509.74
2017,9,29,10,45,432.5,282.0,2.55,18.5,594.0,734.87,566.17
2017,9,29,11,0,536.0,254.0,2.6,19.0,647.0,798.12,611.54
2017,9,29,11,15,711.0,178.5,2.6,19.0,708.5,878.57,669.3
2017,9,29,11,30,886.0,103.0,2.6,19.0,770.0,935.65,707.21
2017,9,29,11,45,889.5,101.5,2.65,19.5,774.5,923.61,697.38
2017,9,29,12,0,893.0,100.0,2.7,20.0,779.0,907.99,685.9
2017,9,29,12,15,699.0,187.0,2.75,20.0,716.5,821.05,626.6
2017,9,29,12,30,505.0,274.0,2.8,20.0,654.0,722.34,553.45
2017,9,29,12,45,540.5,256.5,2.85,20.5,657.5,714.76,548.78
2017,9,29,13,0,576.0,239.0,2.9,21.0,661.0,703.26,540.5
2017,9,29,13,15,711.5,173.5,2.95,21.0,680.0,717.25,553.61
2017,9,29,13,30,847.0,108.0,3.0,21.0,699.0,714.2,553.82
2017,9,29,13,45,842.5,104.0,3.05,21.0,672.5,669.2,520.47
2017,9,29,14,0,838.0,100.0,3.1,21.0,646.0,622.23,485.07
2017,9,29,14,15,825.5,98.0,3.15,20.5,612.5,570.93,446.22
2017,9,29,14,30,813.0,96.0,3.2,20.0,579.0,518.81,405.45
2017,9,29,14,45,797.5,92.5,3.25,20.0,539.5,463.29,359.98
2017,9,29,15,0,782.0,89.0,3.3,20.0,500.0,407.84,313.18
2017,9,29,15,15,758.5,86.0,3.3,19.5,456.0,350.37,264.07
2017,9,29,15,30,735.0,83.0,3.3,19.0,412.0,294.43,215.04
2017,9,29,15,45,704.5,78.0,3.3,19.0,364.5,234.27,162.11
2017,9,29,16,0,674.0,73.0,3.3,19.0,317.0,179.29,114.51
2017,9,29,16,15,627.5,67.5,3.3,18.5,267.5,125.26,72.13
2017,9,29,16,30,581.0,62.0,3.3,18.0,218.0,76.64,41.55
2017,9,29,16,45,514.0,54.0,3.3,17.5,170.0,39.45,29.14
2017,9,29,17,0,447.0,46.0,3.3,17.0,122.0,34.93,24.89
2017,9,29,17,15,333.0,35.0,3.25,16.5,80.5,27.37,17.7
2017,9,29,17,30,219.0,24.0,3.2,16.0,39.0,19.42,6.98
2017,9,29,17,45,109.5,12.0,3.15,15.5,19.5,11.44,0.0
2017,9,29,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,30,6,15,107.5,14.0,2.5,11.5,22.0,50.9,0.0
2017,9,30,6,30,215.0,28.0,2.5,12.0,44.0,140.14,88.92
2017,9,30,6,45,328.5,40.0,2.55,12.5,87.0,220.59,174.6
2017,9,30,7,0,442.0,52.0,2.6,13.0,130.0,310.14,253.69
2017,9,30,7,15,513.5,60.0,2.5,13.5,179.0,382.51,316.55
2017,9,30,7,30,585.0,68.0,2.4,14.0,228.0,460.45,381.4
2017,9,30,7,45,632.5,74.0,2.35,14.5,278.5,525.27,433.32
2017,9,30,8,0,680.0,80.0,2.3,15.0,329.0,592.33,484.84
2017,9,30,8,15,712.5,84.5,2.2,15.5,377.0,648.2,524.58
2017,9,30,8,30,745.0,89.0,2.1,16.0,425.0,704.13,562.63
2017,9,30,8,45,769.5,92.0,2.05,17.0,470.0,747.79,589.81
2017,9,30,9,0,794.0,95.0,2.0,18.0,515.0,793.93,618.04
2017,9,30,9,15,811.5,98.0,1.95,18.5,554.5,832.34,641.28
2017,9,30,9,30,829.0,101.0,1.9,19.0,594.0,868.4,662.53
2017,9,30,9,45,844.5,101.5,1.85,19.5,628.5,897.09,678.44
2017,9,30,10,0,860.0,102.0,1.8,20.0,663.0,922.83,692.26
2017,9,30,10,15,869.0,103.5,1.75,20.5,690.0,932.6,695.41
2017,9,30,10,30,878.0,105.0,1.7,21.0,717.0,946.93,701.81
2017,9,30,10,45,884.5,106.0,1.7,21.5,737.0,954.82,704.64
2017,9,30,11,0,891.0,107.0,1.7,22.0,757.0,959.07,705.31
2017,9,30,11,15,894.5,107.5,1.7,22.0,769.0,956.29,702.94
2017,9,30,11,30,898.0,108.0,1.7,22.0,781.0,949.82,698.41
2017,9,30,11,45,901.0,107.5,1.75,22.5,785.5,938.13,689.94
2017,9,30,12,0,904.0,107.0,1.8,23.0,790.0,922.79,679.26
2017,9,30,12,15,903.5,106.5,1.85,23.0,785.5,900.83,665.63
2017,9,30,12,30,903.0,106.0,1.9,23.0,781.0,875.5,649.8
2017,9,30,12,45,892.0,109.0,1.95,23.5,767.0,842.05,627.27
2017,9,30,13,0,881.0,112.0,2.0,24.0,753.0,806.03,602.97
2017,9,30,13,15,875.0,111.0,2.1,24.0,732.5,767.34,578.22
2017,9,30,13,30,869.0,110.0,2.2,24.0,712.0,728.95,553.22
2017,9,30,13,45,861.0,107.5,2.35,24.5,684.5,682.19,519.36
2017,9,30,14,0,853.0,105.0,2.5,25.0,657.0,633.68,483.32
2017,9,30,14,15,840.0,103.0,2.55,24.5,622.5,581.31,444.77
2017,9,30,14,30,827.0,101.0,2.6,24.0,588.0,528.14,404.27
2017,9,30,14,45,811.0,97.5,2.7,24.0,548.0,471.62,359.2
2017,9,30,15,0,795.0,94.0,2.8,24.0,508.0,415.2,312.71
2017,9,30,15,15,770.5,90.5,2.85,23.5,462.5,356.18,263.42
2017,9,30,15,30,746.0,87.0,2.9,23.0,417.0,298.81,214.22
2017,9,30,15,45,714.5,82.0,3.0,23.0,368.5,237.68,161.53
2017,9,30,16,0,683.0,77.0,3.1,23.0,320.0,181.96,114.3
2017,9,30,16,15,634.5,71.0,3.15,22.0,269.5,126.83,72.28
2017,9,30,16,30,586.0,65.0,3.2,21.0,219.0,77.4,42.32
2017,9,30,16,45,513.0,56.5,3.25,20.5,170.0,41.91,30.86
2017,9,30,17,0,440.0,48.0,3.3,20.0,121.0,37.05,26.33
2017,9,30,17,15,317.5,36.0,3.3,19.0,78.5,28.6,18.38
2017,9,30,17,30,195.0,24.0,3.3,18.0,36.0,18.95,4.93
2017,9,30,17,45,97.5,12.0,3.35,17.5,18.0,11.44,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
