Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,171.0,11.0,2.6,12.5,23.5,70.08,0.0
2017,10,1,6,30,342.0,22.0,2.7,13.0,47.0,183.84,111.44
2017,10,1,6,45,458.5,30.5,2.8,13.5,93.0,264.61,208.18
2017,10,1,7,0,575.0,39.0,2.9,14.0,139.0,358.24,291.56
2017,10,1,7,15,639.5,44.5,3.0,14.5,189.5,430.08,354.66
2017,10,1,7,30,704.0,50.0,3.1,15.0,240.0,506.54,418.89
2017,10,1,7,45,744.5,54.0,3.25,16.0,291.5,569.51,469.18
2017,10,1,8,0,785.0,58.0,3.4,17.0,343.0,633.83,517.21
2017,10,1,8,15,812.0,61.5,3.35,17.5,391.5,688.45,555.84
2017,10,1,8,30,839.0,65.0,3.3,18.0,440.0,736.07,588.14
2017,10,1,8,45,859.0,67.0,3.3,18.5,485.0,781.26,618.12
2017,10,1,9,0,879.0,69.0,3.3,19.0,530.0,824.68,646.23
2017,10,1,9,15,892.5,71.0,3.25,19.5,569.5,860.42,668.11
2017,10,1,9,30,906.0,73.0,3.2,20.0,609.0,893.43,687.8
2017,10,1,9,45,907.0,78.5,3.15,20.5,640.5,916.46,700.37
2017,10,1,10,0,908.0,84.0,3.1,21.0,672.0,935.81,710.43
2017,10,1,10,15,915.5,85.0,3.05,21.5,699.0,952.14,718.46
2017,10,1,10,30,923.0,86.0,3.0,22.0,726.0,964.88,724.13
2017,10,1,10,45,927.0,87.0,2.95,22.5,745.0,970.65,725.24
2017,10,1,11,0,931.0,88.0,2.9,23.0,764.0,972.61,724.0
2017,10,1,11,15,933.5,88.5,2.85,23.0,775.0,968.79,720.5
2017,10,1,11,30,936.0,89.0,2.8,23.0,786.0,961.14,714.66
2017,10,1,11,45,936.0,89.5,2.75,23.5,789.5,947.43,703.6
2017,10,1,12,0,936.0,90.0,2.7,24.0,793.0,930.02,690.3
2017,10,1,12,15,934.5,90.0,2.7,24.0,788.0,907.16,675.25
2017,10,1,12,30,933.0,90.0,2.7,24.0,783.0,880.86,657.97
2017,10,1,12,45,928.0,90.0,2.7,24.0,770.0,848.4,636.53
2017,10,1,13,0,923.0,90.0,2.7,24.0,757.0,812.97,613.02
2017,10,1,13,15,917.5,89.0,2.75,24.0,736.5,773.35,586.76
2017,10,1,13,30,912.0,88.0,2.8,24.0,716.0,731.18,558.46
2017,10,1,13,45,903.5,87.0,2.85,24.0,688.0,684.7,525.42
2017,10,1,14,0,895.0,86.0,2.9,24.0,660.0,636.34,489.36
2017,10,1,14,15,883.5,84.0,2.9,24.0,625.5,583.68,448.95
2017,10,1,14,30,872.0,82.0,2.9,24.0,591.0,529.94,406.55
2017,10,1,14,45,855.5,80.0,2.9,24.0,550.5,473.1,360.51
2017,10,1,15,0,839.0,78.0,2.9,24.0,510.0,414.8,311.98
2017,10,1,15,15,817.5,75.0,2.9,23.5,465.5,355.06,261.56
2017,10,1,15,30,796.0,72.0,2.9,23.0,421.0,296.53,210.83
2017,10,1,15,45,762.5,69.5,2.9,22.5,371.5,237.2,159.46
2017,10,1,16,0,729.0,67.0,2.9,22.0,322.0,181.09,111.96
2017,10,1,16,15,684.5,62.0,2.8,21.0,272.0,125.06,69.24
2017,10,1,16,30,640.0,57.0,2.7,20.0,222.0,70.86,36.5
2017,10,1,16,45,564.0,50.0,2.65,19.5,171.5,36.67,26.41
2017,10,1,17,0,488.0,43.0,2.6,19.0,121.0,32.85,22.77
2017,10,1,17,15,359.5,32.0,2.55,18.0,78.0,25.14,15.42
2017,10,1,17,30,231.0,21.0,2.5,17.0,35.0,17.02,1.73
2017,10,1,17,45,115.5,10.5,2.45,16.0,17.5,10.01,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,15,183.0,11.0,2.85,12.5,23.5,74.11,0.0
2017,10,2,6,30,366.0,22.0,2.9,13.0,47.0,187.44,106.55
2017,10,2,6,45,482.5,30.5,3.0,13.5,93.5,275.0,215.7
2017,10,2,7,0,599.0,39.0,3.1,14.0,140.0,369.76,300.54
2017,10,2,7,15,664.0,44.5,3.15,14.5,192.5,443.01,364.95
2017,10,2,7,30,729.0,50.0,3.2,15.0,245.0,520.82,430.24
2017,10,2,7,45,770.5,54.0,3.3,15.5,297.0,585.46,482.61
2017,10,2,8,0,812.0,58.0,3.4,16.0,349.0,651.46,532.67
2017,10,2,8,15,839.5,61.0,3.35,16.5,399.0,700.71,567.18
2017,10,2,8,30,867.0,64.0,3.3,17.0,449.0,755.0,604.46
2017,10,2,8,45,887.0,66.5,3.25,17.5,495.0,801.63,635.08
2017,10,2,9,0,907.0,69.0,3.2,18.0,541.0,846.39,663.71
2017,10,2,9,15,921.0,70.5,3.1,18.5,581.5,882.54,685.35
2017,10,2,9,30,935.0,72.0,3.0,19.0,622.0,915.9,704.71
2017,10,2,9,45,939.5,76.0,2.95,19.5,655.0,940.71,718.29
2017,10,2,10,0,944.0,80.0,2.9,20.0,688.0,961.88,729.38
2017,10,2,10,15,951.0,81.0,2.8,20.0,715.5,978.06,738.07
2017,10,2,10,30,958.0,82.0,2.7,20.0,743.0,990.49,744.32
2017,10,2,10,45,963.0,83.0,2.65,20.5,762.5,997.21,745.92
2017,10,2,11,0,968.0,84.0,2.6,21.0,782.0,999.99,745.08
2017,10,2,11,15,970.5,84.5,2.55,21.0,793.5,995.9,741.32
2017,10,2,11,30,973.0,85.0,2.5,21.0,805.0,987.84,735.16
2017,10,2,11,45,973.0,85.0,2.45,21.5,808.0,973.02,723.32
2017,10,2,12,0,973.0,85.0,2.4,22.0,811.0,954.37,709.18
2017,10,2,12,15,971.5,84.5,2.4,22.0,806.0,930.15,693.34
2017,10,2,12,30,970.0,84.0,2.4,22.0,801.0,902.35,675.18
2017,10,2,12,45,958.0,87.5,2.45,22.5,785.5,866.96,651.02
2017,10,2,13,0,946.0,91.0,2.5,23.0,770.0,828.82,624.97
2017,10,2,13,15,940.0,90.0,2.55,23.0,748.5,787.95,598.04
2017,10,2,13,30,934.0,89.0,2.6,23.0,727.0,744.5,569.02
2017,10,2,13,45,923.5,88.5,2.7,23.0,698.0,696.25,534.93
2017,10,2,14,0,913.0,88.0,2.8,23.0,669.0,646.25,497.87
2017,10,2,14,15,901.0,86.0,2.85,22.5,634.0,592.42,457.58
2017,10,2,14,30,889.0,84.0,2.9,22.0,599.0,537.52,415.03
2017,10,2,14,45,871.5,82.0,2.95,22.0,557.5,479.32,367.68
2017,10,2,15,0,854.0,80.0,3.0,22.0,516.0,419.81,317.85
2017,10,2,15,15,831.5,77.0,3.05,21.5,470.0,358.91,266.08
2017,10,2,15,30,809.0,74.0,3.1,21.0,424.0,299.32,214.07
2017,10,2,15,45,776.0,70.5,3.15,21.0,374.0,238.49,160.73
2017,10,2,16,0,743.0,67.0,3.2,21.0,324.0,180.84,111.55
2017,10,2,16,15,695.0,62.0,3.2,20.0,272.0,123.76,68.31
2017,10,2,16,30,647.0,57.0,3.2,19.0,220.0,68.89,35.84
2017,10,2,16,45,567.0,50.0,3.2,18.5,169.0,36.93,26.72
2017,10,2,17,0,487.0,43.0,3.2,18.0,118.0,33.13,23.05
2017,10,2,17,15,349.5,32.0,3.2,17.0,75.0,25.4,15.52
2017,10,2,17,30,212.0,21.0,3.2,16.0,32.0,17.27,0.0
2017,10,2,17,45,106.0,10.5,3.25,15.0,16.0,10.01,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,15,102.0,12.0,1.85,8.5,18.5,46.82,0.0
2017,10,3,6,30,204.0,24.0,1.9,9.0,37.0,128.01,66.71
2017,10,3,6,45,325.5,36.0,2.0,10.0,80.0,214.21,169.17
2017,10,3,7,0,447.0,48.0,2.1,11.0,123.0,306.91,251.56
2017,10,3,7,15,522.0,56.5,2.1,11.5,172.5,381.5,316.85
2017,10,3,7,30,597.0,65.0,2.1,12.0,222.0,462.06,384.49
2017,10,3,7,45,647.0,70.5,2.15,12.5,273.0,528.02,438.05
2017,10,3,8,0,697.0,76.0,2.2,13.0,324.0,596.38,491.4
2017,10,3,8,15,730.5,80.5,2.2,13.5,372.5,653.27,532.62
2017,10,3,8,30,764.0,85.0,2.2,14.0,421.0,706.59,569.66
2017,10,3,8,45,791.0,87.5,2.2,15.0,467.0,755.76,601.57
2017,10,3,9,0,818.0,90.0,2.2,16.0,513.0,803.63,631.69
2017,10,3,9,15,835.5,92.5,2.1,16.5,553.0,841.73,654.53
2017,10,3,9,30,853.0,95.0,2.0,17.0,593.0,877.39,675.22
2017,10,3,9,45,872.5,94.5,1.95,18.0,629.0,908.54,691.66
2017,10,3,10,0,892.0,94.0,1.9,19.0,665.0,929.08,700.7
2017,10,3,10,15,901.0,95.5,1.9,19.5,692.5,946.9,709.89
2017,10,3,10,30,910.0,97.0,1.9,20.0,720.0,961.2,716.83
2017,10,3,10,45,917.0,97.5,1.9,20.5,740.0,968.84,719.5
2017,10,3,11,0,924.0,98.0,1.9,21.0,760.0,972.74,719.92
2017,10,3,11,15,927.5,98.5,1.9,21.0,772.0,969.59,717.3
2017,10,3,11,30,931.0,99.0,1.9,21.0,784.0,962.63,712.42
2017,10,3,11,45,933.0,98.5,1.95,21.5,788.0,949.42,702.85
2017,10,3,12,0,935.0,98.0,2.0,22.0,792.0,932.49,691.0
2017,10,3,12,15,934.0,98.0,2.0,22.0,787.5,909.86,676.28
2017,10,3,12,30,933.0,98.0,2.0,22.0,783.0,883.77,659.34
2017,10,3,12,45,930.0,97.0,2.05,22.0,770.0,851.67,638.83
2017,10,3,13,0,927.0,96.0,2.1,22.0,757.0,816.5,616.13
2017,10,3,13,15,921.5,95.0,2.1,22.0,736.0,776.59,589.58
2017,10,3,13,30,916.0,94.0,2.1,22.0,715.0,734.13,561.04
2017,10,3,13,45,908.5,92.0,2.15,22.0,687.0,687.01,527.33
2017,10,3,14,0,901.0,90.0,2.2,22.0,659.0,637.95,491.0
2017,10,3,14,15,888.5,88.0,2.25,22.0,624.0,584.4,450.23
2017,10,3,14,30,876.0,86.0,2.3,22.0,589.0,529.87,407.41
2017,10,3,14,45,860.0,83.0,2.35,22.0,548.0,471.25,360.1
2017,10,3,15,0,844.0,80.0,2.4,22.0,507.0,412.9,311.41
2017,10,3,15,15,820.5,77.0,2.45,21.5,460.5,352.29,260.14
2017,10,3,15,30,797.0,74.0,2.5,21.0,414.0,293.13,208.74
2017,10,3,15,45,764.5,70.0,2.55,21.0,364.5,232.78,156.05
2017,10,3,16,0,732.0,66.0,2.6,21.0,315.0,175.57,107.52
2017,10,3,16,15,683.0,60.5,2.6,20.0,263.5,118.78,64.96
2017,10,3,16,30,634.0,55.0,2.6,19.0,212.0,64.44,33.5
2017,10,3,16,45,556.5,47.5,2.65,18.5,162.0,35.01,25.02
2017,10,3,17,0,479.0,40.0,2.7,18.0,112.0,30.66,20.86
2017,10,3,17,15,342.5,29.0,2.75,17.0,70.0,22.82,13.16
2017,10,3,17,30,206.0,18.0,2.8,16.0,28.0,14.56,0.0
2017,10,3,17,45,103.0,9.0,2.9,15.5,14.0,8.58,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,6,15,134.0,10.5,0.55,10.5,19.0,56.37,0.0
2017,10,4,6,30,268.0,21.0,0.5,11.0,38.0,149.5,68.66
2017,10,4,6,45,392.0,31.5,0.5,11.5,82.0,239.1,185.34
2017,10,4,7,0,516.0,42.0,0.5,12.0,126.0,334.4,268.58
2017,10,4,7,15,587.0,48.5,0.45,12.5,176.0,407.23,330.08
2017,10,4,7,30,658.0,55.0,0.4,13.0,226.0,481.94,390.13
2017,10,4,7,45,704.5,59.5,0.4,13.5,277.5,547.23,440.34
2017,10,4,8,0,751.0,64.0,0.4,14.0,329.0,614.36,489.06
2017,10,4,8,15,782.0,68.0,0.4,14.5,378.0,670.92,526.94
2017,10,4,8,30,813.0,72.0,0.4,15.0,427.0,727.19,563.41
2017,10,4,8,45,836.0,74.0,0.45,16.0,472.0,773.86,591.92
2017,10,4,9,0,859.0,76.0,0.5,17.0,517.0,811.96,614.06
2017,10,4,9,15,875.0,78.5,0.5,17.5,557.5,849.51,635.78
2017,10,4,9,30,891.0,81.0,0.5,18.0,598.0,884.51,655.47
2017,10,4,9,45,900.5,83.5,0.55,19.0,631.5,910.86,669.13
2017,10,4,10,0,910.0,86.0,0.6,20.0,665.0,933.94,680.73
2017,10,4,10,15,918.5,87.0,0.6,20.5,692.0,950.88,688.7
2017,10,4,10,30,927.0,88.0,0.6,21.0,719.0,964.23,694.55
2017,10,4,10,45,934.0,88.5,0.6,21.5,739.0,971.9,697.0
2017,10,4,11,0,941.0,89.0,0.6,22.0,759.0,975.76,697.29
2017,10,4,11,15,944.5,89.0,0.6,22.0,771.0,971.95,694.37
2017,10,4,11,30,948.0,89.0,0.6,22.0,783.0,964.28,689.32
2017,10,4,11,45,950.0,89.0,0.6,22.5,786.5,951.41,679.92
2017,10,4,12,0,952.0,89.0,0.6,23.0,790.0,934.75,668.37
2017,10,4,12,15,951.0,88.5,0.65,23.0,785.5,911.24,654.95
2017,10,4,12,30,950.0,88.0,0.7,23.0,781.0,884.22,639.33
2017,10,4,12,45,942.0,90.0,0.75,23.5,767.0,850.9,618.37
2017,10,4,13,0,934.0,92.0,0.8,24.0,753.0,814.71,595.46
2017,10,4,13,15,928.5,91.0,0.85,24.0,732.0,774.56,570.84
2017,10,4,13,30,923.0,90.0,0.9,24.0,711.0,731.84,544.15
2017,10,4,13,45,915.5,88.0,1.0,24.0,683.0,684.45,512.47
2017,10,4,14,0,908.0,86.0,1.1,24.0,655.0,635.11,477.94
2017,10,4,14,15,895.5,84.0,1.15,23.5,619.5,581.28,439.31
2017,10,4,14,30,883.0,82.0,1.2,23.0,584.0,526.46,398.35
2017,10,4,14,45,866.5,79.5,1.3,23.0,543.0,468.65,352.99
2017,10,4,15,0,850.0,77.0,1.4,23.0,502.0,409.44,304.81
2017,10,4,15,15,827.0,74.0,1.45,22.5,456.0,348.77,254.29
2017,10,4,15,30,804.0,71.0,1.5,22.0,410.0,289.48,203.46
2017,10,4,15,45,770.5,67.0,1.6,22.0,360.0,228.65,151.09
2017,10,4,16,0,737.0,63.0,1.7,22.0,310.0,171.05,102.9
2017,10,4,16,15,688.0,58.0,1.7,21.0,258.5,114.61,61.31
2017,10,4,16,30,639.0,53.0,1.7,20.0,207.0,63.94,33.91
2017,10,4,16,45,560.0,45.5,1.7,19.5,157.0,33.55,23.61
2017,10,4,17,0,481.0,38.0,1.7,19.0,107.0,29.11,19.39
2017,10,4,17,15,342.5,27.0,1.75,18.0,66.0,21.2,11.5
2017,10,4,17,30,204.0,16.0,1.8,17.0,25.0,12.84,0.0
2017,10,4,17,45,102.0,8.0,1.9,16.0,12.5,7.63,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,15,146.5,10.0,0.55,10.5,18.5,60.1,0.0
2017,10,5,6,30,293.0,20.0,0.5,11.0,37.0,157.22,60.58
2017,10,5,6,45,416.0,29.5,0.5,11.5,81.0,247.21,190.59
2017,10,5,7,0,539.0,39.0,0.5,12.0,125.0,337.18,270.4
2017,10,5,7,15,609.5,45.5,0.5,12.5,176.0,411.39,333.54
2017,10,5,7,30,680.0,52.0,0.5,13.0,227.0,490.76,397.66
2017,10,5,7,45,723.5,57.0,0.5,13.5,278.0,555.46,447.53
2017,10,5,8,0,767.0,62.0,0.5,14.0,329.0,621.75,495.67
2017,10,5,8,15,797.0,65.5,0.5,15.0,378.0,677.45,532.05
2017,10,5,8,30,827.0,69.0,0.5,16.0,427.0,732.72,566.8
2017,10,5,8,45,848.5,71.5,0.55,17.0,472.5,779.15,595.1
2017,10,5,9,0,870.0,74.0,0.6,18.0,518.0,816.9,616.96
2017,10,5,9,15,885.5,76.5,0.55,18.5,558.0,854.22,637.57
2017,10,5,9,30,901.0,79.0,0.5,19.0,598.0,888.91,655.98
2017,10,5,9,45,908.5,82.0,0.45,20.0,631.0,914.18,666.77
2017,10,5,10,0,916.0,85.0,0.4,21.0,664.0,936.07,675.36
2017,10,5,10,15,924.0,86.5,0.4,21.5,691.0,953.11,683.26
2017,10,5,10,30,932.0,88.0,0.4,22.0,718.0,966.52,689.04
2017,10,5,10,45,937.5,88.5,0.45,22.5,737.5,972.72,691.65
2017,10,5,11,0,943.0,89.0,0.5,23.0,757.0,975.09,692.16
2017,10,5,11,15,946.0,89.5,0.6,23.5,769.0,971.3,690.18
2017,10,5,11,30,949.0,90.0,0.7,24.0,781.0,963.64,685.97
2017,10,5,11,45,950.5,90.0,0.8,24.5,784.0,950.22,678.25
2017,10,5,12,0,952.0,90.0,0.9,25.0,787.0,933.03,668.21
2017,10,5,12,15,950.5,90.0,1.0,25.0,782.5,909.57,655.45
2017,10,5,12,30,949.0,90.0,1.1,25.0,778.0,882.62,640.33
2017,10,5,12,45,949.5,88.0,1.2,25.0,765.5,851.76,622.46
2017,10,5,13,0,950.0,86.0,1.3,25.0,753.0,817.56,602.11
2017,10,5,13,15,944.5,85.0,1.4,25.0,732.0,776.87,577.07
2017,10,5,13,30,939.0,84.0,1.5,25.0,711.0,733.56,549.81
2017,10,5,13,45,930.0,82.5,1.6,25.0,682.5,685.09,516.53
2017,10,5,14,0,921.0,81.0,1.7,25.0,654.0,634.75,480.42
2017,10,5,14,15,909.0,79.5,1.75,24.5,618.5,581.15,441.22
2017,10,5,14,30,897.0,78.0,1.8,24.0,583.0,526.46,399.67
2017,10,5,14,45,880.5,75.5,1.85,24.0,542.0,468.0,352.96
2017,10,5,15,0,864.0,73.0,1.9,24.0,501.0,409.5,304.6
2017,10,5,15,15,841.0,70.5,1.9,23.5,454.5,347.23,252.39
2017,10,5,15,30,818.0,68.0,1.9,23.0,408.0,287.71,201.05
2017,10,5,15,45,785.0,64.0,1.95,23.0,358.0,226.3,148.07
2017,10,5,16,0,752.0,60.0,2.0,23.0,308.0,168.06,99.47
2017,10,5,16,15,703.0,55.0,1.9,22.0,256.5,110.89,57.81
2017,10,5,16,30,654.0,50.0,1.8,21.0,205.0,59.46,30.91
2017,10,5,16,45,574.5,43.0,1.75,20.0,155.0,34.62,24.45
2017,10,5,17,0,495.0,36.0,1.7,19.0,105.0,27.57,18.0
2017,10,5,17,15,352.0,25.5,1.75,18.0,63.5,20.04,10.23
2017,10,5,17,30,209.0,15.0,1.8,17.0,22.0,14.3,0.0
2017,10,5,17,45,104.5,7.5,1.85,16.5,11.0,7.15,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,15,147.5,9.5,1.1,11.5,17.5,59.83,0.0
2017,10,6,6,30,295.0,19.0,1.1,12.0,35.0,155.74,45.05
2017,10,6,6,45,423.0,28.5,1.1,13.0,80.0,248.81,190.63
2017,10,6,7,0,551.0,38.0,1.1,14.0,125.0,341.42,273.27
2017,10,6,7,15,622.0,44.5,1.05,14.5,176.0,416.31,337.45
2017,10,6,7,30,693.0,51.0,1.0,15.0,227.0,496.38,402.49
2017,10,6,7,45,738.0,55.5,0.95,15.5,278.5,561.88,453.16
2017,10,6,8,0,783.0,60.0,0.9,16.0,330.0,629.03,501.82
2017,10,6,8,15,813.5,63.5,0.9,16.5,380.0,685.57,540.08
2017,10,6,8,30,844.0,67.0,0.9,17.0,430.0,741.68,576.79
2017,10,6,8,45,865.0,70.0,0.9,18.0,475.5,782.11,600.4
2017,10,6,9,0,886.0,73.0,0.9,19.0,521.0,827.12,626.64
2017,10,6,9,15,901.0,75.0,0.85,19.5,561.5,863.69,646.88
2017,10,6,9,30,916.0,77.0,0.8,20.0,602.0,897.57,665.0
2017,10,6,9,45,921.0,81.0,0.8,21.0,634.5,922.03,676.4
2017,10,6,10,0,926.0,85.0,0.8,22.0,667.0,942.94,685.55
2017,10,6,10,15,934.0,86.5,0.8,22.5,694.5,959.98,693.58
2017,10,6,10,30,942.0,88.0,0.8,23.0,722.0,973.34,699.42
2017,10,6,10,45,946.5,89.5,0.8,24.0,741.0,979.7,699.67
2017,10,6,11,0,951.0,91.0,0.8,25.0,760.0,982.18,697.75
2017,10,6,11,15,954.5,91.5,0.75,25.5,772.0,978.69,692.68
2017,10,6,11,30,958.0,92.0,0.7,26.0,784.0,971.29,685.44
2017,10,6,11,45,959.0,91.5,0.7,26.5,787.5,956.65,675.03
2017,10,6,12,0,960.0,91.0,0.7,27.0,791.0,938.23,662.53
2017,10,6,12,15,959.0,91.0,0.8,27.0,785.5,914.95,650.34
2017,10,6,12,30,958.0,91.0,0.9,27.0,780.0,888.13,635.78
2017,10,6,12,45,956.5,89.5,1.0,27.5,767.0,855.88,616.32
2017,10,6,13,0,955.0,88.0,1.1,28.0,754.0,820.4,594.54
2017,10,6,13,15,949.0,87.0,1.2,28.0,732.5,779.12,569.76
2017,10,6,13,30,943.0,86.0,1.3,28.0,711.0,735.25,542.77
2017,10,6,13,45,934.0,84.5,1.45,28.0,682.0,686.58,510.23
2017,10,6,14,0,925.0,83.0,1.6,28.0,653.0,636.03,474.91
2017,10,6,14,15,912.5,81.0,1.7,27.5,617.5,581.45,435.85
2017,10,6,14,30,900.0,79.0,1.8,27.0,582.0,525.85,394.35
2017,10,6,14,45,883.0,76.5,1.95,27.0,540.0,467.03,348.17
2017,10,6,15,0,866.0,74.0,2.1,27.0,498.0,408.23,300.2
2017,10,6,15,15,842.0,71.0,2.15,26.5,451.5,345.14,247.87
2017,10,6,15,30,818.0,68.0,2.2,26.0,405.0,284.9,196.48
2017,10,6,15,45,784.5,64.5,2.3,25.5,354.5,223.97,144.72
2017,10,6,16,0,751.0,61.0,2.4,25.0,304.0,166.26,97.32
2017,10,6,16,15,700.0,55.5,2.3,23.5,252.5,108.7,56.21
2017,10,6,16,30,649.0,50.0,2.2,22.0,201.0,57.14,30.17
2017,10,6,16,45,565.5,43.0,2.15,21.0,150.5,31.88,21.93
2017,10,6,17,0,482.0,36.0,2.1,20.0,100.0,27.8,18.02
2017,10,6,17,15,333.0,24.5,2.05,19.0,59.5,19.31,9.15
2017,10,6,17,30,184.0,13.0,2.0,18.0,19.0,12.39,0.0
2017,10,6,17,45,92.0,6.5,2.0,17.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,122.0,9.0,1.15,12.5,15.5,50.47,0.0
2017,10,7,6,30,244.0,18.0,1.2,13.0,31.0,133.27,21.59
2017,10,7,6,45,371.5,29.0,1.3,13.5,73.5,225.97,171.99
2017,10,7,7,0,499.0,40.0,1.4,14.0,116.0,321.76,258.08
2017,10,7,7,15,572.5,47.0,1.4,14.5,165.5,395.23,321.81
2017,10,7,7,30,646.0,54.0,1.4,15.0,215.0,470.67,384.48
2017,10,7,7,45,692.0,59.0,1.45,15.5,265.5,535.33,436.16
2017,10,7,8,0,738.0,64.0,1.5,16.0,316.0,601.79,486.79
2017,10,7,8,15,770.0,68.0,1.45,17.0,364.5,658.22,524.9
2017,10,7,8,30,802.0,72.0,1.4,18.0,413.0,714.44,561.33
2017,10,7,8,45,824.5,74.5,1.35,19.0,458.0,760.63,589.28
2017,10,7,9,0,847.0,77.0,1.3,20.0,503.0,805.2,615.26
2017,10,7,9,15,863.5,79.5,1.2,20.5,542.5,835.57,631.38
2017,10,7,9,30,880.0,82.0,1.1,21.0,582.0,870.38,650.17
2017,10,7,9,45,886.0,86.0,1.05,22.0,614.5,894.92,661.2
2017,10,7,10,0,892.0,90.0,1.0,23.0,647.0,916.08,669.98
2017,10,7,10,15,900.5,91.5,1.0,23.5,673.5,933.09,678.19
2017,10,7,10,30,909.0,93.0,1.0,24.0,700.0,946.57,684.27
2017,10,7,10,45,914.5,94.0,1.0,24.5,719.5,953.06,686.07
2017,10,7,11,0,920.0,95.0,1.0,25.0,739.0,955.82,685.74
2017,10,7,11,15,923.0,95.5,1.05,25.0,750.0,951.95,683.67
2017,10,7,11,30,926.0,96.0,1.1,25.0,761.0,944.31,679.42
2017,10,7,11,45,926.5,96.5,1.2,25.5,764.5,930.69,671.0
2017,10,7,12,0,927.0,97.0,1.3,26.0,768.0,913.41,660.3
2017,10,7,12,15,925.5,96.5,1.5,26.0,762.5,889.78,648.06
2017,10,7,12,30,924.0,96.0,1.7,26.0,757.0,862.77,633.22
2017,10,7,12,45,922.0,95.0,1.95,26.5,744.0,831.57,614.42
2017,10,7,13,0,920.0,94.0,2.2,27.0,731.0,797.29,593.02
2017,10,7,13,15,913.0,93.0,2.35,26.5,710.0,756.47,568.22
2017,10,7,13,30,906.0,92.0,2.5,26.0,689.0,713.27,540.85
2017,10,7,13,45,895.5,90.5,2.7,26.0,660.0,665.16,506.7
2017,10,7,14,0,885.0,89.0,2.9,26.0,631.0,615.41,470.18
2017,10,7,14,15,871.0,87.0,3.0,25.5,595.5,561.9,430.14
2017,10,7,14,30,857.0,85.0,3.1,25.0,560.0,507.38,387.87
2017,10,7,14,45,836.5,83.0,3.25,25.0,518.0,449.23,340.72
2017,10,7,15,0,816.0,81.0,3.4,25.0,476.0,391.6,292.48
2017,10,7,15,15,789.5,78.0,3.45,24.5,430.0,331.9,241.86
2017,10,7,15,30,763.0,75.0,3.5,24.0,384.0,274.05,191.76
2017,10,7,15,45,723.5,71.0,3.55,23.5,334.5,214.74,141.07
2017,10,7,16,0,684.0,67.0,3.6,23.0,285.0,156.72,93.43
2017,10,7,16,15,628.5,61.0,3.55,22.0,235.0,102.26,54.54
2017,10,7,16,30,573.0,55.0,3.5,21.0,185.0,54.33,30.45
2017,10,7,16,45,480.0,47.0,3.5,20.0,137.0,35.47,25.09
2017,10,7,17,0,387.0,39.0,3.5,19.0,89.0,30.73,20.5
2017,10,7,17,15,236.5,26.0,3.5,18.0,52.0,20.9,9.75
2017,10,7,17,30,86.0,13.0,3.5,17.0,15.0,12.39,0.0
2017,10,7,17,45,43.0,6.5,3.55,16.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,8,6,15,101.5,9.5,2.4,10.5,14.5,43.82,0.0
2017,10,8,6,30,203.0,19.0,2.5,11.0,29.0,117.0,0.44
2017,10,8,6,45,350.5,29.5,2.6,12.0,72.0,216.86,165.39
2017,10,8,7,0,498.0,40.0,2.7,13.0,115.0,320.68,259.45
2017,10,8,7,15,576.0,47.0,2.85,13.5,165.0,396.43,326.67
2017,10,8,7,30,654.0,54.0,3.0,14.0,215.0,474.42,393.39
2017,10,8,7,45,709.5,57.5,3.2,14.5,267.5,543.65,450.7
2017,10,8,8,0,765.0,61.0,3.4,15.0,320.0,615.33,507.4
2017,10,8,8,15,797.0,64.5,3.45,15.5,369.0,672.02,548.8
2017,10,8,8,30,829.0,68.0,3.5,16.0,418.0,728.42,588.84
2017,10,8,8,45,856.0,69.5,3.6,17.0,464.5,771.0,616.69
2017,10,8,9,0,883.0,71.0,3.7,18.0,511.0,818.53,647.62
2017,10,8,9,15,899.0,73.0,3.65,18.5,551.5,855.66,670.88
2017,10,8,9,30,915.0,75.0,3.6,19.0,592.0,890.15,691.98
2017,10,8,9,45,919.0,80.0,3.6,19.5,624.5,914.77,706.21
2017,10,8,10,0,923.0,85.0,3.6,20.0,657.0,935.79,717.97
2017,10,8,10,15,932.0,86.0,3.6,20.5,684.5,952.91,727.06
2017,10,8,10,30,941.0,87.0,3.6,21.0,712.0,966.4,733.76
2017,10,8,10,45,946.5,88.0,3.6,21.5,732.0,972.93,735.83
2017,10,8,11,0,952.0,89.0,3.6,22.0,752.0,975.59,735.49
2017,10,8,11,15,956.0,89.5,3.6,22.0,764.0,972.41,732.78
2017,10,8,11,30,960.0,90.0,3.6,22.0,776.0,965.3,727.63
2017,10,8,11,45,961.5,90.5,3.6,22.5,779.5,952.07,717.1
2017,10,8,12,0,963.0,91.0,3.6,23.0,783.0,935.02,704.19
2017,10,8,12,15,962.5,91.0,3.6,23.0,778.5,911.99,688.7
2017,10,8,12,30,962.0,91.0,3.6,23.0,774.0,885.39,670.84
2017,10,8,12,45,949.5,94.5,3.6,23.5,758.5,849.65,645.41
2017,10,8,13,0,937.0,98.0,3.6,24.0,743.0,811.26,618.18
2017,10,8,13,15,931.0,97.0,3.6,24.0,721.5,770.48,590.36
2017,10,8,13,30,925.0,96.0,3.6,24.0,700.0,727.17,559.91
2017,10,8,13,45,743.5,141.5,3.65,24.0,614.0,620.05,479.25
2017,10,8,14,0,562.0,187.0,3.7,24.0,528.0,518.6,401.72
2017,10,8,14,15,723.0,137.0,3.65,24.0,550.0,528.87,409.1
2017,10,8,14,30,884.0,87.0,3.6,24.0,572.0,519.6,399.36
2017,10,8,14,45,873.0,82.5,3.6,24.0,531.5,461.71,351.42
2017,10,8,15,0,862.0,78.0,3.6,24.0,491.0,403.33,301.82
2017,10,8,15,15,837.5,74.5,3.5,23.5,444.0,341.31,248.72
2017,10,8,15,30,813.0,71.0,3.4,23.0,397.0,280.86,195.94
2017,10,8,15,45,690.0,82.0,3.3,23.0,334.0,213.04,140.93
2017,10,8,16,0,567.0,93.0,3.2,23.0,271.0,161.15,101.93
2017,10,8,16,15,506.0,82.5,3.0,22.0,221.0,109.47,65.49
2017,10,8,16,30,445.0,72.0,2.8,21.0,171.0,63.49,40.91
2017,10,8,16,45,296.0,57.0,2.6,20.5,116.0,43.16,31.6
2017,10,8,17,0,147.0,42.0,2.4,20.0,61.0,34.14,23.17
2017,10,8,17,15,82.5,23.5,2.45,19.5,33.0,19.58,7.85
2017,10,8,17,30,18.0,5.0,2.5,19.0,5.0,4.77,0.0
2017,10,8,17,45,9.0,2.5,2.55,18.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,15,21.0,5.5,2.65,11.5,6.5,12.42,0.0
2017,10,9,6,30,42.0,11.0,2.6,12.0,13.0,33.02,0.0
2017,10,9,6,45,104.0,32.0,2.6,12.5,45.0,97.69,71.68
2017,10,9,7,0,166.0,53.0,2.6,13.0,77.0,159.64,128.09
2017,10,9,7,15,224.0,74.0,2.55,13.5,120.5,224.21,184.64
2017,10,9,7,30,282.0,95.0,2.5,14.0,164.0,293.39,243.76
2017,10,9,7,45,325.0,113.5,2.5,15.0,209.5,353.95,293.6
2017,10,9,8,0,368.0,132.0,2.5,16.0,255.0,428.02,352.13
2017,10,9,8,15,405.0,146.0,2.45,16.5,300.0,484.53,395.66
2017,10,9,8,30,442.0,160.0,2.4,17.0,345.0,542.36,438.92
2017,10,9,8,45,467.5,172.0,2.35,18.0,386.5,589.69,471.97
2017,10,9,9,0,493.0,184.0,2.3,19.0,428.0,636.75,503.85
2017,10,9,9,15,515.5,193.0,2.2,19.5,466.0,677.22,530.77
2017,10,9,9,30,538.0,202.0,2.1,20.0,504.0,716.59,556.28
2017,10,9,9,45,567.5,204.0,2.05,20.5,539.0,752.76,579.61
2017,10,9,10,0,597.0,206.0,2.0,21.0,574.0,787.43,601.49
2017,10,9,10,15,608.5,210.5,1.9,21.5,599.0,806.78,611.7
2017,10,9,10,30,620.0,215.0,1.8,22.0,624.0,823.63,620.18
2017,10,9,10,45,567.5,243.5,1.7,22.5,626.0,806.07,603.59
2017,10,9,11,0,515.0,272.0,1.6,23.0,628.0,785.19,585.27
2017,10,9,11,15,519.5,274.5,1.5,23.0,638.0,785.58,584.3
2017,10,9,11,30,524.0,277.0,1.4,23.0,648.0,783.53,581.5
2017,10,9,11,45,479.0,296.5,1.3,23.5,637.0,753.32,557.46
2017,10,9,12,0,434.0,316.0,1.2,24.0,626.0,713.18,527.32
2017,10,9,12,15,431.0,315.0,1.2,24.0,621.0,696.4,516.12
2017,10,9,12,30,428.0,314.0,1.2,24.0,616.0,678.08,503.58
2017,10,9,12,45,472.5,290.0,1.25,24.5,617.5,679.22,504.9
2017,10,9,13,0,517.0,266.0,1.3,25.0,619.0,668.64,497.99
2017,10,9,13,15,507.0,261.0,1.3,24.5,598.5,633.52,474.39
2017,10,9,13,30,497.0,256.0,1.3,24.0,578.0,597.55,449.93
2017,10,9,13,45,434.5,265.5,1.35,24.0,538.5,537.27,406.47
2017,10,9,14,0,372.0,275.0,1.4,24.0,499.0,486.66,369.31
2017,10,9,14,15,354.0,263.0,1.45,23.5,466.5,443.82,338.42
2017,10,9,14,30,336.0,251.0,1.5,23.0,434.0,402.06,307.49
2017,10,9,14,45,305.0,238.0,1.6,23.0,394.5,355.05,271.49
2017,10,9,15,0,274.0,225.0,1.7,23.0,355.0,310.89,237.11
2017,10,9,15,15,247.0,205.5,1.65,22.5,314.0,264.73,200.93
2017,10,9,15,30,220.0,186.0,1.6,22.0,273.0,222.8,167.74
2017,10,9,15,45,201.5,162.5,1.6,22.0,234.5,182.46,135.23
2017,10,9,16,0,183.0,139.0,1.6,22.0,196.0,144.55,105.11
2017,10,9,16,15,145.5,113.0,1.5,21.0,153.0,105.89,76.54
2017,10,9,16,30,108.0,87.0,1.4,20.0,110.0,72.54,53.4
2017,10,9,16,45,82.0,62.0,1.3,19.5,77.0,51.23,38.61
2017,10,9,17,0,56.0,37.0,1.2,19.0,44.0,31.79,21.19
2017,10,9,17,15,28.0,18.5,1.15,18.0,22.0,16.5,4.79
2017,10,9,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,6,15,5.0,2.5,1.25,11.0,3.0,4.09,0.0
2017,10,10,6,30,10.0,5.0,1.2,11.0,6.0,9.15,0.0
2017,10,10,6,45,35.0,21.5,1.2,11.5,26.5,42.36,27.89
2017,10,10,7,0,60.0,38.0,1.2,12.0,47.0,76.18,58.78
2017,10,10,7,15,90.0,64.5,1.15,12.5,83.5,128.3,104.13
2017,10,10,7,30,120.0,91.0,1.1,13.0,120.0,181.96,150.08
2017,10,10,7,45,149.5,118.0,1.05,14.0,162.5,237.62,196.12
2017,10,10,8,0,179.0,145.0,1.0,15.0,205.0,294.81,241.78
2017,10,10,8,15,204.0,169.0,0.9,15.5,246.5,346.19,281.52
2017,10,10,8,30,229.0,193.0,0.8,16.0,288.0,398.55,320.66
2017,10,10,8,45,252.0,212.5,0.75,17.0,328.0,444.31,353.12
2017,10,10,9,0,275.0,232.0,0.7,18.0,368.0,503.32,394.04
2017,10,10,9,15,293.0,248.5,0.85,18.5,403.0,542.24,421.56
2017,10,10,9,30,311.0,265.0,1.0,19.0,438.0,580.76,448.61
2017,10,10,9,45,438.5,238.0,1.15,20.0,497.5,676.27,517.77
2017,10,10,10,0,566.0,211.0,1.3,21.0,557.0,764.05,579.16
2017,10,10,10,15,578.5,215.5,1.4,21.0,582.0,783.89,592.08
2017,10,10,10,30,591.0,220.0,1.5,21.0,607.0,801.37,604.15
2017,10,10,10,45,572.5,234.5,1.65,21.5,618.5,799.24,601.5
2017,10,10,11,0,554.0,249.0,1.8,22.0,630.0,794.31,597.13
2017,10,10,11,15,558.5,251.5,1.8,22.0,640.5,794.57,596.87
2017,10,10,11,30,563.0,254.0,1.8,22.0,651.0,792.28,594.89
2017,10,10,11,45,539.0,266.0,1.85,22.5,647.0,772.54,579.68
2017,10,10,12,0,515.0,278.0,1.9,23.0,643.0,750.99,563.4
2017,10,10,12,15,512.5,277.0,1.95,23.0,638.5,732.56,551.02
2017,10,10,12,30,510.0,276.0,2.0,23.0,634.0,712.19,537.16
2017,10,10,12,45,531.5,249.5,2.05,23.0,616.0,682.9,517.93
2017,10,10,13,0,553.0,223.0,2.1,23.0,598.0,650.61,496.28
2017,10,10,13,15,559.5,212.5,2.1,23.0,582.5,620.82,475.15
2017,10,10,13,30,566.0,202.0,2.1,23.0,567.0,588.91,452.08
2017,10,10,13,45,540.5,200.5,2.15,23.0,536.5,543.83,418.68
2017,10,10,14,0,515.0,199.0,2.2,23.0,506.0,499.42,385.2
2017,10,10,14,15,455.0,202.5,2.15,22.5,462.5,442.44,341.92
2017,10,10,14,30,395.0,206.0,2.1,22.0,419.0,387.23,299.41
2017,10,10,14,45,291.5,204.0,2.1,21.5,355.0,317.19,245.35
2017,10,10,15,0,188.0,202.0,2.1,21.0,291.0,256.4,198.46
2017,10,10,15,15,210.0,179.5,2.05,20.5,269.5,229.77,176.37
2017,10,10,15,30,232.0,157.0,2.0,20.0,248.0,200.39,151.16
2017,10,10,15,45,193.0,145.0,2.0,19.5,214.0,165.84,123.67
2017,10,10,16,0,154.0,133.0,2.0,19.0,180.0,135.16,100.08
2017,10,10,16,15,125.0,109.5,2.05,18.5,143.5,101.03,74.22
2017,10,10,16,30,96.0,86.0,2.1,18.0,107.0,70.97,52.88
2017,10,10,16,45,64.0,62.0,2.15,17.5,74.5,51.04,38.69
2017,10,10,17,0,32.0,38.0,2.2,17.0,42.0,33.58,22.71
2017,10,10,17,15,16.0,19.0,2.25,16.5,21.0,17.47,3.92
2017,10,10,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
