Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,2.5,10.0,4.0,3.81,0.0
2017,10,11,6,30,0.0,8.0,2.5,10.0,8.0,7.41,0.0
2017,10,11,6,45,45.5,28.5,2.55,10.0,35.0,58.75,40.38
2017,10,11,7,0,91.0,49.0,2.6,10.0,62.0,108.53,86.31
2017,10,11,7,15,133.0,76.0,2.65,10.5,103.0,169.2,139.75
2017,10,11,7,30,175.0,103.0,2.7,11.0,144.0,232.21,194.4
2017,10,11,7,45,227.5,125.0,2.8,11.5,191.5,307.2,257.85
2017,10,11,8,0,280.0,147.0,2.9,12.0,239.0,376.77,315.31
2017,10,11,8,15,297.0,167.5,2.9,12.5,278.0,422.19,351.13
2017,10,11,8,30,314.0,188.0,2.9,13.0,317.0,467.84,386.2
2017,10,11,8,45,402.5,173.0,2.95,14.0,357.0,538.18,441.03
2017,10,11,9,0,491.0,158.0,3.0,15.0,397.0,602.99,490.19
2017,10,11,9,15,509.0,167.0,2.95,15.5,432.0,639.57,515.58
2017,10,11,9,30,527.0,176.0,2.9,16.0,467.0,674.9,539.69
2017,10,11,9,45,542.0,182.5,2.9,16.5,497.5,703.17,558.47
2017,10,11,10,0,557.0,189.0,2.9,17.0,528.0,729.6,575.71
2017,10,11,10,15,587.5,188.5,2.8,17.0,559.0,765.07,600.2
2017,10,11,10,30,618.0,188.0,2.7,17.0,590.0,793.75,619.57
2017,10,11,10,45,620.0,194.5,2.65,17.5,607.5,801.47,622.46
2017,10,11,11,0,622.0,201.0,2.6,18.0,625.0,806.34,623.55
2017,10,11,11,15,472.0,257.5,2.55,18.0,582.5,722.01,558.79
2017,10,11,11,30,322.0,314.0,2.5,18.0,540.0,630.88,488.91
2017,10,11,11,45,338.5,311.0,2.5,18.5,549.0,633.9,490.99
2017,10,11,12,0,355.0,308.0,2.5,19.0,558.0,635.05,491.06
2017,10,11,12,15,383.0,297.5,2.5,19.0,565.5,635.71,492.13
2017,10,11,12,30,411.0,287.0,2.5,19.0,573.0,633.76,491.27
2017,10,11,12,45,395.5,285.5,2.5,19.5,556.5,604.65,468.75
2017,10,11,13,0,380.0,284.0,2.5,20.0,540.0,575.08,446.0
2017,10,11,13,15,350.0,281.5,2.45,20.0,511.5,534.07,415.14
2017,10,11,13,30,320.0,279.0,2.4,20.0,483.0,494.2,384.92
2017,10,11,13,45,349.5,258.5,2.4,20.0,473.0,475.04,371.03
2017,10,11,14,0,379.0,238.0,2.4,20.0,463.0,452.73,354.15
2017,10,11,14,15,355.5,227.5,2.35,19.5,428.5,408.73,320.34
2017,10,11,14,30,332.0,217.0,2.3,19.0,394.0,366.34,287.25
2017,10,11,14,45,282.0,217.0,2.25,19.0,359.0,324.22,253.39
2017,10,11,15,0,232.0,217.0,2.2,19.0,324.0,285.26,222.07
2017,10,11,15,15,211.5,193.0,2.25,18.0,283.5,241.19,187.12
2017,10,11,15,30,191.0,169.0,2.3,17.0,243.0,199.63,153.65
2017,10,11,15,45,165.0,142.0,2.4,16.5,200.0,157.21,119.23
2017,10,11,16,0,139.0,115.0,2.5,16.0,157.0,118.42,88.12
2017,10,11,16,15,113.5,88.5,2.6,15.5,118.5,83.87,61.29
2017,10,11,16,30,88.0,62.0,2.7,15.0,80.0,53.28,41.59
2017,10,11,16,45,65.0,41.5,2.8,14.5,53.0,35.93,25.9
2017,10,11,17,0,42.0,21.0,2.9,14.0,26.0,18.94,10.43
2017,10,11,17,15,21.0,10.5,2.9,13.5,13.0,9.69,0.0
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,15,45.5,7.5,3.4,8.0,9.5,7.15,0.0
2017,10,12,6,30,91.0,15.0,3.4,8.0,19.0,49.7,0.0
2017,10,12,6,45,222.0,31.5,3.45,8.5,58.0,160.72,117.59
2017,10,12,7,0,353.0,48.0,3.5,9.0,97.0,254.09,207.51
2017,10,12,7,15,439.0,59.5,3.55,9.5,145.5,332.57,278.22
2017,10,12,7,30,525.0,71.0,3.6,10.0,194.0,417.99,352.53
2017,10,12,7,45,581.5,79.5,3.65,11.0,244.5,487.74,410.82
2017,10,12,8,0,638.0,88.0,3.7,12.0,295.0,560.36,469.02
2017,10,12,8,15,677.0,94.0,3.6,12.5,343.5,619.94,515.2
2017,10,12,8,30,716.0,100.0,3.5,13.0,392.0,679.97,559.33
2017,10,12,8,45,740.5,105.5,3.4,13.5,436.5,728.07,592.62
2017,10,12,9,0,765.0,111.0,3.3,14.0,481.0,774.85,624.12
2017,10,12,9,15,785.5,115.0,3.15,14.5,521.0,814.85,649.61
2017,10,12,9,30,806.0,119.0,3.0,15.0,561.0,852.66,672.96
2017,10,12,9,45,791.5,133.0,2.95,15.5,588.5,869.24,681.45
2017,10,12,10,0,777.0,147.0,2.9,16.0,616.0,881.77,687.26
2017,10,12,10,15,788.0,149.5,2.75,16.5,642.5,900.24,696.56
2017,10,12,10,30,799.0,152.0,2.6,17.0,669.0,915.5,703.45
2017,10,12,10,45,778.0,166.0,2.5,17.5,681.0,911.41,697.47
2017,10,12,11,0,757.0,180.0,2.4,18.0,693.0,903.6,689.3
2017,10,12,11,15,761.5,181.0,2.35,18.5,704.0,901.21,685.51
2017,10,12,11,30,766.0,182.0,2.3,19.0,715.0,895.49,679.55
2017,10,12,11,45,735.0,196.5,2.25,19.5,709.5,869.86,660.18
2017,10,12,12,0,704.0,211.0,2.2,20.0,704.0,841.71,638.86
2017,10,12,12,15,701.5,210.0,2.15,20.0,698.0,819.53,623.12
2017,10,12,12,30,699.0,209.0,2.1,20.0,692.0,794.72,605.42
2017,10,12,12,45,735.5,189.0,2.1,20.0,688.5,778.43,594.9
2017,10,12,13,0,772.0,169.0,2.1,20.0,685.0,757.19,580.59
2017,10,12,13,15,762.0,166.5,2.15,20.0,662.5,716.15,551.42
2017,10,12,13,30,752.0,164.0,2.2,20.0,640.0,673.46,520.59
2017,10,12,13,45,697.0,175.5,2.25,20.5,602.0,615.26,476.27
2017,10,12,14,0,642.0,187.0,2.3,21.0,564.0,559.46,433.1
2017,10,12,14,15,621.5,181.0,2.3,20.5,528.0,506.16,392.84
2017,10,12,14,30,601.0,175.0,2.3,20.0,492.0,455.84,353.6
2017,10,12,14,45,551.0,173.0,2.3,20.0,446.5,397.71,306.85
2017,10,12,15,0,501.0,171.0,2.3,20.0,401.0,343.78,262.73
2017,10,12,15,15,467.0,159.0,2.25,19.5,356.5,290.44,218.75
2017,10,12,15,30,433.0,147.0,2.2,19.0,312.0,240.46,177.07
2017,10,12,15,45,387.5,132.5,2.15,18.5,265.0,189.72,135.55
2017,10,12,16,0,342.0,118.0,2.1,18.0,218.0,145.16,100.5
2017,10,12,16,15,289.0,98.5,2.15,17.0,172.5,101.0,68.96
2017,10,12,16,30,236.0,79.0,2.2,16.0,127.0,63.52,50.32
2017,10,12,16,45,177.5,56.5,2.25,15.5,87.0,45.14,33.73
2017,10,12,17,0,119.0,34.0,2.3,15.0,47.0,27.91,17.74
2017,10,12,17,15,59.5,17.0,2.3,14.5,23.5,14.32,0.0
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,13,6,15,24.0,6.0,1.65,8.5,6.5,0.0,0.0
2017,10,13,6,30,48.0,12.0,1.6,9.0,13.0,30.04,0.0
2017,10,13,6,45,153.0,31.0,1.6,9.5,48.5,129.64,91.65
2017,10,13,7,0,258.0,50.0,1.6,10.0,84.0,211.01,170.2
2017,10,13,7,15,338.0,64.5,1.7,10.5,129.5,282.95,234.15
2017,10,13,7,30,418.0,79.0,1.8,11.0,175.0,362.17,302.27
2017,10,13,7,45,485.0,88.0,1.95,12.0,224.5,432.59,360.7
2017,10,13,8,0,552.0,97.0,2.1,13.0,274.0,510.94,423.14
2017,10,13,8,15,592.5,104.5,2.1,13.5,321.0,570.19,468.62
2017,10,13,8,30,633.0,112.0,2.1,14.0,368.0,630.16,513.19
2017,10,13,8,45,671.5,115.0,2.15,14.5,413.0,683.76,551.42
2017,10,13,9,0,710.0,118.0,2.2,15.0,458.0,736.95,588.06
2017,10,13,9,15,731.5,122.5,2.1,15.5,497.5,776.94,613.26
2017,10,13,9,30,753.0,127.0,2.0,16.0,537.0,814.95,636.55
2017,10,13,9,45,764.0,132.0,1.95,17.0,569.0,842.14,651.03
2017,10,13,10,0,775.0,137.0,1.9,18.0,601.0,866.47,663.39
2017,10,13,10,15,786.0,139.0,1.85,18.5,627.5,884.28,672.43
2017,10,13,10,30,797.0,141.0,1.8,19.0,654.0,898.91,679.38
2017,10,13,10,45,792.5,148.0,1.8,19.5,669.5,902.01,679.22
2017,10,13,11,0,788.0,155.0,1.8,20.0,685.0,901.62,677.01
2017,10,13,11,15,792.0,156.0,1.75,20.5,696.0,898.68,672.7
2017,10,13,11,30,796.0,157.0,1.7,21.0,707.0,892.33,666.32
2017,10,13,11,45,776.0,166.5,1.7,21.5,704.5,871.13,650.79
2017,10,13,12,0,756.0,176.0,1.7,22.0,702.0,847.14,633.66
2017,10,13,12,15,753.5,175.5,1.75,22.0,696.5,824.59,619.31
2017,10,13,12,30,751.0,175.0,1.8,22.0,691.0,799.25,603.0
2017,10,13,12,45,737.5,177.0,1.85,22.0,675.5,765.4,579.81
2017,10,13,13,0,724.0,179.0,1.9,22.0,660.0,729.69,555.02
2017,10,13,13,15,714.5,176.0,1.95,22.0,638.0,690.17,527.26
2017,10,13,13,30,705.0,173.0,2.0,22.0,616.0,649.11,497.82
2017,10,13,13,45,667.5,177.5,2.1,22.0,582.5,596.84,459.5
2017,10,13,14,0,630.0,182.0,2.2,22.0,549.0,545.82,421.22
2017,10,13,14,15,610.5,176.0,2.25,21.5,514.5,493.66,381.99
2017,10,13,14,30,591.0,170.0,2.3,21.0,480.0,444.51,343.77
2017,10,13,14,45,550.5,166.0,2.35,21.0,437.0,389.25,299.31
2017,10,13,15,0,510.0,162.0,2.4,21.0,394.0,337.25,256.6
2017,10,13,15,15,476.5,151.0,2.35,20.5,350.5,284.68,213.15
2017,10,13,15,30,443.0,140.0,2.3,20.0,307.0,235.38,171.95
2017,10,13,15,45,397.5,126.5,2.25,20.0,260.5,185.17,130.64
2017,10,13,16,0,352.0,113.0,2.2,20.0,214.0,140.16,95.26
2017,10,13,16,15,297.5,94.5,2.25,19.0,169.0,97.4,65.38
2017,10,13,16,30,243.0,76.0,2.3,18.0,124.0,60.41,47.16
2017,10,13,16,45,180.0,54.5,2.35,17.0,84.0,43.64,32.14
2017,10,13,17,0,117.0,33.0,2.4,16.0,44.0,27.11,16.74
2017,10,13,17,15,58.5,16.5,2.45,15.0,22.0,13.9,0.0
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,14,6,15,75.5,6.5,2.75,9.5,9.0,0.0,0.0
2017,10,14,6,30,151.0,13.0,2.8,10.0,18.0,70.7,0.0
2017,10,14,6,45,300.5,25.5,2.85,10.5,57.0,186.81,129.7
2017,10,14,7,0,450.0,38.0,2.9,11.0,96.0,290.74,234.19
2017,10,14,7,15,534.5,46.5,3.05,11.5,145.5,368.44,304.57
2017,10,14,7,30,619.0,55.0,3.2,12.0,195.0,453.06,377.93
2017,10,14,7,45,670.5,61.0,3.35,12.5,245.5,519.83,434.33
2017,10,14,8,0,722.0,67.0,3.5,13.0,296.0,584.9,487.36
2017,10,14,8,15,758.0,71.5,3.4,13.5,345.0,643.42,531.41
2017,10,14,8,30,794.0,76.0,3.3,14.0,394.0,701.94,573.36
2017,10,14,8,45,817.0,80.0,3.25,15.0,438.5,749.34,604.74
2017,10,14,9,0,840.0,84.0,3.2,16.0,483.0,795.1,634.04
2017,10,14,9,15,858.5,87.0,3.1,16.5,523.5,833.95,658.52
2017,10,14,9,30,877.0,90.0,3.0,17.0,564.0,870.31,680.75
2017,10,14,9,45,871.0,99.5,2.9,17.5,594.0,890.35,691.14
2017,10,14,10,0,865.0,109.0,2.8,18.0,624.0,906.49,698.85
2017,10,14,10,15,875.5,110.5,2.75,18.5,651.0,924.28,708.13
2017,10,14,10,30,886.0,112.0,2.7,19.0,678.0,938.59,715.01
2017,10,14,10,45,870.5,123.0,2.65,19.5,692.0,936.7,710.97
2017,10,14,11,0,855.0,134.0,2.6,20.0,706.0,930.87,704.57
2017,10,14,11,15,859.0,134.5,2.5,20.0,717.0,927.29,700.82
2017,10,14,11,30,863.0,135.0,2.4,20.0,728.0,920.08,694.73
2017,10,14,11,45,841.0,145.5,2.35,20.5,725.0,897.49,677.54
2017,10,14,12,0,819.0,156.0,2.3,21.0,722.0,876.34,661.63
2017,10,14,12,15,817.5,155.5,2.25,21.0,716.5,853.38,645.86
2017,10,14,12,30,816.0,155.0,2.2,21.0,711.0,827.38,628.07
2017,10,14,12,45,828.5,146.5,2.15,21.5,702.0,797.93,606.79
2017,10,14,13,0,841.0,138.0,2.1,22.0,693.0,768.41,585.5
2017,10,14,13,15,833.0,136.0,2.05,22.0,671.0,727.62,556.04
2017,10,14,13,30,825.0,134.0,2.0,22.0,649.0,684.79,524.7
2017,10,14,13,45,783.5,142.0,1.95,22.5,613.5,630.5,483.15
2017,10,14,14,0,742.0,150.0,1.9,23.0,578.0,576.15,441.05
2017,10,14,14,15,723.5,145.5,1.8,23.0,542.5,523.25,400.13
2017,10,14,14,30,705.0,141.0,1.7,23.0,507.0,470.5,358.31
2017,10,14,14,45,665.5,139.5,1.65,23.0,463.0,412.38,311.72
2017,10,14,15,0,626.0,138.0,1.6,23.0,419.0,357.23,266.52
2017,10,14,15,15,591.5,130.0,1.45,22.5,373.5,298.9,218.42
2017,10,14,15,30,557.0,122.0,1.3,22.0,328.0,245.79,174.01
2017,10,14,15,45,504.5,112.5,1.15,21.5,279.5,191.45,129.88
2017,10,14,16,0,452.0,103.0,1.0,21.0,231.0,142.92,92.53
2017,10,14,16,15,387.5,88.5,1.1,20.0,183.0,95.5,60.69
2017,10,14,16,30,323.0,74.0,1.2,19.0,135.0,56.08,43.15
2017,10,14,16,45,234.5,54.5,1.3,18.5,92.0,42.0,30.45
2017,10,14,17,0,146.0,35.0,1.4,18.0,49.0,27.36,16.46
2017,10,14,17,15,73.0,17.5,1.4,17.5,24.5,14.66,0.0
2017,10,14,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,15,6,15,26.5,5.0,2.9,9.5,5.5,0.0,0.0
2017,10,15,6,30,53.0,10.0,2.9,10.0,11.0,29.92,0.0
2017,10,15,6,45,163.0,28.0,2.95,10.5,45.5,127.38,84.35
2017,10,15,7,0,273.0,46.0,3.0,11.0,80.0,212.8,170.72
2017,10,15,7,15,356.5,60.0,3.05,11.5,125.5,286.37,236.83
2017,10,15,7,30,440.0,74.0,3.1,12.0,171.0,367.55,307.28
2017,10,15,7,45,494.5,84.5,3.15,12.5,219.0,432.65,362.47
2017,10,15,8,0,549.0,95.0,3.2,13.0,267.0,504.45,420.97
2017,10,15,8,15,590.5,103.0,3.15,14.0,314.0,564.56,467.15
2017,10,15,8,30,632.0,111.0,3.1,15.0,361.0,625.48,512.19
2017,10,15,8,45,659.0,117.5,3.05,16.0,404.0,673.85,545.74
2017,10,15,9,0,686.0,124.0,3.0,17.0,447.0,721.25,577.09
2017,10,15,9,15,708.5,128.5,2.85,17.5,486.0,761.32,602.82
2017,10,15,9,30,731.0,133.0,2.7,18.0,525.0,799.51,626.61
2017,10,15,9,45,738.5,139.5,2.6,19.0,556.0,824.84,639.89
2017,10,15,10,0,746.0,146.0,2.5,20.0,587.0,847.27,650.99
2017,10,15,10,15,757.5,148.5,2.4,20.5,613.0,865.66,660.4
2017,10,15,10,30,769.0,151.0,2.3,21.0,639.0,880.96,667.67
2017,10,15,10,45,758.0,161.0,2.2,21.5,653.0,881.35,664.83
2017,10,15,11,0,747.0,171.0,2.1,22.0,667.0,878.29,659.93
2017,10,15,11,15,751.0,172.0,2.0,22.5,677.5,875.43,655.33
2017,10,15,11,30,755.0,173.0,1.9,23.0,688.0,869.3,648.68
2017,10,15,11,45,735.0,182.5,1.85,23.5,685.5,848.39,632.81
2017,10,15,12,0,715.0,192.0,1.8,24.0,683.0,824.86,615.46
2017,10,15,12,15,712.5,191.5,1.7,24.5,677.5,803.06,598.51
2017,10,15,12,30,710.0,191.0,1.6,25.0,672.0,778.6,579.75
2017,10,15,12,45,737.5,175.5,1.5,25.5,666.0,759.18,565.1
2017,10,15,13,0,765.0,160.0,1.4,26.0,660.0,735.48,547.34
2017,10,15,13,15,755.5,157.5,1.3,26.0,638.5,695.22,518.47
2017,10,15,13,30,746.0,155.0,1.2,26.0,617.0,653.3,488.18
2017,10,15,13,45,697.5,164.0,1.15,26.5,581.0,597.61,446.84
2017,10,15,14,0,649.0,173.0,1.1,27.0,545.0,543.85,406.41
2017,10,15,14,15,629.5,167.5,1.0,26.5,510.0,493.8,369.46
2017,10,15,14,30,610.0,162.0,0.9,26.0,475.0,441.97,330.22
2017,10,15,14,45,560.5,160.5,0.85,26.0,430.5,384.76,285.85
2017,10,15,15,0,511.0,159.0,0.8,26.0,386.0,331.66,243.92
2017,10,15,15,15,476.5,148.0,0.75,25.5,342.5,279.0,202.03
2017,10,15,15,30,442.0,137.0,0.7,25.0,299.0,229.73,162.37
2017,10,15,15,45,386.0,124.5,0.7,24.5,251.5,178.87,122.75
2017,10,15,16,0,330.0,112.0,0.7,24.0,204.0,135.32,90.42
2017,10,15,16,15,274.5,92.5,0.75,23.0,159.0,92.32,61.27
2017,10,15,16,30,219.0,73.0,0.8,22.0,114.0,57.35,43.62
2017,10,15,16,45,151.5,50.0,0.9,21.0,74.5,40.21,28.52
2017,10,15,17,0,84.0,27.0,1.0,20.0,35.0,22.39,11.98
2017,10,15,17,15,42.0,13.5,1.0,19.5,17.5,12.87,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,1.7,10.5,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,1.7,11.0,8.0,7.63,0.0
2017,10,16,6,45,121.5,26.5,1.75,11.5,41.5,106.01,66.05
2017,10,16,7,0,243.0,45.0,1.8,12.0,75.0,196.8,156.24
2017,10,16,7,15,324.0,61.0,1.85,12.5,120.0,270.0,221.23
2017,10,16,7,30,405.0,77.0,1.9,13.0,165.0,350.46,290.18
2017,10,16,7,45,481.5,85.0,1.95,14.0,215.0,424.38,351.26
2017,10,16,8,0,558.0,93.0,2.0,15.0,265.0,507.12,416.75
2017,10,16,8,15,599.0,100.5,1.9,15.5,312.5,566.51,461.66
2017,10,16,8,30,640.0,108.0,1.8,16.0,360.0,626.62,505.43
2017,10,16,8,45,679.5,111.5,1.7,16.5,405.5,681.32,543.01
2017,10,16,9,0,719.0,115.0,1.6,17.0,451.0,735.65,578.63
2017,10,16,9,15,741.0,119.0,1.6,17.5,490.0,775.35,603.77
2017,10,16,9,30,763.0,123.0,1.6,18.0,529.0,813.07,627.21
2017,10,16,9,45,777.5,126.5,1.65,19.0,562.0,841.43,643.21
2017,10,16,10,0,792.0,130.0,1.7,20.0,595.0,867.02,657.24
2017,10,16,10,15,803.5,132.5,1.7,20.5,621.5,885.77,667.29
2017,10,16,10,30,815.0,135.0,1.7,21.0,648.0,901.3,675.27
2017,10,16,10,45,812.5,140.5,1.7,22.0,664.5,904.45,673.82
2017,10,16,11,0,810.0,146.0,1.7,23.0,681.0,904.1,670.33
2017,10,16,11,15,675.0,186.5,1.6,23.5,637.0,821.88,612.7
2017,10,16,11,30,540.0,227.0,1.5,24.0,593.0,733.49,548.6
2017,10,16,11,45,667.0,193.5,1.45,24.5,647.0,799.6,594.87
2017,10,16,12,0,794.0,160.0,1.4,25.0,701.0,854.74,629.36
2017,10,16,12,15,792.0,159.5,1.3,25.0,695.5,831.85,612.53
2017,10,16,12,30,790.0,159.0,1.2,25.0,690.0,806.05,594.72
2017,10,16,12,45,680.5,181.5,1.15,25.5,632.5,719.86,534.09
2017,10,16,13,0,571.0,204.0,1.1,26.0,575.0,633.96,472.82
2017,10,16,13,15,440.0,235.5,0.95,26.0,516.5,551.34,412.36
2017,10,16,13,30,309.0,267.0,0.8,26.0,458.0,470.68,352.64
2017,10,16,13,45,334.5,248.5,0.7,26.5,446.0,451.1,338.13
2017,10,16,14,0,360.0,230.0,0.6,27.0,434.0,428.72,320.71
2017,10,16,14,15,494.5,193.0,0.45,27.0,455.0,445.01,331.02
2017,10,16,14,30,629.0,156.0,0.3,27.0,476.0,445.42,327.77
2017,10,16,14,45,589.0,152.5,0.2,27.0,433.0,387.13,282.52
2017,10,16,15,0,549.0,149.0,0.1,27.0,390.0,334.29,241.08
2017,10,16,15,15,514.0,139.0,0.25,26.0,346.0,280.5,200.07
2017,10,16,15,30,479.0,129.0,0.4,25.0,302.0,230.07,160.62
2017,10,16,15,45,423.5,117.0,0.6,24.5,254.0,177.85,120.24
2017,10,16,16,0,368.0,105.0,0.8,24.0,206.0,131.95,86.23
2017,10,16,16,15,309.0,87.5,0.95,23.0,161.0,87.79,56.81
2017,10,16,16,30,250.0,70.0,1.1,22.0,116.0,55.22,41.76
2017,10,16,16,45,175.0,48.5,1.25,21.0,75.5,39.1,27.47
2017,10,16,17,0,100.0,27.0,1.4,20.0,35.0,22.38,11.51
2017,10,16,17,15,50.0,13.5,1.4,19.5,17.5,12.87,0.0
2017,10,16,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.6,13.0,2.0,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.6,13.0,4.0,10.69,0.0
2017,10,17,6,45,75.5,22.0,0.6,13.5,30.0,68.74,38.2
2017,10,17,7,0,133.0,40.0,0.6,14.0,56.0,125.88,97.42
2017,10,17,7,15,191.0,62.0,0.55,14.0,96.5,190.32,153.61
2017,10,17,7,30,249.0,84.0,0.5,14.0,137.0,258.76,211.61
2017,10,17,7,45,296.5,102.5,0.5,14.5,181.5,319.91,261.75
2017,10,17,8,0,344.0,121.0,0.5,15.0,226.0,384.2,312.56
2017,10,17,8,15,360.0,129.0,0.45,15.5,254.5,427.51,344.72
2017,10,17,8,30,376.0,137.0,0.4,16.0,283.0,460.28,368.12
2017,10,17,8,45,280.5,168.5,0.4,16.5,284.0,422.29,336.03
2017,10,17,9,0,185.0,200.0,0.4,17.0,285.0,377.3,298.8
2017,10,17,9,15,202.0,216.5,0.45,17.5,317.0,412.76,325.27
2017,10,17,9,30,219.0,233.0,0.5,18.0,349.0,448.17,350.5
2017,10,17,9,45,397.0,203.0,0.55,19.0,428.5,594.28,458.3
2017,10,17,10,0,575.0,173.0,0.6,20.0,508.0,718.47,544.76
2017,10,17,10,15,615.0,182.5,0.65,20.5,554.5,773.12,579.06
2017,10,17,10,30,655.0,192.0,0.7,21.0,601.0,820.2,608.79
2017,10,17,10,45,671.0,179.0,0.8,22.0,609.0,819.47,606.29
2017,10,17,11,0,687.0,166.0,0.9,23.0,617.0,815.35,602.24
2017,10,17,11,15,642.5,186.0,0.85,23.5,612.5,790.81,583.74
2017,10,17,11,30,598.0,206.0,0.8,24.0,608.0,763.48,562.52
2017,10,17,11,45,460.5,253.5,0.8,24.5,563.5,681.49,503.37
2017,10,17,12,0,323.0,301.0,0.8,25.0,519.0,595.48,441.14
2017,10,17,12,15,308.5,301.5,0.75,25.0,508.5,573.59,426.0
2017,10,17,12,30,294.0,302.0,0.7,25.0,498.0,551.17,409.81
2017,10,17,12,45,295.0,295.0,0.7,25.5,488.5,532.28,396.11
2017,10,17,13,0,296.0,288.0,0.7,26.0,479.0,512.4,381.61
2017,10,17,13,15,390.5,252.5,0.8,26.0,496.0,526.46,394.15
2017,10,17,13,30,485.0,217.0,0.9,26.0,513.0,539.3,404.79
2017,10,17,13,45,457.5,214.0,1.0,26.0,483.0,495.35,373.17
2017,10,17,14,0,430.0,211.0,1.1,26.0,453.0,452.53,342.08
2017,10,17,14,15,382.0,218.0,1.2,25.5,423.0,406.72,308.51
2017,10,17,14,30,334.0,225.0,1.3,25.0,393.0,368.83,280.13
2017,10,17,14,45,328.0,206.5,1.4,25.0,361.0,328.06,248.49
2017,10,17,15,0,322.0,188.0,1.5,25.0,329.0,287.63,216.26
2017,10,17,15,15,305.0,169.5,1.45,24.0,291.0,244.42,182.0
2017,10,17,15,30,288.0,151.0,1.4,23.0,253.0,203.02,148.66
2017,10,17,15,45,338.5,125.5,1.4,22.0,229.0,169.44,118.83
2017,10,17,16,0,389.0,100.0,1.4,21.0,205.0,129.0,84.28
2017,10,17,16,15,328.5,83.5,1.4,20.0,159.5,84.59,54.64
2017,10,17,16,30,268.0,67.0,1.4,19.0,114.0,50.95,38.56
2017,10,17,16,45,197.5,47.0,1.45,18.0,75.5,36.3,25.36
2017,10,17,17,0,127.0,27.0,1.5,17.0,37.0,21.09,10.13
2017,10,17,17,15,63.5,13.5,1.6,16.5,18.5,12.87,0.0
2017,10,17,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,6,45,111.0,21.5,0.8,9.5,34.5,91.71,49.23
2017,10,18,7,0,222.0,43.0,0.7,10.0,69.0,183.93,145.26
2017,10,18,7,15,301.5,59.5,0.6,10.5,113.0,255.51,208.6
2017,10,18,7,30,381.0,76.0,0.5,11.0,157.0,334.25,274.94
2017,10,18,7,45,443.0,87.5,0.45,11.5,204.5,402.09,330.16
2017,10,18,8,0,505.0,99.0,0.4,12.0,252.0,474.08,386.15
2017,10,18,8,15,546.5,108.0,0.35,12.5,298.0,532.02,428.92
2017,10,18,8,30,588.0,117.0,0.3,13.0,344.0,595.1,473.65
2017,10,18,8,45,625.5,122.5,0.3,13.5,388.0,648.92,510.69
2017,10,18,9,0,663.0,128.0,0.3,14.0,432.0,702.37,545.97
2017,10,18,9,15,685.5,133.0,0.4,14.5,470.5,742.2,572.13
2017,10,18,9,30,708.0,138.0,0.5,15.0,509.0,780.2,596.97
2017,10,18,9,45,727.5,140.5,0.6,16.0,542.0,810.67,615.36
2017,10,18,10,0,747.0,143.0,0.7,17.0,575.0,838.63,632.0
2017,10,18,10,15,758.5,145.5,0.8,17.5,600.5,856.8,643.24
2017,10,18,10,30,770.0,148.0,0.9,18.0,626.0,871.89,652.61
2017,10,18,10,45,778.0,149.5,1.0,19.0,644.5,879.53,655.9
2017,10,18,11,0,786.0,151.0,1.1,20.0,663.0,883.84,657.14
2017,10,18,11,15,790.0,152.0,1.2,20.0,673.5,880.69,656.05
2017,10,18,11,30,794.0,153.0,1.3,20.0,684.0,874.17,652.88
2017,10,18,11,45,794.0,153.5,1.45,20.5,686.0,860.34,644.29
2017,10,18,12,0,794.0,154.0,1.6,21.0,688.0,843.31,633.53
2017,10,18,12,15,791.5,153.5,1.7,21.0,681.5,820.07,619.13
2017,10,18,12,30,789.0,153.0,1.8,21.0,675.0,793.94,602.69
2017,10,18,12,45,755.5,162.5,1.95,21.0,654.5,752.28,574.8
2017,10,18,13,0,722.0,172.0,2.1,21.0,634.0,709.67,545.09
2017,10,18,13,15,711.5,169.5,2.2,21.0,612.5,670.26,517.17
2017,10,18,13,30,701.0,167.0,2.3,21.0,591.0,629.4,487.47
2017,10,18,13,45,686.5,163.0,2.45,21.0,562.5,583.46,453.48
2017,10,18,14,0,672.0,159.0,2.6,21.0,534.0,536.94,418.06
2017,10,18,14,15,652.5,154.0,2.65,20.5,499.0,486.61,379.21
2017,10,18,14,30,633.0,149.0,2.7,20.0,464.0,436.73,339.52
2017,10,18,14,45,607.5,141.5,2.75,19.5,424.0,382.84,295.61
2017,10,18,15,0,582.0,134.0,2.8,19.0,384.0,328.54,250.25
2017,10,18,15,15,547.0,125.5,2.8,18.5,340.0,274.72,204.57
2017,10,18,15,30,512.0,117.0,2.8,18.0,296.0,224.17,161.33
2017,10,18,15,45,468.5,105.0,2.8,17.5,250.5,172.62,118.41
2017,10,18,16,0,425.0,93.0,2.8,17.0,205.0,125.92,81.82
2017,10,18,16,15,361.0,78.0,2.75,16.0,159.5,80.72,51.72
2017,10,18,16,30,297.0,63.0,2.7,15.0,114.0,47.96,36.54
2017,10,18,16,45,215.5,44.5,2.65,14.5,75.0,34.43,24.01
2017,10,18,17,0,134.0,26.0,2.6,14.0,36.0,20.36,8.98
2017,10,18,17,15,67.0,13.0,2.6,13.5,18.0,12.39,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,6,45,188.0,16.5,2.3,10.5,37.5,119.55,58.2
2017,10,19,7,0,376.0,33.0,2.4,11.0,75.0,245.97,194.41
2017,10,19,7,15,464.0,41.0,2.4,11.0,119.5,319.93,263.11
2017,10,19,7,30,552.0,49.0,2.4,11.0,164.0,401.4,334.84
2017,10,19,7,45,602.0,55.5,2.45,11.5,210.0,463.99,388.34
2017,10,19,8,0,652.0,62.0,2.5,12.0,256.0,529.12,441.7
2017,10,19,8,15,688.5,66.5,2.45,12.0,301.5,580.61,482.58
2017,10,19,8,30,725.0,71.0,2.4,12.0,347.0,636.31,524.28
2017,10,19,8,45,452.5,133.5,2.4,12.5,312.5,523.64,431.91
2017,10,19,9,0,180.0,196.0,2.4,13.0,278.0,368.27,302.36
2017,10,19,9,15,143.0,213.0,2.4,13.0,282.0,360.06,294.74
2017,10,19,9,30,106.0,230.0,2.4,13.0,286.0,336.44,274.23
2017,10,19,9,45,88.5,240.5,2.4,13.5,289.0,332.66,269.63
2017,10,19,10,0,71.0,251.0,2.4,14.0,292.0,328.16,264.42
2017,10,19,10,15,124.0,269.5,2.45,14.0,344.5,407.69,327.88
2017,10,19,10,30,177.0,288.0,2.5,14.0,397.0,473.76,379.48
2017,10,19,10,45,132.0,292.0,2.55,14.5,375.0,436.01,347.72
2017,10,19,11,0,87.0,296.0,2.6,15.0,353.0,385.07,306.36
2017,10,19,11,15,64.5,287.0,2.7,15.0,329.5,352.45,280.47
2017,10,19,11,30,42.0,278.0,2.8,15.0,306.0,320.47,254.81
2017,10,19,11,45,42.5,279.5,2.9,15.5,307.5,320.13,254.2
2017,10,19,12,0,43.0,281.0,3.0,16.0,309.0,319.65,253.39
2017,10,19,12,15,83.0,296.0,3.05,16.0,350.5,365.14,290.07
2017,10,19,12,30,123.0,311.0,3.1,16.0,392.0,417.23,331.12
2017,10,19,12,45,83.0,288.5,3.2,16.0,343.0,348.94,277.34
2017,10,19,13,0,43.0,266.0,3.3,16.0,294.0,292.68,232.66
2017,10,19,13,15,211.5,255.0,3.25,15.5,383.0,398.98,320.59
2017,10,19,13,30,380.0,244.0,3.2,15.0,472.0,490.32,393.68
2017,10,19,13,45,192.0,209.0,3.2,15.0,324.5,319.69,257.61
2017,10,19,14,0,4.0,174.0,3.2,15.0,177.0,165.25,131.42
2017,10,19,14,15,2.0,142.0,3.15,15.0,143.5,133.55,105.94
2017,10,19,14,30,0.0,110.0,3.1,15.0,110.0,102.45,80.47
2017,10,19,14,45,108.0,143.5,3.1,15.0,189.5,178.79,142.93
2017,10,19,15,0,216.0,177.0,3.1,15.0,269.0,238.33,188.78
2017,10,19,15,15,207.0,159.0,3.1,14.5,239.5,204.79,160.24
2017,10,19,15,30,198.0,141.0,3.1,14.0,210.0,172.24,132.49
2017,10,19,15,45,187.0,121.0,3.1,14.0,178.5,138.04,103.36
2017,10,19,16,0,176.0,101.0,3.1,14.0,147.0,105.42,76.44
2017,10,19,16,15,155.0,81.0,3.0,13.5,115.5,73.94,52.84
2017,10,19,16,30,134.0,61.0,2.9,13.0,84.0,48.45,37.21
2017,10,19,16,45,92.0,42.5,2.8,13.0,56.0,34.42,24.04
2017,10,19,17,0,50.0,24.0,2.7,13.0,28.0,20.88,8.36
2017,10,19,17,15,25.0,12.0,2.65,12.5,14.0,11.44,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,45,71.0,20.5,1.4,9.5,28.0,63.62,23.8
2017,10,20,7,0,142.0,41.0,1.4,10.0,56.0,133.43,103.76
2017,10,20,7,15,195.0,59.0,1.45,10.5,91.5,188.6,154.22
2017,10,20,7,30,248.0,77.0,1.5,11.0,127.0,248.2,206.58
2017,10,20,7,45,284.0,93.0,1.6,11.5,165.5,298.6,249.97
2017,10,20,8,0,320.0,109.0,1.7,12.0,204.0,351.35,293.97
2017,10,20,8,15,357.0,119.0,1.8,12.0,240.5,411.48,343.07
2017,10,20,8,30,394.0,129.0,1.9,12.0,277.0,461.67,383.33
2017,10,20,8,45,372.5,150.5,2.0,12.5,303.5,482.0,397.42
2017,10,20,9,0,351.0,172.0,2.1,13.0,330.0,486.27,399.08
2017,10,20,9,15,405.0,176.5,2.1,13.0,374.0,555.69,452.63
2017,10,20,9,30,459.0,181.0,2.1,13.0,418.0,612.84,495.6
2017,10,20,9,45,583.5,153.5,2.15,13.5,474.0,698.63,560.37
2017,10,20,10,0,708.0,126.0,2.2,14.0,530.0,781.09,618.23
2017,10,20,10,15,644.0,155.5,2.25,14.0,535.0,763.85,604.33
2017,10,20,10,30,580.0,185.0,2.3,14.0,540.0,736.29,583.26
2017,10,20,10,45,713.5,149.0,2.35,14.5,598.5,817.77,641.51
2017,10,20,11,0,847.0,113.0,2.4,15.0,657.0,885.25,686.95
2017,10,20,11,15,520.0,212.5,2.45,15.0,548.5,702.73,553.18
2017,10,20,11,30,193.0,312.0,2.5,15.0,440.0,499.62,394.77
2017,10,20,11,45,295.0,293.0,2.65,15.5,488.5,570.23,451.25
2017,10,20,12,0,397.0,274.0,2.8,16.0,537.0,624.68,493.27
2017,10,20,12,15,446.0,254.0,2.9,16.0,547.0,640.31,505.73
2017,10,20,12,30,495.0,234.0,3.0,16.0,557.0,642.16,508.38
2017,10,20,12,45,353.5,263.5,3.1,16.0,492.0,540.62,429.59
2017,10,20,13,0,212.0,293.0,3.2,16.0,427.0,448.04,356.49
2017,10,20,13,15,371.5,243.5,3.3,16.0,468.5,501.22,401.05
2017,10,20,13,30,531.0,194.0,3.4,16.0,510.0,541.19,433.51
2017,10,20,13,45,361.5,220.5,3.5,16.0,431.0,435.61,349.3
2017,10,20,14,0,192.0,247.0,3.6,16.0,352.0,345.37,276.68
2017,10,20,14,15,484.5,170.5,3.65,15.5,413.0,412.59,331.3
2017,10,20,14,30,777.0,94.0,3.7,15.0,474.0,444.61,353.66
2017,10,20,14,45,599.0,119.0,3.8,15.0,397.0,354.55,279.39
2017,10,20,15,0,421.0,144.0,3.9,15.0,320.0,279.8,218.49
2017,10,20,15,15,390.0,134.5,3.9,14.5,284.0,235.35,180.3
2017,10,20,15,30,359.0,125.0,3.9,14.0,248.0,193.96,144.59
2017,10,20,15,45,333.0,109.0,3.9,14.0,210.0,150.97,107.87
2017,10,20,16,0,307.0,93.0,3.9,14.0,172.0,111.01,75.58
2017,10,20,16,15,356.0,72.5,3.7,13.5,145.0,73.86,47.37
2017,10,20,16,30,405.0,52.0,3.5,13.0,118.0,40.94,30.54
2017,10,20,16,45,288.5,39.0,3.35,12.5,78.0,30.28,20.39
2017,10,20,17,0,172.0,26.0,3.2,12.0,38.0,20.55,6.79
2017,10,20,17,15,86.0,13.0,3.1,11.5,19.0,12.39,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
