Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,1.6,11.0,10.5,10.01,0.0
2017,11,10,7,0,0.0,21.0,1.6,11.0,21.0,20.02,0.0
2017,11,10,7,15,223.5,28.0,1.65,11.5,56.5,167.49,117.95
2017,11,10,7,30,447.0,35.0,1.7,12.0,92.0,302.46,242.84
2017,11,10,7,45,527.0,41.0,1.8,12.5,134.5,372.75,305.67
2017,11,10,8,0,607.0,47.0,1.9,13.0,177.0,443.92,366.92
2017,11,10,8,15,655.5,51.5,1.9,13.0,220.0,502.34,416.05
2017,11,10,8,30,704.0,56.0,1.9,13.0,263.0,561.91,464.25
2017,11,10,8,45,738.0,59.0,1.95,13.5,304.0,610.1,500.26
2017,11,10,9,0,772.0,62.0,2.0,14.0,345.0,657.61,534.58
2017,11,10,9,15,794.5,64.5,2.0,14.5,381.0,694.73,559.97
2017,11,10,9,30,817.0,67.0,2.0,15.0,417.0,729.87,583.42
2017,11,10,9,45,410.0,113.0,2.05,15.5,289.0,473.72,386.3
2017,11,10,10,0,3.0,159.0,2.1,16.0,161.0,158.45,125.53
2017,11,10,10,15,115.5,195.5,2.15,16.0,256.0,312.23,253.39
2017,11,10,10,30,228.0,232.0,2.2,16.0,351.0,445.56,359.17
2017,11,10,10,45,114.0,165.5,2.25,16.5,225.0,272.86,220.42
2017,11,10,11,0,0.0,99.0,2.3,17.0,99.0,92.66,71.22
2017,11,10,11,15,0.0,116.5,2.35,17.0,116.5,109.79,85.45
2017,11,10,11,30,0.0,134.0,2.4,17.0,134.0,127.02,99.45
2017,11,10,11,45,4.0,162.0,2.45,17.0,164.5,158.01,124.71
2017,11,10,12,0,8.0,190.0,2.5,17.0,195.0,189.09,149.81
2017,11,10,12,15,20.0,207.0,2.5,17.0,219.0,214.7,170.65
2017,11,10,12,30,32.0,224.0,2.5,17.0,243.0,248.08,197.5
2017,11,10,12,45,16.0,191.0,2.5,17.0,200.5,193.78,153.76
2017,11,10,13,0,0.0,158.0,2.5,17.0,158.0,149.77,118.06
2017,11,10,13,15,178.5,179.5,2.45,16.5,269.0,291.67,235.99
2017,11,10,13,30,357.0,201.0,2.4,16.0,380.0,413.87,333.16
2017,11,10,13,45,212.5,197.0,2.4,16.0,302.0,310.13,249.29
2017,11,10,14,0,68.0,193.0,2.4,16.0,224.0,219.98,176.33
2017,11,10,14,15,421.5,133.0,2.3,16.0,303.0,324.03,258.96
2017,11,10,14,30,775.0,73.0,2.2,16.0,382.0,382.79,298.48
2017,11,10,14,45,755.5,68.0,2.15,16.0,344.5,329.58,250.89
2017,11,10,15,0,736.0,63.0,2.1,16.0,307.0,277.06,203.5
2017,11,10,15,15,696.5,59.0,1.95,15.5,265.0,221.81,154.51
2017,11,10,15,30,657.0,55.0,1.8,15.0,223.0,170.01,109.33
2017,11,10,15,45,602.0,48.5,1.65,15.0,180.0,115.92,65.73
2017,11,10,16,0,547.0,42.0,1.5,15.0,137.0,69.23,34.16
2017,11,10,16,15,444.5,34.0,1.4,14.0,96.0,27.12,17.87
2017,11,10,16,30,342.0,26.0,1.3,13.0,55.0,20.76,10.55
2017,11,10,16,45,171.0,13.0,1.2,12.5,27.5,12.39,0.0
2017,11,10,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,6,45,103.0,6.5,0.35,9.0,10.0,0.0,0.0
2017,11,11,7,0,206.0,13.0,0.3,9.0,20.0,100.48,0.0
2017,11,11,7,15,347.0,23.0,0.3,9.5,56.5,218.58,149.49
2017,11,11,7,30,488.0,33.0,0.3,10.0,93.0,314.14,249.41
2017,11,11,7,45,562.5,39.5,0.3,10.5,136.5,384.49,311.13
2017,11,11,8,0,637.0,46.0,0.3,11.0,180.0,459.07,372.82
2017,11,11,8,15,685.0,50.0,0.35,11.5,223.5,517.48,419.85
2017,11,11,8,30,733.0,54.0,0.4,12.0,267.0,576.9,465.71
2017,11,11,8,45,763.0,57.5,0.5,12.5,307.5,623.65,499.82
2017,11,11,9,0,793.0,61.0,0.6,13.0,348.0,669.44,532.35
2017,11,11,9,15,815.0,63.5,0.55,13.0,385.0,706.6,556.81
2017,11,11,9,30,837.0,66.0,0.5,13.0,422.0,741.7,579.3
2017,11,11,9,45,638.0,118.0,0.5,13.5,401.0,664.58,521.97
2017,11,11,10,0,439.0,170.0,0.5,14.0,380.0,567.44,447.48
2017,11,11,10,15,648.0,126.5,0.5,14.5,453.5,693.15,541.03
2017,11,11,10,30,857.0,83.0,0.5,15.0,527.0,808.76,617.51
2017,11,11,10,45,581.5,158.5,0.5,15.5,464.0,669.85,517.01
2017,11,11,11,0,306.0,234.0,0.5,16.0,401.0,517.2,401.95
2017,11,11,11,15,592.5,160.0,0.55,16.0,491.0,675.41,523.5
2017,11,11,11,30,879.0,86.0,0.6,16.0,581.0,800.58,609.62
2017,11,11,11,45,697.0,139.0,0.65,16.0,532.5,713.91,548.8
2017,11,11,12,0,515.0,192.0,0.7,16.0,484.0,613.71,475.89
2017,11,11,12,15,695.0,139.0,0.75,16.0,528.5,679.27,527.26
2017,11,11,12,30,875.0,86.0,0.8,16.0,573.0,726.0,561.37
2017,11,11,12,45,550.0,162.5,0.9,16.5,466.5,557.87,436.33
2017,11,11,13,0,225.0,239.0,1.0,17.0,360.0,391.97,308.57
2017,11,11,13,15,537.5,159.5,1.05,16.5,432.0,504.2,399.3
2017,11,11,13,30,850.0,80.0,1.1,16.0,504.0,579.43,456.69
2017,11,11,13,45,836.0,78.0,1.2,16.0,476.5,532.83,419.64
2017,11,11,14,0,822.0,76.0,1.3,16.0,449.0,485.2,381.68
2017,11,11,14,15,802.5,73.5,1.35,16.0,415.5,433.86,339.33
2017,11,11,14,30,783.0,71.0,1.4,16.0,382.0,382.55,295.66
2017,11,11,14,45,755.0,68.0,1.45,16.0,343.0,328.19,248.46
2017,11,11,15,0,727.0,65.0,1.5,16.0,304.0,275.35,201.52
2017,11,11,15,15,686.0,60.5,1.5,15.5,262.0,219.86,152.84
2017,11,11,15,30,645.0,56.0,1.5,15.0,220.0,166.44,106.69
2017,11,11,15,45,584.0,50.0,1.5,14.5,176.5,114.46,65.42
2017,11,11,16,0,523.0,44.0,1.5,14.0,133.0,69.02,35.1
2017,11,11,16,15,419.5,35.0,1.5,13.0,92.5,27.54,18.27
2017,11,11,16,30,316.0,26.0,1.5,12.0,52.0,20.88,10.34
2017,11,11,16,45,158.0,13.0,1.55,11.5,26.0,12.39,0.0
2017,11,11,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.5,1.4,9.0,8.5,0.0,0.0
2017,11,12,7,0,0.0,17.0,1.4,9.0,17.0,16.2,0.0
2017,11,12,7,15,222.0,25.5,1.4,9.5,52.0,160.25,105.23
2017,11,12,7,30,444.0,34.0,1.4,10.0,87.0,297.55,238.57
2017,11,12,7,45,527.0,40.5,1.4,10.5,130.0,369.52,303.4
2017,11,12,8,0,610.0,47.0,1.4,11.0,173.0,442.3,365.94
2017,11,12,8,15,659.5,51.5,1.45,11.5,216.0,501.24,415.08
2017,11,12,8,30,709.0,56.0,1.5,12.0,259.0,561.34,463.14
2017,11,12,8,45,745.0,58.5,1.55,12.5,300.0,610.26,499.91
2017,11,12,9,0,781.0,61.0,1.6,13.0,341.0,658.56,534.76
2017,11,12,9,15,803.0,63.5,1.55,13.0,377.0,695.38,560.39
2017,11,12,9,30,825.0,66.0,1.5,13.0,413.0,730.17,584.07
2017,11,12,9,45,572.0,129.0,1.5,13.5,377.5,623.39,501.99
2017,11,12,10,0,319.0,192.0,1.5,14.0,342.0,484.15,390.92
2017,11,12,10,15,261.5,211.0,1.5,14.0,338.5,461.07,372.13
2017,11,12,10,30,204.0,230.0,1.5,14.0,335.0,423.24,341.19
2017,11,12,10,45,232.0,234.5,1.5,14.5,357.5,448.63,360.55
2017,11,12,11,0,260.0,239.0,1.5,15.0,380.0,485.45,387.66
2017,11,12,11,15,570.0,160.0,1.5,15.0,476.5,650.76,517.45
2017,11,12,11,30,880.0,81.0,1.5,15.0,573.0,793.3,619.47
2017,11,12,11,45,730.5,124.5,1.55,15.5,533.5,721.87,566.29
2017,11,12,12,0,581.0,168.0,1.6,16.0,494.0,635.98,501.67
2017,11,12,12,15,485.5,194.0,1.6,16.0,465.0,578.91,458.08
2017,11,12,12,30,390.0,220.0,1.6,16.0,436.0,514.58,408.43
2017,11,12,12,45,469.5,192.5,1.6,16.0,446.5,533.98,424.48
2017,11,12,13,0,549.0,165.0,1.6,16.0,457.0,538.21,428.23
2017,11,12,13,15,681.0,126.0,1.6,16.0,473.5,559.61,444.86
2017,11,12,13,30,813.0,87.0,1.6,16.0,490.0,564.14,447.78
2017,11,12,13,45,803.0,83.5,1.65,16.0,463.5,519.62,412.15
2017,11,12,14,0,793.0,80.0,1.7,16.0,437.0,473.85,374.85
2017,11,12,14,15,772.0,77.5,1.7,16.0,403.5,423.25,332.52
2017,11,12,14,30,751.0,75.0,1.7,16.0,370.0,372.91,289.23
2017,11,12,14,45,727.5,70.5,1.7,16.0,332.5,320.26,243.09
2017,11,12,15,0,704.0,66.0,1.7,16.0,295.0,268.75,196.99
2017,11,12,15,15,662.0,61.5,1.6,15.5,253.5,213.1,148.16
2017,11,12,15,30,620.0,57.0,1.5,15.0,212.0,162.25,104.22
2017,11,12,15,45,563.0,50.0,1.45,14.5,170.0,111.35,63.74
2017,11,12,16,0,506.0,43.0,1.4,14.0,128.0,66.55,33.76
2017,11,12,16,15,401.0,34.5,1.35,13.5,88.0,26.86,17.58
2017,11,12,16,30,296.0,26.0,1.3,13.0,48.0,21.01,9.96
2017,11,12,16,45,148.0,13.0,1.3,12.5,24.0,12.39,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,45,53.0,6.0,1.9,10.5,7.5,0.0,0.0
2017,11,13,7,0,106.0,12.0,1.9,11.0,15.0,56.26,0.0
2017,11,13,7,15,243.5,23.5,1.95,11.5,47.0,166.33,102.49
2017,11,13,7,30,381.0,35.0,2.0,12.0,79.0,265.28,210.92
2017,11,13,7,45,462.5,43.0,2.1,12.5,120.0,335.57,274.9
2017,11,13,8,0,544.0,51.0,2.2,13.0,161.0,411.38,340.38
2017,11,13,8,15,595.5,56.0,2.2,13.0,202.5,469.12,389.7
2017,11,13,8,30,647.0,61.0,2.2,13.0,244.0,528.54,438.61
2017,11,13,8,45,683.5,64.5,2.25,13.5,283.5,572.81,473.31
2017,11,13,9,0,720.0,68.0,2.3,14.0,323.0,621.08,509.02
2017,11,13,9,15,743.5,71.0,2.3,14.0,358.5,658.23,536.09
2017,11,13,9,30,767.0,74.0,2.3,14.0,394.0,693.59,561.4
2017,11,13,9,45,383.5,112.0,2.3,14.5,272.0,448.74,369.02
2017,11,13,10,0,0.0,150.0,2.3,15.0,150.0,146.8,116.62
2017,11,13,10,15,0.0,144.5,2.3,15.5,144.5,139.97,111.2
2017,11,13,10,30,0.0,139.0,2.3,16.0,139.0,133.56,105.59
2017,11,13,10,45,9.5,170.0,2.3,16.5,175.5,173.08,137.78
2017,11,13,11,0,19.0,201.0,2.3,17.0,212.0,212.88,169.59
2017,11,13,11,15,214.0,208.5,2.3,17.0,328.0,408.71,329.24
2017,11,13,11,30,409.0,216.0,2.3,17.0,444.0,576.78,459.36
2017,11,13,11,45,411.0,216.5,2.3,17.0,446.0,570.06,452.8
2017,11,13,12,0,413.0,217.0,2.3,17.0,448.0,561.59,446.16
2017,11,13,12,15,412.5,215.0,2.25,17.0,443.5,546.94,434.72
2017,11,13,12,30,412.0,213.0,2.2,17.0,439.0,530.77,422.11
2017,11,13,12,45,209.5,195.5,2.2,17.0,310.5,351.99,282.09
2017,11,13,13,0,7.0,178.0,2.2,17.0,182.0,174.32,137.74
2017,11,13,13,15,6.0,171.5,2.2,17.0,175.0,166.73,132.15
2017,11,13,13,30,5.0,165.0,2.2,17.0,168.0,159.28,126.27
2017,11,13,13,45,2.5,113.5,2.2,17.0,115.0,107.65,84.21
2017,11,13,14,0,0.0,62.0,2.2,17.0,62.0,57.67,42.89
2017,11,13,14,15,0.0,67.5,2.15,16.5,67.5,62.8,47.41
2017,11,13,14,30,0.0,73.0,2.1,16.0,73.0,67.93,51.92
2017,11,13,14,45,0.0,65.5,2.05,16.0,65.5,60.93,46.11
2017,11,13,15,0,0.0,58.0,2.0,16.0,58.0,53.93,40.26
2017,11,13,15,15,0.0,49.5,1.85,15.5,49.5,46.0,33.63
2017,11,13,15,30,0.0,41.0,1.7,15.0,41.0,38.08,26.9
2017,11,13,15,45,0.0,32.5,1.6,15.0,32.5,30.16,20.03
2017,11,13,16,0,0.0,24.0,1.5,15.0,24.0,22.26,13.11
2017,11,13,16,15,0.0,16.5,1.4,14.5,16.5,15.29,7.52
2017,11,13,16,30,0.0,9.0,1.3,14.0,9.0,8.33,0.33
2017,11,13,16,45,0.0,4.5,1.2,13.5,4.5,4.29,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,14,6,45,59.0,6.0,1.5,8.0,7.0,0.0,0.0
2017,11,14,7,0,118.0,12.0,1.5,8.0,14.0,61.06,0.0
2017,11,14,7,15,272.0,23.0,1.5,8.5,48.0,177.14,102.39
2017,11,14,7,30,426.0,34.0,1.5,9.0,82.0,286.13,228.26
2017,11,14,7,45,517.0,40.5,1.5,9.5,125.0,361.38,297.18
2017,11,14,8,0,608.0,47.0,1.5,10.0,168.0,437.61,363.17
2017,11,14,8,15,660.0,52.0,1.35,10.5,212.0,498.43,413.38
2017,11,14,8,30,712.0,57.0,1.2,11.0,256.0,560.57,461.98
2017,11,14,8,45,751.0,59.5,1.1,11.5,297.5,611.52,499.32
2017,11,14,9,0,790.0,62.0,1.0,12.0,339.0,661.95,534.05
2017,11,14,9,15,813.0,64.5,0.95,12.5,375.5,699.61,558.66
2017,11,14,9,30,836.0,67.0,0.9,13.0,412.0,735.26,581.22
2017,11,14,9,45,854.5,68.0,0.85,14.0,443.5,763.18,596.65
2017,11,14,10,0,873.0,69.0,0.8,15.0,475.0,781.8,605.29
2017,11,14,10,15,883.5,70.5,0.85,15.0,499.5,798.28,616.26
2017,11,14,10,30,894.0,72.0,0.9,15.0,524.0,811.51,625.08
2017,11,14,10,45,901.5,72.5,0.95,15.5,542.0,817.71,628.04
2017,11,14,11,0,909.0,73.0,1.0,16.0,560.0,820.42,628.8
2017,11,14,11,15,913.0,73.5,1.05,16.0,569.5,816.79,626.55
2017,11,14,11,30,917.0,74.0,1.1,16.0,579.0,809.59,622.05
2017,11,14,11,45,918.5,74.0,1.15,16.0,581.5,796.33,613.48
2017,11,14,12,0,920.0,74.0,1.2,16.0,584.0,779.62,602.64
2017,11,14,12,15,759.0,115.0,1.2,16.0,533.0,694.57,542.79
2017,11,14,12,30,598.0,156.0,1.2,16.0,482.0,604.01,475.01
2017,11,14,12,45,750.5,114.0,1.25,16.5,513.5,641.91,504.69
2017,11,14,13,0,903.0,72.0,1.3,17.0,545.0,662.51,519.74
2017,11,14,13,15,894.0,71.0,1.25,16.5,524.0,622.98,489.71
2017,11,14,13,30,885.0,70.0,1.2,16.0,503.0,581.4,457.99
2017,11,14,13,45,796.0,79.5,1.2,16.0,453.0,508.85,401.53
2017,11,14,14,0,707.0,89.0,1.2,16.0,403.0,439.23,346.44
2017,11,14,14,15,690.0,85.0,1.2,16.0,372.0,392.66,307.82
2017,11,14,14,30,673.0,81.0,1.2,16.0,341.0,346.18,268.01
2017,11,14,14,45,720.0,69.0,1.2,16.0,321.5,314.2,237.36
2017,11,14,15,0,767.0,57.0,1.2,16.0,302.0,275.67,199.84
2017,11,14,15,15,727.0,53.5,1.1,15.5,260.0,219.69,150.46
2017,11,14,15,30,687.0,50.0,1.0,15.0,218.0,167.12,104.98
2017,11,14,15,45,624.0,44.5,0.95,14.5,174.0,113.7,62.99
2017,11,14,16,0,561.0,39.0,0.9,14.0,130.0,67.03,32.66
2017,11,14,16,15,454.0,31.0,0.95,13.5,89.0,26.16,16.87
2017,11,14,16,30,347.0,23.0,1.0,13.0,48.0,18.4,7.13
2017,11,14,16,45,173.5,11.5,1.1,12.5,24.0,10.96,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,1.55,9.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,1.6,9.0,5.0,4.77,0.0
2017,11,15,7,15,0.0,20.5,1.75,9.0,20.5,19.93,5.44
2017,11,15,7,30,0.0,36.0,1.9,9.0,36.0,37.41,25.31
2017,11,15,7,45,13.5,54.5,2.1,9.5,57.0,65.1,50.01
2017,11,15,8,0,27.0,73.0,2.3,10.0,78.0,100.01,80.68
2017,11,15,8,15,37.0,91.0,2.25,10.0,100.0,126.82,104.32
2017,11,15,8,30,47.0,109.0,2.2,10.0,122.0,154.03,127.96
2017,11,15,8,45,57.5,125.0,2.2,10.5,143.5,179.21,149.28
2017,11,15,9,0,68.0,141.0,2.2,11.0,165.0,204.85,170.58
2017,11,15,9,15,34.0,130.5,2.2,11.5,142.5,164.2,135.16
2017,11,15,9,30,0.0,120.0,2.2,12.0,120.0,116.81,93.92
2017,11,15,9,45,50.5,161.0,2.25,12.5,184.5,210.4,173.15
2017,11,15,10,0,101.0,202.0,2.3,13.0,249.0,298.5,245.28
2017,11,15,10,15,101.5,212.5,2.35,13.5,262.0,309.62,253.02
2017,11,15,10,30,102.0,223.0,2.4,14.0,275.0,320.47,260.8
2017,11,15,10,45,267.0,211.0,2.45,14.5,352.0,460.32,374.3
2017,11,15,11,0,432.0,199.0,2.5,15.0,429.0,586.93,472.73
2017,11,15,11,15,307.5,225.0,2.55,15.0,390.0,500.95,403.44
2017,11,15,11,30,183.0,251.0,2.6,15.0,351.0,416.54,335.36
2017,11,15,11,45,94.5,216.5,2.7,15.5,268.5,294.19,237.16
2017,11,15,12,0,6.0,182.0,2.8,16.0,186.0,179.86,142.87
2017,11,15,12,15,82.0,215.5,2.95,16.0,260.5,277.77,224.05
2017,11,15,12,30,158.0,249.0,3.1,16.0,335.0,373.03,300.59
2017,11,15,12,45,83.5,214.0,3.3,16.5,259.5,270.49,217.4
2017,11,15,13,0,9.0,179.0,3.5,17.0,184.0,176.74,140.39
2017,11,15,13,15,4.5,151.5,3.6,17.0,154.0,146.2,115.76
2017,11,15,13,30,0.0,124.0,3.7,17.0,124.0,116.56,91.55
2017,11,15,13,45,129.5,154.0,3.8,17.0,211.0,221.82,179.09
2017,11,15,14,0,259.0,184.0,3.9,17.0,298.0,311.52,250.77
2017,11,15,14,15,188.5,173.0,3.85,16.5,253.0,251.68,201.93
2017,11,15,14,30,118.0,162.0,3.8,16.0,208.0,202.84,162.37
2017,11,15,14,45,394.0,114.5,3.8,16.0,244.0,246.41,192.05
2017,11,15,15,0,670.0,67.0,3.8,16.0,280.0,256.52,189.21
2017,11,15,15,15,626.5,62.5,3.75,15.5,239.5,203.78,142.32
2017,11,15,15,30,583.0,58.0,3.7,15.0,199.0,154.96,99.99
2017,11,15,15,45,519.0,51.0,3.65,14.5,157.5,105.7,61.1
2017,11,15,16,0,455.0,44.0,3.6,14.0,116.0,63.36,33.12
2017,11,15,16,15,348.5,34.0,3.65,13.5,78.5,26.74,17.26
2017,11,15,16,30,242.0,24.0,3.7,13.0,41.0,19.41,7.22
2017,11,15,16,45,121.0,12.0,3.8,13.0,20.5,11.44,0.0
2017,11,15,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,17.5,1.55,11.0,17.5,16.25,2.1
2017,11,16,7,30,0.0,35.0,1.6,11.0,35.0,36.47,24.15
2017,11,16,7,45,13.0,52.5,1.65,11.5,55.0,62.49,47.33
2017,11,16,8,0,26.0,70.0,1.7,12.0,75.0,95.46,76.12
2017,11,16,8,15,33.5,87.0,1.75,12.0,95.5,119.35,97.06
2017,11,16,8,30,41.0,104.0,1.8,12.0,116.0,143.52,117.94
2017,11,16,8,45,46.0,120.5,1.85,12.0,135.0,165.57,136.64
2017,11,16,9,0,51.0,137.0,1.9,12.0,154.0,187.74,155.16
2017,11,16,9,15,25.5,79.5,1.9,12.0,88.0,98.18,79.26
2017,11,16,9,30,0.0,22.0,1.9,12.0,22.0,20.41,11.97
2017,11,16,9,45,0.0,34.5,1.95,12.0,34.5,32.04,21.96
2017,11,16,10,0,0.0,47.0,2.0,12.0,47.0,43.68,31.88
2017,11,16,10,15,1.0,103.5,2.0,12.0,104.0,98.52,78.31
2017,11,16,10,30,2.0,160.0,2.0,12.0,161.0,157.64,127.4
2017,11,16,10,45,1.0,139.0,2.05,12.0,139.5,134.13,107.61
2017,11,16,11,0,0.0,118.0,2.1,12.0,118.0,111.65,88.81
2017,11,16,11,15,2.5,148.0,2.1,12.0,149.5,143.75,115.55
2017,11,16,11,30,5.0,178.0,2.1,12.0,181.0,176.18,142.21
2017,11,16,11,45,5.5,178.5,2.15,12.5,182.0,176.51,142.13
2017,11,16,12,0,6.0,179.0,2.2,13.0,183.0,176.87,142.18
2017,11,16,12,15,3.0,145.5,2.2,13.0,147.5,140.41,112.19
2017,11,16,12,30,0.0,112.0,2.2,13.0,112.0,105.15,82.99
2017,11,16,12,45,0.0,101.5,2.25,13.0,101.5,94.95,74.6
2017,11,16,13,0,0.0,91.0,2.3,13.0,91.0,84.86,66.24
2017,11,16,13,15,3.5,128.5,2.3,13.0,130.5,123.13,98.4
2017,11,16,13,30,7.0,166.0,2.3,13.0,170.0,161.58,130.36
2017,11,16,13,45,3.5,96.5,2.35,13.0,98.5,91.96,72.46
2017,11,16,14,0,0.0,27.0,2.4,13.0,27.0,25.06,15.85
2017,11,16,14,15,0.0,66.0,2.4,13.0,66.0,61.39,46.96
2017,11,16,14,30,0.0,105.0,2.4,13.0,105.0,98.06,78.12
2017,11,16,14,45,0.0,93.5,2.4,13.0,93.5,87.1,68.92
2017,11,16,15,0,0.0,82.0,2.4,13.0,82.0,76.22,59.76
2017,11,16,15,15,0.0,70.0,2.3,12.5,70.0,64.96,50.26
2017,11,16,15,30,0.0,58.0,2.2,12.0,58.0,53.79,40.68
2017,11,16,15,45,0.0,46.0,2.15,12.0,46.0,42.7,30.96
2017,11,16,16,0,0.0,34.0,2.1,12.0,34.0,31.58,21.13
2017,11,16,16,15,0.0,23.0,1.95,11.5,23.0,21.34,12.75
2017,11,16,16,30,0.0,12.0,1.8,11.0,12.0,11.12,1.41
2017,11,16,16,45,0.0,6.0,1.7,11.0,6.0,5.72,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,7,15,242.5,14.0,2.0,7.5,39.0,144.01,49.69
2017,11,17,7,30,485.0,28.0,2.0,8.0,78.0,299.41,235.9
2017,11,17,7,45,574.5,34.0,2.05,9.0,121.5,375.59,308.66
2017,11,17,8,0,664.0,40.0,2.1,10.0,165.0,457.26,379.58
2017,11,17,8,15,715.0,44.0,2.15,10.0,209.0,517.42,431.93
2017,11,17,8,30,766.0,48.0,2.2,10.0,253.0,578.81,483.25
2017,11,17,8,45,801.5,50.5,2.25,10.5,295.0,628.39,521.6
2017,11,17,9,0,837.0,53.0,2.3,11.0,337.0,671.19,553.06
2017,11,17,9,15,859.0,55.0,2.3,11.5,374.0,708.12,578.95
2017,11,17,9,30,881.0,57.0,2.3,12.0,411.0,743.02,602.72
2017,11,17,9,45,889.0,61.0,2.35,12.5,441.5,767.36,618.62
2017,11,17,10,0,897.0,65.0,2.4,13.0,472.0,788.57,632.13
2017,11,17,10,15,908.0,66.0,2.3,13.0,497.0,805.07,642.21
2017,11,17,10,30,919.0,67.0,2.2,13.0,522.0,818.26,649.89
2017,11,17,10,45,925.5,68.0,2.15,13.5,539.5,824.42,651.79
2017,11,17,11,0,932.0,69.0,2.1,14.0,557.0,827.01,651.31
2017,11,17,11,15,935.5,69.5,1.95,14.0,567.0,822.99,646.58
2017,11,17,11,30,939.0,70.0,1.8,14.0,577.0,815.36,639.43
2017,11,17,11,45,940.0,70.0,1.7,14.0,579.5,801.62,628.59
2017,11,17,12,0,941.0,70.0,1.6,14.0,582.0,784.38,615.45
2017,11,17,12,15,939.0,70.0,1.55,14.0,576.5,761.54,598.96
2017,11,17,12,30,937.0,70.0,1.5,14.0,571.0,735.47,580.28
2017,11,17,12,45,925.0,71.5,1.45,14.5,556.5,701.34,554.66
2017,11,17,13,0,913.0,73.0,1.4,15.0,542.0,664.83,525.59
2017,11,17,13,15,904.5,72.0,1.4,15.0,521.5,625.51,495.44
2017,11,17,13,30,896.0,71.0,1.4,15.0,501.0,584.1,462.97
2017,11,17,13,45,884.5,69.0,1.45,15.0,473.5,538.16,426.5
2017,11,17,14,0,873.0,67.0,1.5,15.0,446.0,490.83,387.79
2017,11,17,14,15,854.5,65.0,1.5,14.5,412.0,439.97,345.53
2017,11,17,14,30,836.0,63.0,1.5,14.0,378.0,387.81,300.82
2017,11,17,14,45,810.0,60.0,1.55,14.0,339.5,332.23,251.77
2017,11,17,15,0,784.0,57.0,1.6,14.0,301.0,277.84,202.69
2017,11,17,15,15,743.5,53.0,1.55,13.5,258.0,220.69,151.85
2017,11,17,15,30,703.0,49.0,1.5,13.0,215.0,166.97,105.0
2017,11,17,15,45,640.0,43.5,1.45,12.5,171.0,113.03,62.35
2017,11,17,16,0,577.0,38.0,1.4,12.0,127.0,65.79,31.78
2017,11,17,16,15,463.5,30.0,1.5,11.0,86.0,25.52,16.31
2017,11,17,16,30,350.0,22.0,1.6,10.0,45.0,19.41,5.99
2017,11,17,16,45,175.0,11.0,1.75,9.5,22.5,10.48,0.0
2017,11,17,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,18,7,15,231.5,14.5,1.9,4.5,37.0,140.85,31.67
2017,11,18,7,30,463.0,29.0,2.0,5.0,74.0,287.61,227.14
2017,11,18,7,45,552.0,35.5,2.1,6.0,117.5,363.36,301.5
2017,11,18,8,0,641.0,42.0,2.2,7.0,161.0,444.39,373.07
2017,11,18,8,15,694.5,47.0,2.15,7.5,205.5,506.52,426.69
2017,11,18,8,30,748.0,52.0,2.1,8.0,250.0,570.08,479.02
2017,11,18,8,45,780.5,55.5,2.1,8.5,291.0,618.39,516.88
2017,11,18,9,0,813.0,59.0,2.1,9.0,332.0,665.83,551.94
2017,11,18,9,15,836.0,61.5,2.05,9.5,369.5,703.8,578.41
2017,11,18,9,30,859.0,64.0,2.0,10.0,407.0,739.7,602.65
2017,11,18,9,45,877.5,65.5,2.0,10.5,438.5,762.08,616.75
2017,11,18,10,0,896.0,67.0,2.0,11.0,470.0,788.04,633.43
2017,11,18,10,15,906.5,68.0,1.95,11.5,495.0,804.11,642.27
2017,11,18,10,30,917.0,69.0,1.9,12.0,520.0,816.89,648.78
2017,11,18,10,45,639.0,139.0,1.85,12.5,458.5,688.56,552.55
2017,11,18,11,0,361.0,209.0,1.8,13.0,397.0,527.57,425.39
2017,11,18,11,15,648.0,141.0,1.75,13.0,485.5,688.01,552.07
2017,11,18,11,30,935.0,73.0,1.7,13.0,574.0,813.75,641.3
2017,11,18,11,45,934.5,73.5,1.65,13.5,576.0,799.55,627.94
2017,11,18,12,0,934.0,74.0,1.6,14.0,578.0,781.9,613.86
2017,11,18,12,15,931.5,73.5,1.5,14.0,572.5,758.3,596.32
2017,11,18,12,30,929.0,73.0,1.4,14.0,567.0,731.55,576.64
2017,11,18,12,45,923.0,72.5,1.35,14.5,553.5,699.43,552.37
2017,11,18,13,0,917.0,72.0,1.3,15.0,540.0,664.64,524.65
2017,11,18,13,15,908.0,71.0,1.25,15.0,519.0,625.0,493.9
2017,11,18,13,30,899.0,70.0,1.2,15.0,498.0,583.29,460.95
2017,11,18,13,45,884.5,68.5,1.15,15.0,470.0,536.32,423.26
2017,11,18,14,0,870.0,67.0,1.1,15.0,442.0,488.21,383.7
2017,11,18,14,15,851.0,65.0,1.05,14.5,408.0,437.41,341.61
2017,11,18,14,30,832.0,63.0,1.0,14.0,374.0,385.33,297.17
2017,11,18,14,45,802.5,60.5,0.95,14.0,335.0,329.43,248.14
2017,11,18,15,0,773.0,58.0,0.9,14.0,296.0,275.06,199.51
2017,11,18,15,15,731.5,54.0,0.85,13.5,253.5,218.38,149.61
2017,11,18,15,30,690.0,50.0,0.8,13.0,211.0,165.25,103.7
2017,11,18,15,45,622.5,44.5,0.75,12.5,167.0,111.66,61.83
2017,11,18,16,0,555.0,39.0,0.7,12.0,123.0,65.31,32.13
2017,11,18,16,15,442.5,30.0,0.8,11.5,82.5,23.45,14.44
2017,11,18,16,30,330.0,21.0,0.9,11.0,42.0,16.88,3.74
2017,11,18,16,45,165.0,10.5,1.0,11.0,21.0,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,15,209.0,14.5,1.55,5.5,34.0,129.33,7.76
2017,11,19,7,30,418.0,29.0,1.5,6.0,68.0,271.23,210.74
2017,11,19,7,45,507.5,36.5,1.45,6.5,110.0,344.77,283.89
2017,11,19,8,0,597.0,44.0,1.4,7.0,152.0,419.31,350.0
2017,11,19,8,15,652.0,49.0,1.3,7.0,195.0,480.86,403.08
2017,11,19,8,30,707.0,54.0,1.2,7.0,238.0,543.93,454.94
2017,11,19,8,45,742.5,57.5,1.15,7.5,279.0,593.04,493.01
2017,11,19,9,0,778.0,61.0,1.1,8.0,320.0,641.53,527.99
2017,11,19,9,15,802.5,64.0,0.95,8.5,356.5,680.39,553.35
2017,11,19,9,30,827.0,67.0,0.8,9.0,393.0,717.35,576.23
2017,11,19,9,45,734.0,87.5,0.7,10.0,393.5,687.7,549.75
2017,11,19,10,0,641.0,108.0,0.6,11.0,394.0,648.32,517.24
2017,11,19,10,15,739.5,97.5,0.75,11.5,445.0,717.07,567.77
2017,11,19,10,30,838.0,87.0,0.9,12.0,496.0,780.7,612.37
2017,11,19,10,45,847.0,88.0,1.1,13.0,513.5,788.54,616.88
2017,11,19,11,0,856.0,89.0,1.3,14.0,531.0,793.03,619.63
2017,11,19,11,15,742.0,115.5,1.2,14.0,504.0,731.1,574.0
2017,11,19,11,30,628.0,142.0,1.1,14.0,477.0,663.39,523.71
2017,11,19,11,45,615.5,149.5,1.05,14.0,479.0,650.84,513.99
2017,11,19,12,0,603.0,157.0,1.0,14.0,481.0,636.04,502.02
2017,11,19,12,15,731.0,123.0,0.9,14.0,512.0,675.73,531.47
2017,11,19,12,30,859.0,89.0,0.8,14.0,543.0,703.72,550.96
2017,11,19,12,45,634.5,140.5,0.75,14.0,471.5,586.47,461.61
2017,11,19,13,0,410.0,192.0,0.7,14.0,400.0,472.08,373.9
2017,11,19,13,15,402.5,187.0,0.75,14.0,384.5,444.98,354.21
2017,11,19,13,30,395.0,182.0,0.8,14.0,369.0,410.92,327.99
2017,11,19,13,45,343.5,177.5,0.9,14.5,333.5,361.31,288.6
2017,11,19,14,0,292.0,173.0,1.0,15.0,298.0,315.14,251.47
2017,11,19,14,15,264.5,162.0,1.05,14.5,268.5,276.61,220.65
2017,11,19,14,30,237.0,151.0,1.1,14.0,239.0,240.24,190.98
2017,11,19,14,45,225.0,137.0,1.15,14.0,213.5,208.42,164.0
2017,11,19,15,0,213.0,123.0,1.2,14.0,188.0,177.64,137.5
2017,11,19,15,15,200.0,106.0,1.1,13.5,160.5,144.99,109.48
2017,11,19,15,30,187.0,89.0,1.0,13.0,133.0,113.78,82.83
2017,11,19,15,45,166.5,72.0,0.95,12.5,104.5,83.29,57.85
2017,11,19,16,0,146.0,55.0,0.9,12.0,76.0,55.31,36.46
2017,11,19,16,15,101.0,38.5,0.9,11.5,50.5,31.32,21.07
2017,11,19,16,30,56.0,22.0,0.9,11.0,25.0,18.31,3.68
2017,11,19,16,45,28.0,11.0,0.9,11.0,12.5,10.48,0.0
2017,11,19,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
