Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.0,1.75,11.0,11.0,10.2,0.0
2017,11,20,7,30,0.0,22.0,1.8,11.0,22.0,20.42,10.46
2017,11,20,7,45,0.0,36.5,1.85,11.5,36.5,35.15,23.92
2017,11,20,8,0,0.0,51.0,1.9,12.0,51.0,50.2,37.16
2017,11,20,8,15,0.0,66.0,1.85,12.0,66.0,65.6,50.67
2017,11,20,8,30,0.0,81.0,1.8,12.0,81.0,80.85,63.88
2017,11,20,8,45,0.0,95.0,1.8,12.5,95.0,94.83,75.69
2017,11,20,9,0,0.0,109.0,1.8,13.0,109.0,108.81,87.29
2017,11,20,9,15,125.5,134.0,1.75,13.0,183.0,247.39,205.94
2017,11,20,9,30,251.0,159.0,1.7,13.0,257.0,384.44,318.19
2017,11,20,9,45,130.5,158.5,1.65,13.5,210.0,280.89,230.93
2017,11,20,10,0,10.0,158.0,1.6,14.0,163.0,164.68,132.45
2017,11,20,10,15,5.0,126.0,1.6,14.0,128.5,125.11,99.81
2017,11,20,10,30,0.0,94.0,1.6,14.0,94.0,88.12,68.81
2017,11,20,10,45,0.0,86.5,1.6,14.5,86.5,80.61,62.37
2017,11,20,11,0,0.0,79.0,1.6,15.0,79.0,73.56,56.32
2017,11,20,11,15,5.5,133.0,1.6,15.0,136.5,131.03,104.05
2017,11,20,11,30,11.0,187.0,1.6,15.0,194.0,190.69,152.57
2017,11,20,11,45,26.5,203.5,1.65,15.5,218.5,218.97,175.27
2017,11,20,12,0,42.0,220.0,1.7,16.0,243.0,256.62,205.22
2017,11,20,12,15,33.5,211.5,1.7,16.0,229.5,238.98,190.81
2017,11,20,12,30,25.0,203.0,1.7,16.0,216.0,213.96,170.72
2017,11,20,12,45,42.0,209.0,1.75,16.0,230.5,237.92,190.45
2017,11,20,13,0,59.0,215.0,1.8,16.0,245.0,252.67,202.54
2017,11,20,13,15,79.0,210.5,1.75,16.0,249.0,256.64,205.97
2017,11,20,13,30,99.0,206.0,1.7,16.0,253.0,258.99,207.99
2017,11,20,13,45,85.0,192.5,1.65,16.5,231.5,232.74,186.37
2017,11,20,14,0,71.0,179.0,1.6,17.0,210.0,207.72,165.82
2017,11,20,14,15,35.5,113.5,1.45,17.0,129.0,123.61,97.45
2017,11,20,14,30,0.0,48.0,1.3,17.0,48.0,44.6,32.11
2017,11,20,14,45,0.0,43.0,1.2,17.0,43.0,39.94,28.29
2017,11,20,15,0,0.0,38.0,1.1,17.0,38.0,35.28,24.38
2017,11,20,15,15,0.0,32.0,1.0,16.5,32.0,29.69,19.68
2017,11,20,15,30,0.0,26.0,0.9,16.0,26.0,24.11,14.91
2017,11,20,15,45,0.0,20.5,0.85,15.5,20.5,19.0,10.48
2017,11,20,16,0,0.0,15.0,0.8,15.0,15.0,13.89,6.0
2017,11,20,16,15,0.0,10.0,0.8,14.5,10.0,9.26,2.16
2017,11,20,16,30,0.0,5.0,0.8,14.0,5.0,4.62,0.0
2017,11,20,16,45,0.0,2.5,0.85,14.0,2.5,2.38,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,7,15,120.0,14.5,2.15,10.0,25.0,84.03,0.0
2017,11,21,7,30,240.0,29.0,2.2,10.0,50.0,181.74,135.14
2017,11,21,7,45,301.5,41.5,2.25,10.5,84.0,236.25,192.14
2017,11,21,8,0,363.0,54.0,2.3,11.0,118.0,297.25,246.95
2017,11,21,8,15,401.5,65.0,2.25,11.0,153.0,346.0,290.22
2017,11,21,8,30,440.0,76.0,2.2,11.0,188.0,396.33,333.38
2017,11,21,8,45,461.5,87.0,2.2,11.5,221.5,436.3,366.08
2017,11,21,9,0,483.0,98.0,2.2,12.0,255.0,475.89,397.4
2017,11,21,9,15,502.5,106.0,2.1,12.0,285.5,509.56,423.63
2017,11,21,9,30,522.0,114.0,2.0,12.0,316.0,542.25,448.41
2017,11,21,9,45,486.0,132.5,1.95,12.5,332.5,544.38,447.36
2017,11,21,10,0,450.0,151.0,1.9,13.0,349.0,543.06,443.74
2017,11,21,10,15,418.5,167.5,1.8,13.5,359.5,539.89,438.58
2017,11,21,10,30,387.0,184.0,1.7,14.0,370.0,521.72,422.3
2017,11,21,10,45,610.5,132.0,1.65,14.5,437.5,653.92,524.51
2017,11,21,11,0,834.0,80.0,1.6,15.0,505.0,761.27,599.86
2017,11,21,11,15,838.5,80.5,1.5,15.0,515.0,758.54,595.32
2017,11,21,11,30,843.0,81.0,1.4,15.0,525.0,752.51,589.72
2017,11,21,11,45,846.0,80.5,1.35,15.5,528.0,740.87,579.72
2017,11,21,12,0,849.0,80.0,1.3,16.0,531.0,725.99,567.64
2017,11,21,12,15,847.5,80.0,1.25,16.0,526.0,705.28,552.61
2017,11,21,12,30,846.0,80.0,1.2,16.0,521.0,681.63,535.58
2017,11,21,12,45,843.0,78.5,1.15,16.5,509.0,652.46,512.56
2017,11,21,13,0,840.0,77.0,1.1,17.0,497.0,620.7,487.22
2017,11,21,13,15,831.5,75.5,1.0,17.0,478.0,583.24,457.78
2017,11,21,13,30,823.0,74.0,0.9,17.0,459.0,543.9,426.42
2017,11,21,13,45,629.0,110.0,0.85,17.5,394.5,447.58,350.88
2017,11,21,14,0,435.0,146.0,0.8,18.0,330.0,359.81,281.82
2017,11,21,14,15,460.5,129.0,0.75,18.0,310.5,331.01,257.91
2017,11,21,14,30,486.0,112.0,0.7,18.0,291.0,299.04,230.09
2017,11,21,14,45,464.5,103.5,0.65,18.0,260.0,256.85,194.05
2017,11,21,15,0,443.0,95.0,0.6,18.0,229.0,216.1,158.79
2017,11,21,15,15,415.5,84.0,0.6,17.5,195.0,173.33,122.36
2017,11,21,15,30,388.0,73.0,0.6,17.0,161.0,133.11,88.56
2017,11,21,15,45,349.0,60.0,0.6,16.5,126.5,92.57,56.72
2017,11,21,16,0,310.0,47.0,0.6,16.0,92.0,56.31,31.71
2017,11,21,16,15,233.0,33.5,0.65,15.5,60.5,26.04,16.1
2017,11,21,16,30,156.0,20.0,0.7,15.0,29.0,15.74,0.59
2017,11,21,16,45,78.0,10.0,0.8,14.5,14.5,9.53,0.0
2017,11,21,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,22,7,15,163.5,14.0,2.0,10.5,28.0,104.47,0.0
2017,11,22,7,30,327.0,28.0,2.0,11.0,56.0,222.6,162.25
2017,11,22,7,45,424.5,36.5,2.05,11.5,95.5,296.98,239.75
2017,11,22,8,0,522.0,45.0,2.1,12.0,135.0,378.7,311.72
2017,11,22,8,15,581.5,51.0,2.0,12.5,176.5,440.34,364.6
2017,11,22,8,30,641.0,57.0,1.9,13.0,218.0,504.34,417.07
2017,11,22,8,45,681.0,61.0,1.85,13.5,257.5,550.1,453.47
2017,11,22,9,0,721.0,65.0,1.8,14.0,297.0,600.56,491.43
2017,11,22,9,15,667.5,79.5,1.65,14.5,313.5,600.33,488.52
2017,11,22,9,30,614.0,94.0,1.5,15.0,330.0,590.74,478.58
2017,11,22,9,45,471.0,133.0,1.4,15.5,322.5,532.55,430.09
2017,11,22,10,0,328.0,172.0,1.3,16.0,315.0,460.72,371.16
2017,11,22,10,15,354.0,178.0,1.25,16.5,340.0,488.62,391.91
2017,11,22,10,30,380.0,184.0,1.2,17.0,365.0,515.56,410.77
2017,11,22,10,45,375.5,194.0,1.2,17.5,378.5,522.1,413.83
2017,11,22,11,0,371.0,204.0,1.2,18.0,392.0,527.05,415.89
2017,11,22,11,15,321.5,216.0,1.15,18.0,381.0,497.98,392.4
2017,11,22,11,30,272.0,228.0,1.1,18.0,370.0,468.26,368.67
2017,11,22,11,45,566.0,156.0,1.05,18.5,453.5,612.42,479.56
2017,11,22,12,0,860.0,84.0,1.0,19.0,537.0,737.14,567.43
2017,11,22,12,15,492.0,159.5,0.95,19.0,418.5,537.06,418.58
2017,11,22,12,30,124.0,235.0,0.9,19.0,300.0,333.98,261.22
2017,11,22,12,45,62.0,128.0,0.85,19.0,160.5,166.0,130.89
2017,11,22,13,0,0.0,21.0,0.8,19.0,21.0,19.5,10.63
2017,11,22,13,15,0.0,37.0,0.7,19.0,37.0,34.38,23.16
2017,11,22,13,30,0.0,53.0,0.6,19.0,53.0,49.28,35.6
2017,11,22,13,45,0.0,67.0,0.55,19.0,67.0,62.33,46.47
2017,11,22,14,0,0.0,81.0,0.5,19.0,81.0,75.46,57.37
2017,11,22,14,15,239.0,97.0,0.45,18.5,184.0,200.02,157.62
2017,11,22,14,30,478.0,113.0,0.4,18.0,287.0,296.71,228.3
2017,11,22,14,45,453.0,105.0,0.4,18.0,256.0,254.31,191.58
2017,11,22,15,0,428.0,97.0,0.4,18.0,225.0,213.71,156.89
2017,11,22,15,15,401.0,85.5,0.45,17.5,191.5,171.4,121.12
2017,11,22,15,30,374.0,74.0,0.5,17.0,158.0,131.61,87.84
2017,11,22,15,45,333.0,60.5,0.6,16.5,123.5,91.21,56.26
2017,11,22,16,0,292.0,47.0,0.7,16.0,89.0,55.34,31.45
2017,11,22,16,15,217.5,33.5,0.75,15.5,58.5,26.06,16.03
2017,11,22,16,30,143.0,20.0,0.8,15.0,28.0,15.76,0.0
2017,11,22,16,45,71.5,10.0,0.85,15.0,14.0,9.53,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,36.5,14.5,0.85,12.0,17.5,29.95,0.0
2017,11,23,7,30,73.0,29.0,0.8,12.0,35.0,86.96,59.05
2017,11,23,7,45,105.5,45.5,0.75,12.5,60.5,127.54,100.32
2017,11,23,8,0,138.0,62.0,0.7,13.0,86.0,169.1,137.15
2017,11,23,8,15,155.0,79.5,0.7,13.5,112.5,204.6,167.82
2017,11,23,8,30,172.0,97.0,0.7,14.0,139.0,240.53,197.96
2017,11,23,8,45,182.0,113.5,0.75,14.5,165.0,270.75,222.61
2017,11,23,9,0,192.0,130.0,0.8,15.0,191.0,289.39,237.53
2017,11,23,9,15,199.5,144.0,0.9,15.5,214.0,313.73,256.6
2017,11,23,9,30,207.0,158.0,1.0,16.0,237.0,337.73,274.99
2017,11,23,9,45,103.5,137.0,1.1,16.5,176.5,233.67,189.6
2017,11,23,10,0,0.0,116.0,1.2,17.0,116.0,111.61,87.37
2017,11,23,10,15,0.0,97.5,1.2,17.5,97.5,91.95,71.16
2017,11,23,10,30,0.0,79.0,1.2,18.0,79.0,73.55,55.78
2017,11,23,10,45,3.5,125.5,1.25,18.5,127.5,122.65,95.96
2017,11,23,11,0,7.0,172.0,1.3,19.0,176.0,173.64,136.7
2017,11,23,11,15,33.0,197.5,1.35,19.0,215.0,230.61,182.5
2017,11,23,11,30,59.0,223.0,1.4,19.0,254.0,277.89,219.93
2017,11,23,11,45,59.0,224.0,1.45,19.5,255.0,276.56,218.2
2017,11,23,12,0,59.0,225.0,1.5,20.0,256.0,275.16,216.67
2017,11,23,12,15,41.0,211.0,1.5,20.0,232.5,244.19,192.06
2017,11,23,12,30,23.0,197.0,1.5,20.0,209.0,206.65,162.26
2017,11,23,12,45,22.5,193.0,1.55,20.0,204.5,201.13,158.1
2017,11,23,13,0,22.0,189.0,1.6,20.0,200.0,195.65,153.87
2017,11,23,13,15,11.0,143.5,1.6,20.0,149.0,142.52,111.36
2017,11,23,13,30,0.0,98.0,1.6,20.0,98.0,91.66,70.15
2017,11,23,13,45,0.0,92.5,1.6,20.0,92.5,86.39,66.03
2017,11,23,14,0,0.0,87.0,1.6,20.0,87.0,81.16,61.85
2017,11,23,14,15,0.0,80.0,1.55,19.5,80.0,74.54,56.62
2017,11,23,14,30,0.0,73.0,1.5,19.0,73.0,67.95,51.37
2017,11,23,14,45,0.0,65.0,1.45,19.0,65.0,60.46,45.2
2017,11,23,15,0,0.0,57.0,1.4,19.0,57.0,53.0,38.99
2017,11,23,15,15,0.0,48.5,1.3,18.5,48.5,45.07,32.39
2017,11,23,15,30,0.0,40.0,1.2,18.0,40.0,37.15,25.69
2017,11,23,15,45,0.0,31.0,1.15,17.5,31.0,28.77,18.51
2017,11,23,16,0,0.0,22.0,1.1,17.0,22.0,20.4,11.26
2017,11,23,16,15,0.0,14.5,1.2,16.5,14.5,13.44,5.45
2017,11,23,16,30,0.0,7.0,1.3,16.0,7.0,6.48,0.0
2017,11,23,16,45,0.0,3.5,1.4,16.0,3.5,3.34,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,24,7,15,198.5,11.5,2.45,11.5,27.0,98.21,0.0
2017,11,24,7,30,397.0,23.0,2.5,12.0,54.0,240.78,166.36
2017,11,24,7,45,492.0,30.0,2.55,12.5,93.5,316.98,253.89
2017,11,24,8,0,587.0,37.0,2.6,13.0,133.0,397.84,326.11
2017,11,24,8,15,643.0,41.5,2.45,13.0,174.5,457.89,378.86
2017,11,24,8,30,699.0,46.0,2.3,13.0,216.0,519.75,430.8
2017,11,24,8,45,733.5,49.5,2.15,13.5,255.5,567.37,468.52
2017,11,24,9,0,768.0,53.0,2.0,14.0,295.0,614.47,503.06
2017,11,24,9,15,792.5,55.0,1.9,14.0,330.0,651.54,529.78
2017,11,24,9,30,817.0,57.0,1.8,14.0,365.0,680.6,549.82
2017,11,24,9,45,619.5,104.5,1.7,14.5,349.0,613.26,496.4
2017,11,24,10,0,422.0,152.0,1.6,15.0,333.0,519.93,420.57
2017,11,24,10,15,405.5,165.5,1.55,15.5,347.5,524.89,422.96
2017,11,24,10,30,389.0,179.0,1.5,16.0,362.0,515.22,413.76
2017,11,24,10,45,630.5,125.0,1.5,16.5,434.5,657.63,523.01
2017,11,24,11,0,872.0,71.0,1.5,17.0,507.0,768.49,599.96
2017,11,24,11,15,877.0,71.5,1.45,17.5,517.0,766.39,595.17
2017,11,24,11,30,882.0,72.0,1.4,18.0,527.0,760.92,589.4
2017,11,24,11,45,885.0,71.5,1.35,18.5,530.5,749.35,579.53
2017,11,24,12,0,888.0,71.0,1.3,19.0,534.0,734.47,567.56
2017,11,24,12,15,886.5,71.0,1.3,19.0,529.5,713.7,553.17
2017,11,24,12,30,885.0,71.0,1.3,19.0,525.0,689.89,536.7
2017,11,24,12,45,890.0,67.0,1.35,19.5,514.0,662.83,516.71
2017,11,24,13,0,895.0,63.0,1.4,20.0,503.0,632.62,493.44
2017,11,24,13,15,526.0,133.0,1.4,20.0,389.5,459.12,361.06
2017,11,24,13,30,157.0,203.0,1.4,20.0,276.0,293.94,231.49
2017,11,24,13,45,79.5,172.0,1.45,20.0,209.5,209.05,164.96
2017,11,24,14,0,2.0,141.0,1.5,20.0,143.0,134.15,104.85
2017,11,24,14,15,157.5,138.5,1.45,19.5,196.0,203.46,160.63
2017,11,24,14,30,313.0,136.0,1.4,19.0,249.0,253.48,197.61
2017,11,24,14,45,305.5,122.0,1.35,19.0,222.5,219.69,168.34
2017,11,24,15,0,298.0,108.0,1.3,19.0,196.0,186.34,139.37
2017,11,24,15,15,489.5,75.5,1.25,18.5,195.0,182.87,127.37
2017,11,24,15,30,681.0,43.0,1.2,18.0,194.0,155.09,93.87
2017,11,24,15,45,615.5,38.0,1.2,17.5,152.0,103.32,54.13
2017,11,24,16,0,550.0,33.0,1.2,17.0,110.0,58.42,26.19
2017,11,24,16,15,434.0,25.5,1.2,16.5,72.0,21.55,12.05
2017,11,24,16,30,318.0,18.0,1.2,16.0,34.0,15.74,0.0
2017,11,24,16,45,159.0,9.0,1.3,15.5,17.0,8.58,0.0
2017,11,24,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,7,15,26.0,13.0,2.65,9.5,15.0,23.76,0.0
2017,11,25,7,30,52.0,26.0,2.7,10.0,30.0,62.32,38.31
2017,11,25,7,45,77.0,43.0,2.8,10.5,53.5,100.01,77.97
2017,11,25,8,0,102.0,60.0,2.9,11.0,77.0,136.61,111.2
2017,11,25,8,15,116.0,77.5,2.85,11.5,102.0,168.51,139.57
2017,11,25,8,30,130.0,95.0,2.8,12.0,127.0,200.74,167.56
2017,11,25,8,45,137.5,112.0,2.75,12.5,150.5,228.26,190.82
2017,11,25,9,0,145.0,129.0,2.7,13.0,174.0,255.67,213.39
2017,11,25,9,15,151.5,143.5,2.55,13.5,195.5,278.79,231.84
2017,11,25,9,30,158.0,158.0,2.4,14.0,217.0,301.7,249.7
2017,11,25,9,45,283.0,156.0,2.25,15.0,272.0,404.03,332.77
2017,11,25,10,0,408.0,154.0,2.1,16.0,327.0,510.75,415.35
2017,11,25,10,15,379.0,169.5,2.05,16.5,337.5,495.67,401.08
2017,11,25,10,30,350.0,185.0,2.0,17.0,348.0,491.65,395.82
2017,11,25,10,45,381.5,186.0,1.95,18.0,370.5,515.39,412.29
2017,11,25,11,0,413.0,187.0,1.9,19.0,393.0,549.94,436.02
2017,11,25,11,15,414.0,191.5,1.95,19.0,401.0,550.84,436.12
2017,11,25,11,30,415.0,196.0,2.0,19.0,409.0,549.97,435.16
2017,11,25,11,45,484.5,178.5,2.05,19.5,428.5,574.18,453.6
2017,11,25,12,0,554.0,161.0,2.1,20.0,448.0,594.36,468.59
2017,11,25,12,15,339.0,196.0,2.15,20.0,371.0,456.84,361.85
2017,11,25,12,30,124.0,231.0,2.2,20.0,294.0,329.69,260.57
2017,11,25,12,45,144.0,225.5,2.25,20.0,297.5,331.24,262.71
2017,11,25,13,0,164.0,220.0,2.3,20.0,301.0,331.29,263.02
2017,11,25,13,15,116.0,207.5,2.2,19.5,263.5,282.28,224.25
2017,11,25,13,30,68.0,195.0,2.1,19.0,226.0,230.71,183.3
2017,11,25,13,45,49.0,178.0,2.05,19.0,200.0,199.76,158.53
2017,11,25,14,0,30.0,161.0,2.0,19.0,174.0,170.66,135.11
2017,11,25,14,15,35.0,151.0,1.85,18.5,165.0,160.61,127.25
2017,11,25,14,30,40.0,141.0,1.7,18.0,156.0,150.13,118.79
2017,11,25,14,45,36.0,127.0,1.55,18.0,139.0,132.38,104.12
2017,11,25,15,0,32.0,113.0,1.4,18.0,122.0,115.14,89.78
2017,11,25,15,15,26.5,97.0,1.3,17.5,104.0,96.25,74.2
2017,11,25,15,30,21.0,81.0,1.2,17.0,86.0,78.15,59.14
2017,11,25,15,45,12.5,64.0,1.2,16.5,67.0,59.77,43.89
2017,11,25,16,0,4.0,47.0,1.2,16.0,48.0,42.85,29.7
2017,11,25,16,15,2.0,30.5,1.2,15.5,31.0,27.7,17.09
2017,11,25,16,30,0.0,14.0,1.2,15.0,14.0,12.99,0.0
2017,11,25,16,45,0.0,7.0,1.25,15.0,7.0,6.67,0.0
2017,11,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,7.0,3.6,13.0,7.0,6.67,0.0
2017,11,26,7,30,0.0,14.0,3.6,13.0,14.0,12.98,2.98
2017,11,26,7,45,0.0,26.5,3.6,13.5,26.5,24.61,14.56
2017,11,26,8,0,0.0,39.0,3.6,14.0,39.0,36.78,25.31
2017,11,26,8,15,0.0,52.0,3.65,14.0,52.0,50.04,36.92
2017,11,26,8,30,0.0,65.0,3.7,14.0,65.0,63.17,48.32
2017,11,26,8,45,0.0,77.5,3.75,14.0,77.5,75.65,59.06
2017,11,26,9,0,0.0,90.0,3.8,14.0,90.0,88.12,69.64
2017,11,26,9,15,0.0,102.0,3.75,14.0,102.0,100.02,79.63
2017,11,26,9,30,0.0,114.0,3.7,14.0,114.0,111.93,89.54
2017,11,26,9,45,0.0,92.0,3.7,14.5,92.0,87.23,68.46
2017,11,26,10,0,0.0,70.0,3.7,15.0,70.0,65.13,49.64
2017,11,26,10,15,0.0,105.0,3.7,15.0,105.0,99.77,78.64
2017,11,26,10,30,0.0,140.0,3.7,15.0,140.0,135.95,108.56
2017,11,26,10,45,0.0,135.0,3.75,15.0,135.0,130.01,103.47
2017,11,26,11,0,0.0,130.0,3.8,15.0,130.0,124.37,98.7
2017,11,26,11,15,0.0,118.5,3.75,15.0,118.5,112.36,88.68
2017,11,26,11,30,0.0,107.0,3.7,15.0,107.0,100.71,78.97
2017,11,26,11,45,0.0,94.5,3.65,15.5,94.5,88.35,68.53
2017,11,26,12,0,0.0,82.0,3.6,16.0,82.0,76.37,58.44
2017,11,26,12,15,0.0,84.0,3.5,15.5,84.0,78.24,60.13
2017,11,26,12,30,0.0,86.0,3.4,15.0,86.0,80.1,61.84
2017,11,26,12,45,0.0,86.0,3.35,15.0,86.0,80.11,61.89
2017,11,26,13,0,0.0,86.0,3.3,15.0,86.0,80.13,61.96
2017,11,26,13,15,0.0,47.0,3.15,15.0,47.0,43.69,31.39
2017,11,26,13,30,0.0,8.0,3.0,15.0,8.0,7.42,0.66
2017,11,26,13,45,0.0,35.0,2.95,15.0,35.0,32.5,22.05
2017,11,26,14,0,0.0,62.0,2.9,15.0,62.0,57.66,43.41
2017,11,26,14,15,0.0,61.0,2.8,14.5,61.0,56.72,42.77
2017,11,26,14,30,0.0,60.0,2.7,14.0,60.0,55.79,42.13
2017,11,26,14,45,0.0,54.0,2.6,14.0,54.0,50.19,37.41
2017,11,26,15,0,0.0,48.0,2.5,14.0,48.0,44.6,32.64
2017,11,26,15,15,0.0,40.5,2.35,13.5,40.5,37.61,26.69
2017,11,26,15,30,0.0,33.0,2.2,13.0,33.0,30.63,20.65
2017,11,26,15,45,0.0,25.5,2.1,13.0,25.5,23.65,14.51
2017,11,26,16,0,0.0,18.0,2.0,13.0,18.0,16.68,8.34
2017,11,26,16,15,0.0,11.5,1.95,13.0,11.5,10.65,3.14
2017,11,26,16,30,0.0,5.0,1.9,13.0,5.0,4.62,0.0
2017,11,26,16,45,0.0,2.5,1.85,13.0,2.5,2.38,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,7,15,79.5,14.5,1.55,8.5,20.0,48.19,0.0
2017,11,27,7,30,159.0,29.0,1.5,9.0,40.0,134.97,79.97
2017,11,27,7,45,283.5,40.5,1.5,9.5,77.5,223.42,178.09
2017,11,27,8,0,408.0,52.0,1.5,10.0,115.0,315.6,259.6
2017,11,27,8,15,479.5,59.5,1.6,10.0,155.5,382.26,318.2
2017,11,27,8,30,551.0,67.0,1.7,10.0,196.0,451.94,377.64
2017,11,27,8,45,605.0,71.0,1.85,10.5,236.0,508.65,424.52
2017,11,27,9,0,659.0,75.0,2.0,11.0,276.0,566.08,470.58
2017,11,27,9,15,690.5,79.0,2.1,11.0,312.0,607.92,503.8
2017,11,27,9,30,722.0,83.0,2.2,11.0,348.0,648.57,534.73
2017,11,27,9,45,761.0,81.0,2.3,11.5,381.5,681.54,558.31
2017,11,27,10,0,800.0,79.0,2.4,12.0,415.0,717.59,583.91
2017,11,27,10,15,814.0,80.5,2.4,12.0,439.5,736.34,596.74
2017,11,27,10,30,828.0,82.0,2.4,12.0,464.0,752.11,607.5
2017,11,27,10,45,840.0,82.0,2.45,12.5,482.5,761.43,612.75
2017,11,27,11,0,852.0,82.0,2.5,13.0,501.0,767.47,615.72
2017,11,27,11,15,857.0,83.0,2.45,13.0,511.0,765.97,613.77
2017,11,27,11,30,862.0,84.0,2.4,13.0,521.0,761.11,609.54
2017,11,27,11,45,867.0,82.5,2.4,13.5,524.5,749.94,600.08
2017,11,27,12,0,872.0,81.0,2.4,14.0,528.0,735.42,588.36
2017,11,27,12,15,870.0,80.5,2.3,14.0,523.5,713.82,572.01
2017,11,27,12,30,868.0,80.0,2.2,14.0,519.0,689.24,553.43
2017,11,27,12,45,867.5,78.0,2.15,14.0,507.5,661.07,531.33
2017,11,27,13,0,867.0,76.0,2.1,14.0,496.0,630.1,506.77
2017,11,27,13,15,857.5,74.5,2.0,14.0,476.5,591.74,475.86
2017,11,27,13,30,848.0,73.0,1.9,14.0,457.0,551.5,442.94
2017,11,27,13,45,834.5,71.0,1.85,14.0,431.0,507.0,406.24
2017,11,27,14,0,821.0,69.0,1.8,14.0,405.0,461.4,367.74
2017,11,27,14,15,800.5,66.5,1.75,14.0,373.0,411.48,324.88
2017,11,27,14,30,780.0,64.0,1.7,14.0,341.0,361.63,281.0
2017,11,27,14,45,752.0,60.5,1.7,14.0,304.0,308.71,233.89
2017,11,27,15,0,724.0,57.0,1.7,14.0,267.0,257.22,187.25
2017,11,27,15,15,679.5,53.0,1.6,13.5,226.5,203.38,139.5
2017,11,27,15,30,635.0,49.0,1.5,13.0,186.0,153.38,96.26
2017,11,27,15,45,568.0,42.5,1.4,12.5,145.0,102.71,56.71
2017,11,27,16,0,501.0,36.0,1.3,12.0,104.0,57.39,27.28
2017,11,27,16,15,378.5,27.0,1.35,11.5,67.0,21.27,11.92
2017,11,27,16,30,256.0,18.0,1.4,11.0,30.0,14.55,0.0
2017,11,27,16,45,128.0,9.0,1.5,10.5,15.0,8.58,0.0
2017,11,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,7,15,151.5,11.0,1.6,6.5,21.0,75.64,0.0
2017,11,28,7,30,303.0,22.0,1.6,7.0,42.0,192.63,107.89
2017,11,28,7,45,410.5,30.5,1.65,7.5,79.5,276.51,221.17
2017,11,28,8,0,518.0,39.0,1.7,8.0,117.0,361.34,298.71
2017,11,28,8,15,581.0,44.5,1.8,8.5,158.0,418.2,349.86
2017,11,28,8,30,644.0,50.0,1.9,9.0,199.0,483.31,405.5
2017,11,28,8,45,686.5,53.5,2.05,10.0,238.0,534.47,447.41
2017,11,28,9,0,729.0,57.0,2.2,11.0,277.0,585.62,487.51
2017,11,28,9,15,756.0,60.0,2.25,11.5,312.5,624.79,516.61
2017,11,28,9,30,783.0,63.0,2.3,12.0,348.0,662.41,543.84
2017,11,28,9,45,800.5,65.5,2.35,12.5,378.0,690.47,563.29
2017,11,28,10,0,818.0,68.0,2.4,13.0,408.0,716.04,580.64
2017,11,28,10,15,831.0,69.5,2.4,13.0,432.5,734.21,593.11
2017,11,28,10,30,844.0,71.0,2.4,13.0,457.0,749.38,603.39
2017,11,28,10,45,850.5,72.5,2.4,13.5,474.5,756.39,606.6
2017,11,28,11,0,857.0,74.0,2.4,14.0,492.0,760.12,607.56
2017,11,28,11,15,861.5,74.5,2.4,14.0,502.0,751.97,601.1
2017,11,28,11,30,866.0,75.0,2.4,14.0,512.0,746.52,596.84
2017,11,28,11,45,865.5,75.5,2.45,14.0,515.0,734.05,587.85
2017,11,28,12,0,865.0,76.0,2.5,14.0,518.0,718.43,576.66
2017,11,28,12,15,862.5,76.0,2.5,14.0,513.0,697.74,561.5
2017,11,28,12,30,860.0,76.0,2.5,14.0,508.0,678.23,547.22
2017,11,28,12,45,703.0,112.5,2.55,14.5,460.5,593.5,479.56
2017,11,28,13,0,546.0,149.0,2.6,15.0,413.0,507.15,410.33
2017,11,28,13,15,672.5,114.5,2.6,14.5,426.5,527.52,427.55
2017,11,28,13,30,799.0,80.0,2.6,14.0,440.0,531.7,430.66
2017,11,28,13,45,782.0,78.5,2.65,14.0,414.0,487.92,394.12
2017,11,28,14,0,765.0,77.0,2.7,14.0,388.0,443.43,356.37
2017,11,28,14,15,743.0,74.0,2.65,14.0,356.5,394.88,314.26
2017,11,28,14,30,721.0,71.0,2.6,14.0,325.0,346.66,271.47
2017,11,28,14,45,687.0,68.0,2.55,14.0,289.0,294.69,225.05
2017,11,28,15,0,653.0,65.0,2.5,14.0,253.0,245.15,180.18
2017,11,28,15,15,605.5,60.0,2.35,13.5,214.0,193.16,134.22
2017,11,28,15,30,558.0,55.0,2.2,13.0,175.0,145.44,93.14
2017,11,28,15,45,482.0,48.0,2.1,12.5,135.5,97.32,55.91
2017,11,28,16,0,406.0,41.0,2.0,12.0,96.0,57.35,30.05
2017,11,28,16,15,284.5,30.0,2.0,11.5,61.5,24.09,14.15
2017,11,28,16,30,163.0,19.0,2.0,11.0,27.0,15.53,0.0
2017,11,28,16,45,81.5,9.5,2.05,10.5,13.5,9.05,0.0
2017,11,28,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,29,7,15,187.0,10.0,2.15,5.5,22.0,89.53,0.0
2017,11,29,7,30,374.0,20.0,2.2,6.0,44.0,216.8,110.24
2017,11,29,7,45,482.0,28.0,2.3,6.5,83.5,303.22,242.67
2017,11,29,8,0,590.0,36.0,2.4,7.0,123.0,390.67,324.4
2017,11,29,8,15,652.5,40.5,2.45,7.5,165.5,454.18,381.59
2017,11,29,8,30,715.0,45.0,2.5,8.0,208.0,519.82,438.12
2017,11,29,8,45,754.5,48.5,2.65,8.5,249.0,570.89,481.13
2017,11,29,9,0,794.0,52.0,2.8,9.0,290.0,621.68,521.72
2017,11,29,9,15,820.5,54.5,2.75,9.5,327.0,661.32,550.94
2017,11,29,9,30,847.0,57.0,2.7,10.0,364.0,693.11,573.3
2017,11,29,9,45,866.0,59.0,2.65,10.5,395.5,722.58,593.38
2017,11,29,10,0,885.0,61.0,2.6,11.0,427.0,749.49,611.14
2017,11,29,10,15,897.5,62.0,2.55,11.5,452.5,767.34,621.89
2017,11,29,10,30,910.0,63.0,2.5,12.0,478.0,782.04,630.3
2017,11,29,10,45,917.5,64.5,2.45,12.5,496.0,790.21,633.91
2017,11,29,11,0,925.0,66.0,2.4,13.0,514.0,794.89,635.11
2017,11,29,11,15,929.5,66.5,2.3,13.0,525.0,792.51,632.1
2017,11,29,11,30,934.0,67.0,2.2,13.0,536.0,786.58,626.69
2017,11,29,11,45,934.5,67.5,2.15,13.5,539.0,774.13,615.98
2017,11,29,12,0,935.0,68.0,2.1,14.0,542.0,758.26,602.99
2017,11,29,12,15,933.0,67.5,2.05,14.0,537.5,736.08,586.68
2017,11,29,12,30,931.0,67.0,2.0,14.0,533.0,710.76,568.17
2017,11,29,12,45,928.0,65.5,2.0,14.0,521.0,680.58,545.56
2017,11,29,13,0,925.0,64.0,2.0,14.0,509.0,647.57,519.81
2017,11,29,13,15,916.0,63.0,1.95,14.0,489.0,608.94,488.96
2017,11,29,13,30,907.0,62.0,1.9,14.0,469.0,568.2,455.84
2017,11,29,13,45,722.0,90.5,1.9,14.0,403.0,470.46,377.92
2017,11,29,14,0,537.0,119.0,1.9,14.0,337.0,377.94,303.51
2017,11,29,14,15,688.5,87.5,1.8,14.0,344.0,385.84,306.11
2017,11,29,14,30,840.0,56.0,1.7,14.0,351.0,374.84,290.69
2017,11,29,14,45,811.5,53.5,1.65,14.0,313.0,320.48,241.84
2017,11,29,15,0,783.0,51.0,1.6,14.0,275.0,267.1,193.3
2017,11,29,15,15,740.5,47.0,1.5,13.5,234.0,210.8,143.18
2017,11,29,15,30,698.0,43.0,1.4,13.0,193.0,158.03,97.31
2017,11,29,15,45,628.5,38.0,1.3,12.5,150.5,105.19,56.12
2017,11,29,16,0,559.0,33.0,1.2,12.0,108.0,59.6,27.23
2017,11,29,16,15,438.0,25.0,1.25,11.5,70.0,21.32,11.82
2017,11,29,16,30,317.0,17.0,1.3,11.0,32.0,14.93,0.0
2017,11,29,16,45,158.5,8.5,1.4,10.5,16.0,8.1,0.0
2017,11,29,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,7,15,125.5,11.0,1.7,5.5,18.5,63.89,0.0
2017,11,30,7,30,251.0,22.0,1.7,6.0,37.0,164.51,71.27
2017,11,30,7,45,363.5,31.5,1.7,6.5,73.5,251.9,200.03
2017,11,30,8,0,476.0,41.0,1.7,7.0,110.0,338.32,280.08
2017,11,30,8,15,543.0,47.5,1.7,7.5,150.5,402.11,336.86
2017,11,30,8,30,610.0,54.0,1.7,8.0,191.0,468.97,393.89
2017,11,30,8,45,655.0,58.5,1.7,8.5,230.5,521.37,437.19
2017,11,30,9,0,700.0,63.0,1.7,9.0,270.0,569.8,475.89
2017,11,30,9,15,729.5,66.0,1.7,9.5,305.5,610.17,506.16
2017,11,30,9,30,759.0,69.0,1.7,10.0,341.0,649.1,534.18
2017,11,30,9,45,789.0,69.0,1.75,11.0,373.5,682.99,557.09
2017,11,30,10,0,819.0,69.0,1.8,12.0,406.0,714.73,577.94
2017,11,30,10,15,832.0,71.0,1.75,12.5,430.5,733.61,589.23
