Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,10,30,845.0,73.0,1.7,13.0,455.0,749.49,598.33
2017,11,30,10,45,853.0,74.0,1.65,13.5,473.0,757.15,601.45
2017,11,30,11,0,861.0,75.0,1.6,14.0,491.0,761.53,602.35
2017,11,30,11,15,865.5,75.5,1.55,14.0,501.5,759.28,599.74
2017,11,30,11,30,870.0,76.0,1.5,14.0,512.0,748.16,590.94
2017,11,30,11,45,872.5,76.0,1.5,14.5,515.0,737.42,582.07
2017,11,30,12,0,875.0,76.0,1.5,15.0,518.0,723.43,570.98
2017,11,30,12,15,873.0,75.5,1.5,15.0,513.5,702.49,556.07
2017,11,30,12,30,871.0,75.0,1.5,15.0,509.0,678.61,539.09
2017,11,30,12,45,867.0,74.0,1.5,15.5,497.5,650.02,516.32
2017,11,30,13,0,863.0,73.0,1.5,16.0,486.0,622.02,493.57
2017,11,30,13,15,683.0,108.5,1.45,16.0,427.5,526.39,419.05
2017,11,30,13,30,503.0,144.0,1.4,16.0,369.0,434.08,346.52
2017,11,30,13,45,658.0,106.0,1.4,16.0,382.5,454.11,361.42
2017,11,30,14,0,813.0,68.0,1.4,16.0,396.0,455.61,359.5
2017,11,30,14,15,792.5,65.5,1.3,15.5,364.5,406.36,317.78
2017,11,30,14,30,772.0,63.0,1.2,15.0,333.0,357.18,275.31
2017,11,30,14,45,743.0,59.5,1.2,15.0,296.5,304.59,229.03
2017,11,30,15,0,714.0,56.0,1.2,15.0,260.0,253.53,183.27
2017,11,30,15,15,670.0,52.0,1.2,14.5,220.5,200.55,136.72
2017,11,30,15,30,626.0,48.0,1.2,14.0,181.0,151.34,94.44
2017,11,30,15,45,558.5,41.5,1.3,13.5,140.5,101.24,55.57
2017,11,30,16,0,491.0,35.0,1.4,13.0,100.0,56.6,26.58
2017,11,30,16,15,371.5,26.0,1.45,12.5,64.0,20.46,10.99
2017,11,30,16,30,252.0,17.0,1.5,12.0,28.0,13.7,0.0
2017,11,30,16,45,126.0,8.5,1.55,11.5,14.0,8.1,0.0
2017,11,30,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,7,15,117.5,10.5,1.1,7.0,17.0,59.74,0.0
2017,12,1,7,30,235.0,21.0,1.0,7.0,34.0,154.39,53.17
2017,12,1,7,45,344.5,31.0,0.95,7.5,70.0,240.88,188.51
2017,12,1,8,0,454.0,41.0,0.9,8.0,106.0,325.18,266.21
2017,12,1,8,15,522.5,48.0,0.85,8.5,146.0,389.55,322.31
2017,12,1,8,30,591.0,55.0,0.8,9.0,186.0,457.16,378.51
2017,12,1,8,45,639.5,59.5,0.75,9.5,225.5,511.2,421.7
2017,12,1,9,0,688.0,64.0,0.7,10.0,265.0,565.88,463.51
2017,12,1,9,15,718.0,67.5,0.75,10.5,301.0,602.3,490.63
2017,12,1,9,30,748.0,71.0,0.8,11.0,337.0,641.98,518.96
2017,12,1,9,45,543.5,114.0,0.85,11.5,316.0,553.96,449.94
2017,12,1,10,0,339.0,157.0,0.9,12.0,295.0,445.87,363.71
2017,12,1,10,15,582.0,117.5,0.95,12.5,372.0,602.07,486.89
2017,12,1,10,30,825.0,78.0,1.0,13.0,449.0,738.85,584.91
2017,12,1,10,45,833.5,79.0,1.1,13.5,467.0,746.91,588.41
2017,12,1,11,0,842.0,80.0,1.2,14.0,485.0,751.74,591.29
2017,12,1,11,15,847.5,81.0,1.2,14.0,495.5,751.0,590.25
2017,12,1,11,30,853.0,82.0,1.2,14.0,506.0,746.94,587.04
2017,12,1,11,45,853.5,82.5,1.25,14.5,509.5,735.28,578.07
2017,12,1,12,0,854.0,83.0,1.3,15.0,513.0,720.43,566.98
2017,12,1,12,15,852.5,82.5,1.3,15.0,508.5,699.91,552.45
2017,12,1,12,30,851.0,82.0,1.3,15.0,504.0,676.46,535.35
2017,12,1,12,45,852.5,79.5,1.3,15.0,494.0,649.85,515.2
2017,12,1,13,0,854.0,77.0,1.3,15.0,484.0,620.39,492.56
2017,12,1,13,15,844.5,76.0,1.25,15.0,465.0,583.43,463.4
2017,12,1,13,30,835.0,75.0,1.2,15.0,446.0,544.59,432.26
2017,12,1,13,45,611.0,110.5,1.2,15.0,373.5,434.81,346.22
2017,12,1,14,0,387.0,146.0,1.2,15.0,301.0,335.74,267.83
2017,12,1,14,15,577.5,106.0,1.2,15.0,317.0,357.93,282.61
2017,12,1,14,30,768.0,66.0,1.2,15.0,333.0,358.78,276.9
2017,12,1,14,45,738.5,62.5,1.2,15.0,296.5,306.26,230.43
2017,12,1,15,0,709.0,59.0,1.2,15.0,260.0,255.33,184.85
2017,12,1,15,15,663.5,54.5,1.15,14.5,220.5,201.8,137.94
2017,12,1,15,30,618.0,50.0,1.1,14.0,181.0,151.07,94.51
2017,12,1,15,45,548.5,43.5,1.1,13.5,140.5,100.97,55.71
2017,12,1,16,0,479.0,37.0,1.1,13.0,100.0,58.15,28.13
2017,12,1,16,15,356.0,27.5,1.2,12.5,64.0,21.89,12.1
2017,12,1,16,30,233.0,18.0,1.3,12.0,28.0,14.69,0.0
2017,12,1,16,45,116.5,9.0,1.4,11.5,14.0,8.58,0.0
2017,12,1,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,7,15,61.0,10.0,1.4,7.0,13.5,35.22,0.0
2017,12,2,7,30,122.0,20.0,1.3,7.0,27.0,98.16,21.84
2017,12,2,7,45,193.5,34.5,1.25,7.0,56.5,167.64,130.04
2017,12,2,8,0,265.0,49.0,1.2,7.0,86.0,230.27,189.81
2017,12,2,8,15,304.5,63.0,1.15,7.0,119.0,278.6,233.65
2017,12,2,8,30,344.0,77.0,1.1,7.0,152.0,328.86,277.65
2017,12,2,8,45,370.0,89.0,1.05,7.5,184.0,369.29,311.58
2017,12,2,9,0,396.0,101.0,1.0,8.0,216.0,410.0,344.47
2017,12,2,9,15,428.0,106.5,0.95,8.0,245.0,446.73,374.0
2017,12,2,9,30,460.0,112.0,0.9,8.0,274.0,483.41,402.68
2017,12,2,9,45,451.0,128.5,0.85,8.5,299.0,503.02,415.75
2017,12,2,10,0,442.0,145.0,0.8,9.0,324.0,520.23,426.73
2017,12,2,10,15,518.5,133.5,0.7,9.5,356.0,566.72,461.21
2017,12,2,10,30,595.0,122.0,0.6,10.0,388.0,618.1,497.69
2017,12,2,10,45,611.5,122.5,0.55,10.5,405.5,631.06,504.64
2017,12,2,11,0,628.0,123.0,0.5,11.0,423.0,641.5,510.13
2017,12,2,11,15,473.5,164.5,0.4,11.0,393.5,561.39,446.59
2017,12,2,11,30,319.0,206.0,0.3,11.0,364.0,475.38,378.94
2017,12,2,11,45,333.5,205.0,0.25,11.5,371.0,478.3,380.96
2017,12,2,12,0,348.0,204.0,0.2,12.0,378.0,479.64,380.7
2017,12,2,12,15,500.0,163.5,0.15,12.0,411.5,541.4,428.3
2017,12,2,12,30,652.0,123.0,0.1,12.0,445.0,589.81,464.07
2017,12,2,12,45,678.5,112.5,0.1,12.0,440.5,575.48,452.59
2017,12,2,13,0,705.0,102.0,0.1,12.0,436.0,557.38,438.93
2017,12,2,13,15,678.0,107.5,0.05,12.0,419.0,521.77,411.02
2017,12,2,13,30,651.0,113.0,0.0,12.0,402.0,485.67,382.64
2017,12,2,13,45,507.0,131.0,0.0,12.0,348.5,399.99,316.31
2017,12,2,14,0,363.0,149.0,0.0,12.0,295.0,322.47,255.78
2017,12,2,14,15,435.0,125.0,0.05,11.5,286.0,314.81,248.86
2017,12,2,14,30,507.0,101.0,0.1,11.0,277.0,294.64,230.04
2017,12,2,14,45,471.0,97.0,0.2,11.0,246.5,251.95,193.6
2017,12,2,15,0,435.0,93.0,0.3,11.0,216.0,211.93,159.04
2017,12,2,15,15,401.5,82.0,0.45,11.0,182.5,168.75,121.8
2017,12,2,15,30,368.0,71.0,0.6,11.0,149.0,128.72,87.63
2017,12,2,15,45,323.5,58.0,0.75,11.0,115.0,88.99,55.84
2017,12,2,16,0,279.0,45.0,0.9,11.0,81.0,54.07,31.02
2017,12,2,16,15,139.5,33.5,1.0,10.5,51.5,26.24,15.71
2017,12,2,16,30,0.0,22.0,1.1,10.0,22.0,19.49,0.0
2017,12,2,16,45,0.0,11.0,1.25,10.0,11.0,10.48,0.0
2017,12,2,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,7,15,129.0,10.0,2.6,5.5,16.5,63.58,0.0
2017,12,3,7,30,258.0,20.0,2.6,6.0,33.0,160.83,19.19
2017,12,3,7,45,383.5,28.5,2.65,7.0,70.0,256.14,198.85
2017,12,3,8,0,509.0,37.0,2.7,8.0,107.0,348.12,286.83
2017,12,3,8,15,579.5,43.0,2.8,8.5,148.0,408.43,342.23
2017,12,3,8,30,650.0,49.0,2.9,9.0,189.0,478.1,402.8
2017,12,3,8,45,696.5,52.5,3.0,9.5,229.5,531.79,448.39
2017,12,3,9,0,743.0,56.0,3.1,10.0,270.0,585.64,492.5
2017,12,3,9,15,772.0,59.0,3.05,10.0,306.5,626.49,524.38
2017,12,3,9,30,801.0,62.0,3.0,10.0,343.0,665.84,554.18
2017,12,3,9,45,822.0,64.0,2.95,10.5,374.0,696.25,575.4
2017,12,3,10,0,843.0,66.0,2.9,11.0,405.0,724.23,594.39
2017,12,3,10,15,856.5,67.5,2.8,11.0,430.5,743.24,607.15
2017,12,3,10,30,870.0,69.0,2.7,11.0,456.0,753.04,612.97
2017,12,3,10,45,879.5,70.0,2.65,11.5,474.5,762.21,617.58
2017,12,3,11,0,889.0,71.0,2.6,12.0,493.0,768.08,619.81
2017,12,3,11,15,894.0,71.5,2.55,12.0,504.0,766.55,617.81
2017,12,3,11,30,899.0,72.0,2.5,12.0,515.0,761.61,613.5
2017,12,3,11,45,901.0,72.0,2.5,12.5,518.5,750.45,603.97
2017,12,3,12,0,903.0,72.0,2.5,13.0,522.0,735.95,592.17
2017,12,3,12,15,901.0,72.0,2.45,13.0,518.0,715.38,576.78
2017,12,3,12,30,899.0,72.0,2.4,13.0,514.0,691.75,559.22
2017,12,3,12,45,879.5,75.5,2.35,13.0,500.0,661.56,535.07
2017,12,3,13,0,860.0,79.0,2.3,13.0,486.0,625.35,506.1
2017,12,3,13,15,850.5,78.0,2.25,13.0,467.0,588.37,476.25
2017,12,3,13,30,841.0,77.0,2.2,13.0,448.0,549.48,444.3
2017,12,3,13,45,827.0,75.0,2.15,13.0,422.5,505.56,407.71
2017,12,3,14,0,813.0,73.0,2.1,13.0,397.0,460.56,369.38
2017,12,3,14,15,791.0,70.5,2.05,13.0,365.0,410.88,326.41
2017,12,3,14,30,769.0,68.0,2.0,13.0,333.0,361.38,282.56
2017,12,3,14,45,741.0,64.0,2.0,13.0,297.0,308.91,235.58
2017,12,3,15,0,713.0,60.0,2.0,13.0,261.0,257.87,189.09
2017,12,3,15,15,666.5,55.5,1.9,12.0,221.0,204.01,141.48
2017,12,3,15,30,620.0,51.0,1.8,11.0,181.0,153.05,97.4
2017,12,3,15,45,551.0,44.0,1.75,10.5,140.5,102.44,57.49
2017,12,3,16,0,482.0,37.0,1.7,10.0,100.0,59.04,28.91
2017,12,3,16,15,241.0,32.5,1.8,9.5,64.0,25.52,15.12
2017,12,3,16,30,0.0,28.0,1.9,9.0,28.0,23.74,0.0
2017,12,3,16,45,0.0,14.0,2.0,8.5,14.0,13.34,0.0
2017,12,3,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,4,7,15,187.5,8.5,3.6,4.0,17.5,86.28,0.0
2017,12,4,7,30,375.0,17.0,3.7,4.0,35.0,205.7,0.0
2017,12,4,7,45,495.5,24.5,3.85,4.5,74.5,300.56,233.7
2017,12,4,8,0,616.0,32.0,4.0,5.0,114.0,393.17,327.72
2017,12,4,8,15,681.5,36.5,4.25,5.5,157.5,458.46,389.25
2017,12,4,8,30,747.0,41.0,4.5,6.0,201.0,526.19,450.22
2017,12,4,8,45,788.5,44.5,4.75,7.0,242.5,574.06,492.07
2017,12,4,9,0,830.0,48.0,5.0,8.0,284.0,626.41,535.03
2017,12,4,9,15,857.0,50.5,5.0,8.5,322.0,666.86,566.43
2017,12,4,9,30,884.0,53.0,5.0,9.0,360.0,705.66,595.65
2017,12,4,9,45,898.0,56.0,5.05,9.5,392.0,733.61,615.89
2017,12,4,10,0,912.0,59.0,5.1,10.0,424.0,758.74,633.63
2017,12,4,10,15,924.5,60.0,5.15,10.5,449.5,777.12,645.94
2017,12,4,10,30,937.0,61.0,5.2,11.0,475.0,792.28,655.74
2017,12,4,10,45,944.0,62.5,5.3,11.5,494.0,800.51,660.49
2017,12,4,11,0,951.0,64.0,5.4,12.0,513.0,805.19,662.64
2017,12,4,11,15,955.5,64.5,5.5,12.0,524.5,803.12,661.0
2017,12,4,11,30,960.0,65.0,5.6,12.0,536.0,797.43,656.74
2017,12,4,11,45,958.5,66.0,5.7,12.5,539.0,784.32,645.68
2017,12,4,12,0,957.0,67.0,5.8,13.0,542.0,767.75,632.1
2017,12,4,12,15,955.0,66.5,5.85,13.0,538.0,745.67,615.36
2017,12,4,12,30,953.0,66.0,5.9,13.0,534.0,720.37,596.15
2017,12,4,12,45,944.0,67.0,5.95,13.5,521.0,689.18,570.05
2017,12,4,13,0,935.0,68.0,6.0,14.0,508.0,655.36,541.09
2017,12,4,13,15,926.0,67.0,5.95,14.0,488.5,616.89,508.78
2017,12,4,13,30,917.0,66.0,5.9,14.0,469.0,576.27,474.13
2017,12,4,13,45,900.0,65.0,5.9,14.0,442.0,529.67,434.04
2017,12,4,14,0,883.0,64.0,5.9,14.0,415.0,482.02,392.17
2017,12,4,14,15,863.0,62.0,5.75,14.0,382.5,432.13,347.33
2017,12,4,14,30,843.0,60.0,5.6,14.0,350.0,380.76,300.34
2017,12,4,14,45,814.0,57.0,5.5,14.0,312.5,325.57,249.6
2017,12,4,15,0,785.0,54.0,5.4,14.0,275.0,271.72,199.49
2017,12,4,15,15,741.0,50.0,5.25,13.5,233.5,215.26,148.29
2017,12,4,15,30,697.0,46.0,5.1,13.0,192.0,162.43,101.68
2017,12,4,15,45,630.0,40.0,4.95,12.5,149.5,109.07,59.31
2017,12,4,16,0,563.0,34.0,4.8,12.0,107.0,62.65,29.02
2017,12,4,16,15,433.5,25.5,4.7,11.5,68.5,21.99,12.06
2017,12,4,16,30,304.0,17.0,4.6,11.0,30.0,15.07,0.0
2017,12,4,16,45,152.0,8.5,4.5,10.5,15.0,8.1,0.0
2017,12,4,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,7,15,184.5,8.0,2.45,3.5,16.5,84.18,0.0
2017,12,5,7,30,369.0,16.0,2.4,4.0,33.0,200.55,0.0
2017,12,5,7,45,488.5,23.5,2.35,5.0,72.0,294.97,225.26
2017,12,5,8,0,608.0,31.0,2.3,6.0,111.0,386.38,318.12
2017,12,5,8,15,673.5,36.0,2.3,6.5,153.5,451.78,378.22
2017,12,5,8,30,739.0,41.0,2.3,7.0,196.0,519.76,437.34
2017,12,5,8,45,779.5,44.0,2.3,7.5,237.5,566.07,476.9
2017,12,5,9,0,820.0,47.0,2.3,8.0,279.0,616.77,517.46
2017,12,5,9,15,846.5,49.5,2.3,8.5,316.5,656.65,547.27
2017,12,5,9,30,873.0,52.0,2.3,9.0,354.0,694.91,574.96
2017,12,5,9,45,879.5,57.0,2.35,10.0,384.5,719.95,591.18
2017,12,5,10,0,886.0,62.0,2.4,11.0,415.0,741.92,604.82
2017,12,5,10,15,899.5,63.5,2.35,11.5,441.0,761.45,616.88
2017,12,5,10,30,913.0,65.0,2.3,12.0,467.0,777.87,626.52
2017,12,5,10,45,921.0,66.0,2.25,12.5,485.5,786.19,630.21
2017,12,5,11,0,929.0,67.0,2.2,13.0,504.0,791.08,631.52
2017,12,5,11,15,934.0,67.5,2.15,13.0,515.5,789.56,629.47
2017,12,5,11,30,939.0,68.0,2.1,13.0,527.0,784.49,625.04
2017,12,5,11,45,940.5,68.5,2.05,13.5,531.0,773.3,615.21
2017,12,5,12,0,942.0,69.0,2.0,14.0,535.0,758.64,603.07
2017,12,5,12,15,940.0,68.5,1.95,14.0,531.0,736.95,587.09
2017,12,5,12,30,938.0,68.0,1.9,14.0,527.0,712.09,568.9
2017,12,5,12,45,906.0,75.0,1.85,14.5,510.0,673.44,538.01
2017,12,5,13,0,874.0,82.0,1.8,15.0,493.0,636.58,507.87
2017,12,5,13,15,864.0,80.5,1.75,15.0,473.5,598.47,477.71
2017,12,5,13,30,854.0,79.0,1.7,15.0,454.0,558.44,445.45
2017,12,5,13,45,839.0,77.0,1.65,15.0,428.0,513.67,408.83
2017,12,5,14,0,824.0,75.0,1.6,15.0,402.0,467.86,370.5
2017,12,5,14,15,801.5,72.5,1.45,14.5,370.0,417.62,328.04
2017,12,5,14,30,779.0,70.0,1.3,14.0,338.0,367.57,284.65
2017,12,5,14,45,748.5,66.0,1.15,14.0,301.0,313.93,237.1
2017,12,5,15,0,718.0,62.0,1.0,14.0,264.0,261.92,190.34
2017,12,5,15,15,669.5,57.5,1.0,13.5,223.0,206.56,142.05
2017,12,5,15,30,621.0,53.0,1.0,13.0,182.0,156.02,98.81
2017,12,5,15,45,546.5,45.5,1.0,12.5,140.5,104.25,58.57
2017,12,5,16,0,472.0,38.0,1.0,12.0,99.0,60.29,29.74
2017,12,5,16,15,338.5,28.0,1.0,11.5,63.0,22.45,12.44
2017,12,5,16,30,205.0,18.0,1.0,11.0,27.0,14.75,0.0
2017,12,5,16,45,102.5,9.0,1.0,11.0,13.5,8.58,0.0
2017,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,7,15,101.5,8.5,2.5,3.5,13.0,50.02,0.0
2017,12,6,7,30,203.0,17.0,2.5,4.0,26.0,128.49,0.0
2017,12,6,7,45,330.0,27.5,2.55,5.0,61.5,226.17,170.38
2017,12,6,8,0,457.0,38.0,2.6,6.0,97.0,318.19,262.58
2017,12,6,8,15,531.0,45.5,2.6,6.5,138.0,385.63,324.31
2017,12,6,8,30,605.0,53.0,2.6,7.0,179.0,456.81,386.51
2017,12,6,8,45,654.0,57.5,2.65,7.5,219.0,511.25,433.09
2017,12,6,9,0,703.0,62.0,2.7,8.0,259.0,561.59,474.86
2017,12,6,9,15,735.0,66.0,2.7,8.5,295.5,604.92,509.08
2017,12,6,9,30,767.0,70.0,2.7,9.0,332.0,646.96,540.47
2017,12,6,9,45,811.0,67.5,2.7,9.5,367.5,688.26,570.49
2017,12,6,10,0,855.0,65.0,2.7,10.0,403.0,727.6,598.38
2017,12,6,10,15,869.0,66.5,2.7,10.5,429.0,747.28,611.0
2017,12,6,10,30,883.0,68.0,2.7,11.0,455.0,757.77,616.78
2017,12,6,10,45,893.5,68.5,2.7,11.5,474.0,767.33,621.97
2017,12,6,11,0,904.0,69.0,2.7,12.0,493.0,773.58,624.77
2017,12,6,11,15,909.5,70.0,2.65,12.5,504.5,773.24,622.51
2017,12,6,11,30,915.0,71.0,2.6,13.0,516.0,769.43,617.89
2017,12,6,11,45,917.5,71.0,2.6,13.5,520.0,758.74,608.69
2017,12,6,12,0,920.0,71.0,2.6,14.0,524.0,744.64,597.2
2017,12,6,12,15,919.0,70.5,2.55,14.0,520.5,724.17,581.93
2017,12,6,12,30,918.0,70.0,2.5,14.0,517.0,700.55,564.44
2017,12,6,12,45,914.5,69.0,2.45,14.0,506.0,671.7,541.72
2017,12,6,13,0,911.0,68.0,2.4,14.0,495.0,640.07,516.43
2017,12,6,13,15,902.5,67.0,2.35,14.0,476.5,602.9,486.44
2017,12,6,13,30,894.0,66.0,2.3,14.0,458.0,563.61,454.18
2017,12,6,13,45,880.5,64.5,2.3,14.0,432.0,519.33,417.48
2017,12,6,14,0,867.0,63.0,2.3,14.0,406.0,473.77,378.78
2017,12,6,14,15,847.5,61.0,2.15,14.0,374.5,425.03,336.16
2017,12,6,14,30,828.0,59.0,2.0,14.0,343.0,374.74,291.34
2017,12,6,14,45,797.5,56.5,1.95,14.0,306.0,320.47,242.78
2017,12,6,15,0,767.0,54.0,1.9,14.0,269.0,267.69,194.78
2017,12,6,15,15,723.5,50.0,1.8,13.0,228.0,212.37,145.74
2017,12,6,15,30,680.0,46.0,1.7,12.0,187.0,160.63,100.76
2017,12,6,15,45,605.5,40.0,1.6,11.5,145.0,107.37,58.9
2017,12,6,16,0,531.0,34.0,1.5,11.0,103.0,61.87,29.17
2017,12,6,16,15,407.5,25.0,1.5,10.5,66.0,21.48,11.69
2017,12,6,16,30,284.0,16.0,1.5,10.0,29.0,14.0,0.0
2017,12,6,16,45,142.0,8.0,1.55,9.5,14.5,7.63,0.0
2017,12,6,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,7,15,148.0,8.0,3.65,4.5,14.0,68.45,0.0
2017,12,7,7,30,296.0,16.0,3.7,5.0,28.0,164.17,0.0
2017,12,7,7,45,415.5,25.5,3.8,6.0,65.0,257.96,191.24
2017,12,7,8,0,535.0,35.0,3.9,7.0,102.0,348.4,286.8
2017,12,7,8,15,607.5,41.0,3.9,7.5,144.5,416.87,350.34
2017,12,7,8,30,680.0,47.0,3.9,8.0,187.0,488.22,413.31
2017,12,7,8,45,713.5,53.0,3.95,8.5,226.5,537.28,455.85
2017,12,7,9,0,747.0,59.0,4.0,9.0,266.0,585.86,496.26
2017,12,7,9,15,778.0,62.5,3.95,9.5,303.5,628.92,530.21
2017,12,7,9,30,809.0,66.0,3.9,10.0,341.0,670.52,561.33
2017,12,7,9,45,822.0,70.5,3.85,11.0,372.0,698.5,580.0
2017,12,7,10,0,835.0,75.0,3.8,12.0,403.0,723.79,596.19
2017,12,7,10,15,849.5,77.0,3.6,12.5,429.0,744.35,608.94
2017,12,7,10,30,864.0,79.0,3.4,13.0,455.0,761.87,619.18
2017,12,7,10,45,863.0,83.0,3.25,13.5,472.0,766.85,620.17
2017,12,7,11,0,862.0,87.0,3.1,14.0,489.0,768.44,618.78
2017,12,7,11,15,867.5,88.0,2.9,14.0,501.0,768.08,616.9
2017,12,7,11,30,873.0,89.0,2.7,14.0,513.0,764.32,612.6
2017,12,7,11,45,864.5,92.0,2.55,14.5,514.5,749.21,599.25
2017,12,7,12,0,856.0,95.0,2.4,15.0,516.0,731.06,583.92
2017,12,7,12,15,854.5,95.0,2.3,15.0,512.5,711.56,569.01
2017,12,7,12,30,853.0,95.0,2.2,15.0,509.0,689.08,551.02
2017,12,7,12,45,818.5,102.0,2.15,15.5,492.0,649.99,519.44
2017,12,7,13,0,784.0,109.0,2.1,16.0,475.0,612.35,488.74
2017,12,7,13,15,773.0,107.0,2.0,16.0,456.0,575.67,459.46
2017,12,7,13,30,762.0,105.0,1.9,16.0,437.0,537.41,428.42
2017,12,7,13,45,737.0,104.0,1.85,16.0,410.5,491.76,391.29
2017,12,7,14,0,712.0,103.0,1.8,16.0,384.0,446.08,353.4
2017,12,7,14,15,687.0,98.5,1.65,15.5,352.5,397.18,312.52
2017,12,7,14,30,662.0,94.0,1.5,15.0,321.0,348.99,271.27
2017,12,7,14,45,621.0,89.0,1.35,15.0,284.0,296.14,225.36
2017,12,7,15,0,580.0,84.0,1.2,15.0,247.0,246.21,181.51
2017,12,7,15,15,530.0,76.0,1.2,14.0,207.5,194.72,137.6
2017,12,7,15,30,480.0,68.0,1.2,13.0,168.0,147.87,98.25
2017,12,7,15,45,402.5,57.0,1.25,12.5,128.0,100.04,61.22
2017,12,7,16,0,325.0,46.0,1.3,12.0,88.0,59.09,33.14
2017,12,7,16,15,162.5,33.5,1.35,11.5,54.5,26.51,15.66
2017,12,7,16,30,0.0,21.0,1.4,11.0,21.0,18.69,0.0
2017,12,7,16,45,0.0,10.5,1.45,10.5,10.5,10.01,0.0
2017,12,7,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,8,7,15,82.5,8.0,2.75,4.5,11.0,41.38,0.0
2017,12,8,7,30,165.0,16.0,2.8,5.0,22.0,89.36,0.0
2017,12,8,7,45,300.0,27.5,2.85,6.0,57.5,208.82,151.33
2017,12,8,8,0,435.0,39.0,2.9,7.0,93.0,305.54,250.38
2017,12,8,8,15,511.0,47.0,2.9,7.5,133.5,373.83,313.12
2017,12,8,8,30,587.0,55.0,2.9,8.0,174.0,445.98,376.31
2017,12,8,8,45,417.0,81.5,2.95,8.5,175.0,385.57,327.24
2017,12,8,9,0,247.0,108.0,3.0,9.0,176.0,305.73,259.69
2017,12,8,9,15,268.0,118.5,3.0,9.5,201.0,336.48,285.81
2017,12,8,9,30,289.0,129.0,3.0,10.0,226.0,367.41,311.05
2017,12,8,9,45,509.0,100.5,3.0,10.5,291.5,511.58,430.85
2017,12,8,10,0,729.0,72.0,3.0,11.0,357.0,641.09,532.68
2017,12,8,10,15,672.0,92.0,2.9,11.5,367.5,633.03,523.43
2017,12,8,10,30,615.0,112.0,2.8,12.0,378.0,616.71,508.37
2017,12,8,10,45,650.5,107.5,2.75,12.5,400.0,638.49,523.97
2017,12,8,11,0,686.0,103.0,2.7,13.0,422.0,657.59,536.68
2017,12,8,11,15,536.0,144.5,2.6,13.0,397.5,582.41,475.83
2017,12,8,11,30,386.0,186.0,2.5,13.0,373.0,500.51,409.16
2017,12,8,11,45,439.0,176.0,2.4,13.5,390.5,531.98,433.34
2017,12,8,12,0,492.0,166.0,2.3,14.0,408.0,549.16,445.68
2017,12,8,12,15,553.5,148.0,2.25,14.0,418.0,559.71,454.11
2017,12,8,12,30,615.0,130.0,2.2,14.0,428.0,570.7,462.51
2017,12,8,12,45,629.0,122.5,2.2,14.5,421.5,553.03,447.58
2017,12,8,13,0,643.0,115.0,2.2,15.0,415.0,532.5,430.41
2017,12,8,13,15,623.5,115.0,2.15,15.0,397.0,497.66,402.17
2017,12,8,13,30,604.0,115.0,2.1,15.0,379.0,462.19,373.1
2017,12,8,13,45,609.5,106.5,2.1,15.0,360.0,430.27,346.56
2017,12,8,14,0,615.0,98.0,2.1,15.0,341.0,396.36,317.65
2017,12,8,14,15,690.0,85.0,1.95,14.5,337.0,385.03,305.36
2017,12,8,14,30,765.0,72.0,1.8,14.0,333.0,365.56,284.83
2017,12,8,14,45,740.0,67.5,1.65,14.0,297.5,314.03,238.54
2017,12,8,15,0,715.0,63.0,1.5,14.0,262.0,263.59,192.7
2017,12,8,15,15,668.5,58.0,1.45,13.0,222.0,208.47,144.48
2017,12,8,15,30,622.0,53.0,1.4,12.0,182.0,157.89,100.94
2017,12,8,15,45,556.0,45.5,1.35,11.0,141.5,106.98,60.72
2017,12,8,16,0,490.0,38.0,1.3,10.0,101.0,62.91,31.14
2017,12,8,16,15,364.0,27.5,1.3,9.5,64.5,22.87,12.87
2017,12,8,16,30,238.0,17.0,1.3,9.0,28.0,13.79,0.0
2017,12,8,16,45,119.0,8.5,1.35,8.5,14.0,8.1,0.0
2017,12,8,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,2.85,3.5,10.0,9.53,0.0
2017,12,9,7,30,0.0,20.0,2.9,4.0,20.0,19.06,0.0
2017,12,9,7,45,184.0,29.5,3.0,5.0,51.5,152.99,107.97
2017,12,9,8,0,368.0,39.0,3.1,6.0,83.0,269.22,221.18
2017,12,9,8,15,436.0,47.0,3.15,6.5,119.5,330.48,278.31
2017,12,9,8,30,504.0,55.0,3.2,7.0,156.0,395.2,336.01
2017,12,9,8,45,548.0,60.5,3.3,7.5,191.5,444.64,379.37
2017,12,9,9,0,592.0,66.0,3.4,8.0,227.0,494.74,421.82
2017,12,9,9,15,625.5,68.5,3.45,8.5,259.5,534.14,454.22
2017,12,9,9,30,659.0,71.0,3.5,9.0,292.0,572.77,485.07
2017,12,9,9,45,678.0,74.5,3.55,10.0,320.5,601.14,505.32
2017,12,9,10,0,697.0,78.0,3.6,11.0,349.0,627.59,523.64
2017,12,9,10,15,712.5,80.5,3.5,11.5,373.0,647.98,537.41
2017,12,9,10,30,728.0,83.0,3.4,12.0,397.0,662.48,546.46
2017,12,9,10,45,747.0,83.0,3.35,12.5,417.0,677.63,556.17
2017,12,9,11,0,766.0,83.0,3.3,13.0,437.0,689.91,563.66
2017,12,9,11,15,842.5,78.5,3.15,13.0,477.0,736.73,597.87
2017,12,9,11,30,919.0,74.0,3.0,13.0,517.0,773.8,624.05
2017,12,9,11,45,817.5,88.5,2.95,13.5,485.0,710.01,574.56
2017,12,9,12,0,716.0,103.0,2.9,14.0,453.0,642.74,522.31
2017,12,9,12,15,820.5,88.0,2.8,14.0,486.5,679.61,550.83
2017,12,9,12,30,925.0,73.0,2.7,14.0,520.0,707.78,571.42
2017,12,9,12,45,767.0,99.0,2.65,14.5,464.0,615.76,497.77
2017,12,9,13,0,609.0,125.0,2.6,15.0,408.0,522.32,423.11
2017,12,9,13,15,597.5,122.5,2.55,15.0,391.5,490.55,397.68
2017,12,9,13,30,586.0,120.0,2.5,15.0,375.0,457.73,370.63
2017,12,9,13,45,661.0,95.5,2.45,15.0,368.0,445.02,359.18
2017,12,9,14,0,736.0,71.0,2.4,15.0,361.0,423.96,339.85
2017,12,9,14,15,708.0,71.5,2.25,14.5,332.5,378.77,300.94
2017,12,9,14,30,680.0,72.0,2.1,14.0,304.0,334.27,261.85
2017,12,9,14,45,655.5,67.5,1.95,14.0,271.5,286.81,219.16
2017,12,9,15,0,631.0,63.0,1.8,14.0,239.0,240.57,177.0
2017,12,9,15,15,588.5,58.0,1.7,13.0,203.0,191.29,133.61
2017,12,9,15,30,546.0,53.0,1.6,12.0,167.0,145.66,94.16
2017,12,9,15,45,476.0,46.5,1.55,11.5,129.5,99.37,57.7
2017,12,9,16,0,406.0,40.0,1.5,11.0,92.0,60.41,31.52
2017,12,9,16,15,203.0,33.0,1.6,10.0,59.0,26.8,16.02
2017,12,9,16,30,0.0,26.0,1.7,9.0,26.0,22.34,0.0
2017,12,9,16,45,0.0,13.0,1.8,8.5,13.0,12.39,0.0
2017,12,9,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,7.0,3.2,3.5,11.5,6.67,0.0
2017,12,10,7,30,264.0,14.0,3.3,4.0,23.0,130.86,0.0
2017,12,10,7,45,399.5,23.0,3.4,4.5,59.0,242.85,169.39
2017,12,10,8,0,535.0,32.0,3.5,5.0,95.0,342.13,281.29
2017,12,10,8,15,609.0,38.0,3.55,5.5,137.0,410.76,346.26
2017,12,10,8,30,683.0,44.0,3.6,6.0,179.0,482.6,410.39
2017,12,10,8,45,727.5,48.0,3.65,7.0,220.0,536.18,456.44
2017,12,10,9,0,772.0,52.0,3.7,8.0,261.0,589.87,500.56
2017,12,10,9,15,802.0,55.0,3.7,8.5,298.5,632.12,533.95
2017,12,10,9,30,832.0,58.0,3.7,9.0,336.0,672.9,564.67
2017,12,10,9,45,852.0,60.5,3.75,10.0,368.0,704.02,586.21
2017,12,10,10,0,872.0,63.0,3.8,11.0,400.0,732.64,605.37
2017,12,10,10,15,886.5,64.5,3.7,11.5,426.5,747.04,613.84
2017,12,10,10,30,901.0,66.0,3.6,12.0,453.0,764.47,624.59
2017,12,10,10,45,907.0,68.0,3.55,12.5,471.5,772.93,628.72
2017,12,10,11,0,913.0,70.0,3.5,13.0,490.0,778.0,630.42
2017,12,10,11,15,918.5,70.5,3.35,13.5,502.5,777.38,627.52
2017,12,10,11,30,924.0,71.0,3.2,14.0,515.0,773.29,622.19
2017,12,10,11,45,922.0,72.5,3.05,14.5,518.5,761.43,611.28
2017,12,10,12,0,920.0,74.0,2.9,15.0,522.0,746.25,598.12
2017,12,10,12,15,918.5,73.5,2.8,15.0,518.5,725.84,582.63
2017,12,10,12,30,917.0,73.0,2.7,15.0,515.0,702.29,564.85
2017,12,10,12,45,912.0,72.5,2.65,15.5,504.0,673.48,541.04
2017,12,10,13,0,907.0,72.0,2.6,16.0,493.0,641.95,514.93
2017,12,10,13,15,898.0,71.0,2.55,16.0,474.5,604.99,485.26
2017,12,10,13,30,889.0,70.0,2.5,16.0,456.0,568.28,455.11
2017,12,10,13,45,874.0,68.5,2.45,16.0,430.5,523.3,417.95
2017,12,10,14,0,859.0,67.0,2.4,16.0,405.0,477.14,378.99
2017,12,10,14,15,839.0,65.0,2.25,15.5,373.5,427.45,336.68
2017,12,10,14,30,819.0,63.0,2.1,15.0,342.0,377.6,293.09
2017,12,10,14,45,789.5,60.0,2.0,14.5,305.0,323.75,245.49
2017,12,10,15,0,760.0,57.0,1.9,14.0,268.0,271.28,198.21
2017,12,10,15,15,716.0,52.5,1.85,13.0,227.5,215.8,149.15
2017,12,10,15,30,672.0,48.0,1.8,12.0,187.0,163.92,104.02
2017,12,10,15,45,603.5,41.5,1.75,11.5,145.5,111.21,62.04
2017,12,10,16,0,535.0,35.0,1.7,11.0,104.0,65.56,31.38
2017,12,10,16,15,267.5,32.0,1.85,10.0,66.5,27.81,16.86
2017,12,10,16,30,0.0,29.0,2.0,9.0,29.0,24.4,0.0
2017,12,10,16,45,0.0,14.5,2.15,8.5,14.5,13.82,0.0
2017,12,10,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
