Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,3.15,4.0,7.0,6.67,0.0
2017,12,11,7,30,0.0,14.0,3.2,4.0,14.0,13.34,0.0
2017,12,11,7,45,150.5,27.5,3.25,4.5,45.0,131.54,87.36
2017,12,11,8,0,301.0,41.0,3.3,5.0,76.0,235.08,192.65
2017,12,11,8,15,369.5,53.0,3.35,5.5,113.5,297.42,250.98
2017,12,11,8,30,438.0,65.0,3.4,6.0,151.0,364.37,310.85
2017,12,11,8,45,492.0,72.5,3.5,6.5,189.0,421.0,360.54
2017,12,11,9,0,546.0,80.0,3.6,7.0,227.0,478.77,409.69
2017,12,11,9,15,630.0,70.5,3.55,7.5,262.0,537.78,458.95
2017,12,11,9,30,714.0,61.0,3.5,8.0,297.0,592.98,503.13
2017,12,11,9,45,722.0,66.0,3.5,9.0,324.5,616.58,519.27
2017,12,11,10,0,730.0,71.0,3.5,10.0,352.0,637.73,533.24
2017,12,11,10,15,794.5,74.0,3.45,10.5,398.0,695.73,576.35
2017,12,11,10,30,859.0,77.0,3.4,11.0,444.0,751.78,616.79
2017,12,11,10,45,869.0,78.5,3.4,11.5,463.5,762.46,622.58
2017,12,11,11,0,879.0,80.0,3.4,12.0,483.0,769.82,626.27
2017,12,11,11,15,885.0,80.5,3.2,12.5,495.0,769.59,623.38
2017,12,11,11,30,891.0,81.0,3.0,13.0,507.0,765.92,618.07
2017,12,11,11,45,892.0,81.5,2.9,13.5,511.5,755.17,608.2
2017,12,11,12,0,893.0,82.0,2.8,14.0,516.0,741.09,596.07
2017,12,11,12,15,891.5,82.0,2.65,14.0,512.5,721.44,580.79
2017,12,11,12,30,890.0,82.0,2.5,14.0,509.0,698.69,562.67
2017,12,11,12,45,875.0,83.5,2.45,14.5,496.5,665.98,535.85
2017,12,11,13,0,860.0,85.0,2.4,15.0,484.0,631.12,507.22
2017,12,11,13,15,850.0,84.0,2.3,15.0,465.5,594.57,477.7
2017,12,11,13,30,840.0,83.0,2.2,15.0,447.0,556.11,446.15
2017,12,11,13,45,825.5,80.5,2.15,15.0,421.5,512.11,409.87
2017,12,11,14,0,811.0,78.0,2.1,15.0,396.0,467.03,371.9
2017,12,11,14,15,789.5,75.0,1.9,14.5,365.0,417.67,329.88
2017,12,11,14,30,768.0,72.0,1.7,14.0,334.0,368.41,286.9
2017,12,11,14,45,737.5,68.0,1.5,14.0,297.5,315.6,239.85
2017,12,11,15,0,707.0,64.0,1.3,14.0,261.0,263.88,193.19
2017,12,11,15,15,661.0,59.0,1.25,13.0,221.0,209.89,146.0
2017,12,11,15,30,615.0,54.0,1.2,12.0,181.0,159.79,102.86
2017,12,11,15,45,546.0,46.5,1.2,11.0,140.5,108.82,62.55
2017,12,11,16,0,477.0,39.0,1.2,10.0,100.0,64.98,32.77
2017,12,11,16,15,238.5,33.5,1.2,9.5,64.0,28.14,17.21
2017,12,11,16,30,0.0,28.0,1.2,9.0,28.0,23.75,0.0
2017,12,11,16,45,0.0,14.0,1.3,9.0,14.0,13.34,0.0
2017,12,11,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,6.5,2.5,2.5,9.5,0.0,0.0
2017,12,12,7,30,230.0,13.0,2.5,3.0,19.0,113.9,0.0
2017,12,12,7,45,366.0,23.0,2.5,3.5,54.5,223.17,146.24
2017,12,12,8,0,502.0,33.0,2.5,4.0,90.0,323.23,264.51
2017,12,12,8,15,579.0,40.0,2.5,4.5,132.0,393.53,330.98
2017,12,12,8,30,656.0,47.0,2.5,5.0,174.0,467.29,396.36
2017,12,12,8,45,700.0,52.5,2.55,6.0,214.5,521.69,442.86
2017,12,12,9,0,744.0,58.0,2.6,7.0,255.0,576.21,487.43
2017,12,12,9,15,776.5,61.5,2.6,7.5,293.0,620.33,522.61
2017,12,12,9,30,809.0,65.0,2.6,8.0,331.0,663.1,554.65
2017,12,12,9,45,825.5,68.5,2.65,9.0,363.0,692.7,574.9
2017,12,12,10,0,842.0,72.0,2.7,10.0,395.0,719.76,592.79
2017,12,12,10,15,858.0,74.0,2.65,10.5,422.0,741.86,607.14
2017,12,12,10,30,874.0,76.0,2.6,11.0,449.0,760.97,619.08
2017,12,12,10,45,881.5,78.5,2.55,11.5,468.5,771.11,624.27
2017,12,12,11,0,889.0,81.0,2.5,12.0,488.0,777.87,627.07
2017,12,12,11,15,895.5,81.5,2.4,12.5,500.5,778.07,624.8
2017,12,12,11,30,902.0,82.0,2.3,13.0,513.0,774.79,620.15
2017,12,12,11,45,902.5,83.0,2.2,13.5,517.5,764.23,610.35
2017,12,12,12,0,903.0,84.0,2.1,14.0,522.0,750.3,598.31
2017,12,12,12,15,902.0,84.0,2.0,14.0,519.0,730.89,583.53
2017,12,12,12,30,901.0,84.0,1.9,14.0,516.0,708.32,565.86
2017,12,12,12,45,886.0,85.5,1.85,14.5,503.0,675.39,539.16
2017,12,12,13,0,871.0,87.0,1.8,15.0,490.0,640.27,510.65
2017,12,12,13,15,861.5,86.0,1.7,15.0,471.5,603.72,481.39
2017,12,12,13,30,852.0,85.0,1.6,15.0,453.0,565.19,450.07
2017,12,12,13,45,834.0,83.5,1.5,15.0,427.5,520.06,413.09
2017,12,12,14,0,816.0,82.0,1.4,15.0,402.0,474.07,374.66
2017,12,12,14,15,794.0,79.0,1.25,14.5,370.0,424.31,332.86
2017,12,12,14,30,772.0,76.0,1.1,14.0,338.0,374.74,290.14
2017,12,12,14,45,737.5,72.0,0.95,14.0,301.0,320.16,242.25
2017,12,12,15,0,703.0,68.0,0.8,14.0,264.0,267.57,195.45
2017,12,12,15,15,656.0,62.5,0.85,13.0,223.5,213.01,148.38
2017,12,12,15,30,609.0,57.0,0.9,12.0,183.0,162.45,105.2
2017,12,12,15,45,533.5,49.0,0.95,11.5,141.5,110.49,64.28
2017,12,12,16,0,458.0,41.0,1.0,11.0,100.0,66.39,34.26
2017,12,12,16,15,339.0,29.0,0.95,10.5,63.5,26.24,15.65
2017,12,12,16,30,220.0,17.0,0.9,10.0,27.0,13.72,0.0
2017,12,12,16,45,110.0,8.5,0.9,10.0,13.5,8.1,0.0
2017,12,12,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,13,7,15,72.0,5.5,2.25,1.5,7.5,0.0,0.0
2017,12,13,7,30,144.0,11.0,2.2,2.0,15.0,73.78,0.0
2017,12,13,7,45,279.5,23.5,2.2,3.0,49.0,187.1,117.52
2017,12,13,8,0,415.0,36.0,2.2,4.0,83.0,287.58,234.49
2017,12,13,8,15,494.0,45.0,2.2,4.5,123.5,357.18,300.03
2017,12,13,8,30,573.0,54.0,2.2,5.0,164.0,431.14,365.44
2017,12,13,8,45,629.5,59.5,2.2,5.5,205.0,490.42,416.59
2017,12,13,9,0,686.0,65.0,2.2,6.0,246.0,550.86,466.73
2017,12,13,9,15,720.0,69.5,2.1,6.5,283.5,595.47,501.95
2017,12,13,9,30,754.0,74.0,2.0,7.0,321.0,639.08,534.89
2017,12,13,9,45,775.0,77.5,1.95,8.0,353.0,666.06,552.58
2017,12,13,10,0,796.0,81.0,1.9,9.0,385.0,695.8,571.94
2017,12,13,10,15,811.5,83.5,1.95,9.5,411.0,717.78,586.78
2017,12,13,10,30,827.0,86.0,2.0,10.0,437.0,736.88,599.4
2017,12,13,10,45,840.5,86.5,2.05,11.0,457.0,749.12,605.8
2017,12,13,11,0,854.0,87.0,2.1,12.0,477.0,758.13,609.89
2017,12,13,11,15,859.0,88.0,2.05,12.0,488.5,758.04,608.84
2017,12,13,11,30,864.0,89.0,2.0,12.0,500.0,754.59,605.54
2017,12,13,11,45,869.0,88.0,1.95,12.5,504.5,745.5,597.17
2017,12,13,12,0,874.0,87.0,1.9,13.0,509.0,733.06,586.55
2017,12,13,12,15,871.0,86.5,1.85,13.0,505.5,712.34,571.08
2017,12,13,12,30,868.0,86.0,1.8,13.0,502.0,688.65,552.67
2017,12,13,12,45,793.5,90.5,1.8,13.5,464.5,621.75,500.53
2017,12,13,13,0,719.0,95.0,1.8,14.0,427.0,557.95,450.31
2017,12,13,13,15,764.0,91.5,1.7,14.0,432.5,554.92,446.73
2017,12,13,13,30,809.0,88.0,1.6,14.0,438.0,545.43,437.18
2017,12,13,13,45,798.0,84.5,1.5,14.5,413.5,503.45,401.5
2017,12,13,14,0,787.0,81.0,1.4,15.0,389.0,460.2,364.41
2017,12,13,14,15,764.0,78.0,1.25,14.5,358.0,411.34,323.32
2017,12,13,14,30,741.0,75.0,1.1,14.0,327.0,362.83,281.48
2017,12,13,14,45,713.0,70.0,1.0,14.0,291.5,310.9,235.79
2017,12,13,15,0,685.0,65.0,0.9,14.0,256.0,260.4,190.62
2017,12,13,15,15,637.5,59.5,0.95,13.0,216.5,206.69,144.18
2017,12,13,15,30,590.0,54.0,1.0,12.0,177.0,157.07,101.7
2017,12,13,15,45,521.0,46.5,1.1,11.5,137.5,107.35,62.23
2017,12,13,16,0,452.0,39.0,1.2,11.0,98.0,64.77,32.97
2017,12,13,16,15,334.0,28.0,1.3,10.5,62.5,25.78,15.33
2017,12,13,16,30,216.0,17.0,1.4,10.0,27.0,13.7,0.0
2017,12,13,16,45,108.0,8.5,1.5,10.0,13.5,8.1,0.0
2017,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,105.5,5.5,1.35,4.5,8.0,0.0,0.0
2017,12,14,7,30,211.0,11.0,1.3,5.0,16.0,102.84,0.0
2017,12,14,7,45,353.0,20.5,1.3,5.5,50.5,212.31,126.1
2017,12,14,8,0,495.0,30.0,1.3,6.0,85.0,315.18,253.0
2017,12,14,8,15,572.0,36.5,1.45,6.5,125.5,384.04,318.04
2017,12,14,8,30,649.0,43.0,1.6,7.0,166.0,456.61,381.87
2017,12,14,8,45,698.0,47.0,1.75,8.0,206.5,511.89,428.87
2017,12,14,9,0,747.0,51.0,1.9,9.0,247.0,567.66,474.35
2017,12,14,9,15,778.5,54.0,1.95,9.5,284.0,610.42,508.01
2017,12,14,9,30,810.0,57.0,2.0,10.0,321.0,651.89,538.87
2017,12,14,9,45,829.5,60.0,2.1,10.5,353.0,683.14,561.49
2017,12,14,10,0,849.0,63.0,2.2,11.0,385.0,711.99,581.95
2017,12,14,10,15,864.0,64.5,2.1,11.5,411.5,732.96,594.85
2017,12,14,10,30,879.0,66.0,2.0,12.0,438.0,744.87,600.88
2017,12,14,10,45,890.5,66.5,1.95,12.5,458.0,755.88,606.65
2017,12,14,11,0,902.0,67.0,1.9,13.0,478.0,763.63,610.05
2017,12,14,11,15,908.0,68.0,1.9,13.0,490.5,764.51,610.1
2017,12,14,11,30,914.0,69.0,1.9,13.0,503.0,761.93,607.84
2017,12,14,11,45,918.0,68.5,1.95,13.5,508.0,752.61,600.14
2017,12,14,12,0,922.0,68.0,2.0,14.0,513.0,739.87,590.12
2017,12,14,12,15,921.0,68.0,2.0,14.0,510.5,720.87,576.35
2017,12,14,12,30,920.0,68.0,2.0,14.0,508.0,698.7,560.33
2017,12,14,12,45,906.0,70.0,2.0,14.5,496.0,667.41,535.15
2017,12,14,13,0,892.0,72.0,2.0,15.0,484.0,633.83,507.88
2017,12,14,13,15,883.5,71.0,1.95,15.0,466.0,600.91,481.34
2017,12,14,13,30,875.0,70.0,1.9,15.0,448.0,562.56,450.18
2017,12,14,13,45,862.5,68.5,1.85,15.0,424.0,519.72,414.89
2017,12,14,14,0,850.0,67.0,1.8,15.0,400.0,475.53,377.66
2017,12,14,14,15,830.0,64.5,1.65,14.5,369.0,425.98,335.64
2017,12,14,14,30,810.0,62.0,1.5,14.0,338.0,376.28,292.37
2017,12,14,14,45,781.0,59.0,1.35,14.0,302.0,323.21,245.07
2017,12,14,15,0,752.0,56.0,1.2,14.0,266.0,271.47,198.22
2017,12,14,15,15,708.0,51.5,1.2,13.0,226.0,216.45,149.93
2017,12,14,15,30,664.0,47.0,1.2,12.0,186.0,165.0,105.29
2017,12,14,15,45,595.0,41.0,1.2,11.5,145.0,112.98,63.68
2017,12,14,16,0,526.0,35.0,1.2,11.0,104.0,68.02,32.92
2017,12,14,16,15,402.0,26.0,1.25,10.5,67.0,26.88,12.59
2017,12,14,16,30,278.0,17.0,1.3,10.0,30.0,14.94,0.0
2017,12,14,16,45,139.0,8.5,1.4,9.5,15.0,8.1,0.0
2017,12,14,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.5,2.0,3.5,5.5,0.0,0.0
2017,12,15,7,30,0.0,11.0,1.9,4.0,11.0,10.48,0.0
2017,12,15,7,45,122.0,24.0,1.85,4.5,37.0,109.05,59.67
2017,12,15,8,0,244.0,37.0,1.8,5.0,63.0,198.52,159.85
2017,12,15,8,15,291.5,50.5,1.75,5.5,95.5,248.96,208.1
2017,12,15,8,30,339.0,64.0,1.7,6.0,128.0,302.16,255.81
2017,12,15,8,45,369.0,76.0,1.7,7.0,160.0,344.67,292.59
2017,12,15,9,0,399.0,88.0,1.7,8.0,192.0,387.82,328.47
2017,12,15,9,15,417.5,99.0,1.6,8.5,221.5,422.18,356.16
2017,12,15,9,30,436.0,110.0,1.5,9.0,251.0,455.89,382.36
2017,12,15,9,45,459.5,114.5,1.4,9.5,276.5,484.28,403.76
2017,12,15,10,0,483.0,119.0,1.3,10.0,302.0,511.76,423.83
2017,12,15,10,15,429.0,138.5,1.3,10.0,309.0,498.93,411.98
2017,12,15,10,30,375.0,158.0,1.3,10.0,316.0,470.46,388.46
2017,12,15,10,45,364.0,168.0,1.35,10.5,327.5,473.46,389.74
2017,12,15,11,0,353.0,178.0,1.4,11.0,339.0,474.93,389.53
2017,12,15,11,15,456.5,160.5,1.3,11.0,373.5,539.97,440.53
2017,12,15,11,30,560.0,143.0,1.2,11.0,408.0,590.35,478.81
2017,12,15,11,45,543.0,152.5,1.2,11.5,412.0,580.39,468.94
2017,12,15,12,0,526.0,162.0,1.2,12.0,416.0,568.55,458.28
2017,12,15,12,15,504.5,166.5,1.1,11.5,408.5,546.44,440.93
2017,12,15,12,30,483.0,171.0,1.0,11.0,401.0,523.24,422.72
2017,12,15,12,45,492.5,161.5,0.9,11.0,392.0,504.15,407.41
2017,12,15,13,0,502.0,152.0,0.8,11.0,383.0,483.01,390.27
2017,12,15,13,15,397.5,164.5,0.85,11.0,343.0,416.74,337.81
2017,12,15,13,30,293.0,177.0,0.9,11.0,303.0,349.45,284.19
2017,12,15,13,45,297.0,166.0,0.95,11.0,288.0,326.62,265.96
2017,12,15,14,0,301.0,155.0,1.0,11.0,273.0,302.89,246.19
2017,12,15,14,15,282.5,147.0,1.1,11.0,251.0,271.81,220.15
2017,12,15,14,30,264.0,139.0,1.2,11.0,229.0,241.82,194.58
2017,12,15,14,45,253.0,124.5,1.3,11.0,203.5,209.08,166.23
2017,12,15,15,0,242.0,110.0,1.4,11.0,178.0,177.18,138.16
2017,12,15,15,15,222.5,95.0,1.4,10.5,150.5,143.8,109.1
2017,12,15,15,30,203.0,80.0,1.4,10.0,123.0,112.37,81.88
2017,12,15,15,45,173.0,64.0,1.45,9.5,95.0,80.84,55.75
2017,12,15,16,0,143.0,48.0,1.5,9.0,67.0,52.71,33.76
2017,12,15,16,15,71.5,33.5,1.5,9.0,43.0,29.78,17.22
2017,12,15,16,30,0.0,19.0,1.5,9.0,19.0,17.25,0.0
2017,12,15,16,45,0.0,9.5,1.55,9.0,9.5,9.05,0.0
2017,12,15,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,7,15,106.5,5.5,4.25,7.0,7.5,0.0,0.0
2017,12,16,7,30,213.0,11.0,4.4,7.0,15.0,102.98,0.0
2017,12,16,7,45,359.5,19.5,4.6,7.5,48.5,211.96,111.77
2017,12,16,8,0,506.0,28.0,4.8,8.0,82.0,317.24,254.45
2017,12,16,8,15,584.0,33.5,4.95,8.5,122.5,385.51,321.6
2017,12,16,8,30,662.0,39.0,5.1,9.0,163.0,457.58,386.96
2017,12,16,8,45,710.5,43.0,5.25,9.5,203.0,512.7,436.19
2017,12,16,9,0,759.0,47.0,5.4,10.0,243.0,568.4,484.11
2017,12,16,9,15,789.5,49.5,5.5,10.5,279.5,610.13,518.56
2017,12,16,9,30,820.0,52.0,5.6,11.0,316.0,644.71,545.53
2017,12,16,9,45,836.0,55.0,5.7,11.5,347.5,673.66,567.37
2017,12,16,10,0,852.0,58.0,5.8,12.0,379.0,700.17,586.89
2017,12,16,10,15,866.5,59.5,5.8,12.0,405.5,720.94,602.42
2017,12,16,10,30,881.0,61.0,5.8,12.0,432.0,738.83,615.6
2017,12,16,10,45,891.0,62.0,5.85,12.5,451.5,749.61,622.25
2017,12,16,11,0,901.0,63.0,5.9,13.0,471.0,757.13,626.44
2017,12,16,11,15,907.0,63.5,5.9,13.0,483.5,757.66,626.29
2017,12,16,11,30,913.0,64.0,5.9,13.0,496.0,754.77,623.65
2017,12,16,11,45,721.5,109.5,5.9,13.5,453.0,666.42,552.88
2017,12,16,12,0,530.0,155.0,5.9,14.0,410.0,563.69,467.14
2017,12,16,12,15,564.0,144.0,5.9,14.0,414.5,562.74,466.86
2017,12,16,12,30,598.0,133.0,5.9,14.0,419.0,563.17,467.05
2017,12,16,12,45,744.0,101.0,5.9,14.0,448.5,604.71,501.15
2017,12,16,13,0,890.0,69.0,5.9,14.0,478.0,630.18,521.61
2017,12,16,13,15,881.0,68.0,5.85,14.0,460.5,594.39,491.24
2017,12,16,13,30,872.0,67.0,5.8,14.0,443.0,556.54,458.87
2017,12,16,13,45,859.5,65.0,5.8,14.0,419.0,515.9,423.65
2017,12,16,14,0,847.0,63.0,5.8,14.0,395.0,471.49,384.61
2017,12,16,14,15,826.5,61.0,5.7,14.0,364.0,422.58,340.91
2017,12,16,14,30,806.0,59.0,5.6,14.0,333.0,373.53,296.19
2017,12,16,14,45,778.0,55.5,5.5,14.0,297.5,320.58,247.6
2017,12,16,15,0,750.0,52.0,5.4,14.0,262.0,268.87,199.51
2017,12,16,15,15,706.5,48.5,5.3,13.5,223.0,215.11,150.62
2017,12,16,15,30,663.0,45.0,5.2,13.0,184.0,164.83,105.81
2017,12,16,15,45,597.0,39.0,5.1,12.5,144.0,113.11,63.7
2017,12,16,16,0,531.0,33.0,5.0,12.0,104.0,68.07,32.29
2017,12,16,16,15,413.0,25.0,5.0,11.5,67.5,27.35,12.04
2017,12,16,16,30,295.0,17.0,5.0,11.0,31.0,14.86,0.0
2017,12,16,16,45,147.5,8.5,5.0,10.5,15.5,8.1,0.0
2017,12,16,17,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,7,15,112.5,5.0,2.95,4.5,7.0,0.0,0.0
2017,12,17,7,30,225.0,10.0,3.0,5.0,14.0,106.89,0.0
2017,12,17,7,45,367.0,18.0,3.05,5.5,46.5,213.08,104.94
2017,12,17,8,0,509.0,26.0,3.1,6.0,79.0,316.02,253.15
2017,12,17,8,15,585.5,31.5,3.1,6.5,119.0,383.13,319.42
2017,12,17,8,30,662.0,37.0,3.1,7.0,159.0,454.19,383.27
2017,12,17,8,45,708.5,40.5,3.15,7.5,198.5,507.33,430.17
2017,12,17,9,0,755.0,44.0,3.2,8.0,238.0,560.99,475.59
2017,12,17,9,15,785.0,46.5,3.2,8.5,274.5,596.55,504.19
2017,12,17,9,30,815.0,49.0,3.2,9.0,311.0,636.34,534.52
2017,12,17,9,45,825.0,54.0,3.25,10.0,341.5,663.78,553.53
2017,12,17,10,0,835.0,59.0,3.3,11.0,372.0,694.58,574.7
2017,12,17,10,15,849.0,60.5,3.15,11.5,398.0,708.82,582.93
2017,12,17,10,30,863.0,62.0,3.0,12.0,424.0,726.28,593.55
2017,12,17,10,45,872.5,63.0,2.9,12.5,443.0,736.71,598.97
2017,12,17,11,0,882.0,64.0,2.8,13.0,462.0,743.95,602.04
2017,12,17,11,15,887.0,64.5,2.6,13.0,474.5,743.9,600.27
2017,12,17,11,30,892.0,65.0,2.4,13.0,487.0,740.52,596.14
2017,12,17,11,45,893.0,65.5,2.2,13.5,491.5,730.87,586.36
2017,12,17,12,0,894.0,66.0,2.0,14.0,496.0,717.95,574.34
2017,12,17,12,15,892.5,66.0,1.9,14.0,493.5,699.48,560.14
2017,12,17,12,30,891.0,66.0,1.8,14.0,491.0,677.95,543.83
2017,12,17,12,45,888.5,65.0,1.7,14.0,481.5,651.66,522.87
2017,12,17,13,0,886.0,64.0,1.6,14.0,472.0,622.59,499.39
2017,12,17,13,15,878.0,63.0,1.55,14.0,455.0,587.67,471.43
2017,12,17,13,30,870.0,62.0,1.5,14.0,438.0,550.63,441.3
2017,12,17,13,45,854.0,61.5,1.45,14.0,414.0,508.13,406.28
2017,12,17,14,0,838.0,61.0,1.4,14.0,390.0,466.02,370.7
2017,12,17,14,15,819.0,59.0,1.2,14.0,360.0,418.23,329.24
2017,12,17,14,30,800.0,57.0,1.0,14.0,330.0,370.17,286.7
2017,12,17,14,45,770.0,55.0,0.85,14.0,295.0,318.47,240.8
2017,12,17,15,0,740.0,53.0,0.7,14.0,260.0,268.15,195.43
2017,12,17,15,15,697.5,49.0,0.65,13.5,221.5,214.61,148.3
2017,12,17,15,30,655.0,45.0,0.6,13.0,183.0,164.45,104.7
2017,12,17,15,45,585.5,39.5,0.6,12.5,143.0,113.15,63.79
2017,12,17,16,0,516.0,34.0,0.6,12.0,103.0,68.91,33.26
2017,12,17,16,15,399.0,26.0,0.6,12.0,67.0,28.88,13.0
2017,12,17,16,30,282.0,18.0,0.6,12.0,31.0,14.55,0.0
2017,12,17,16,45,141.0,9.0,0.6,12.0,15.5,8.58,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,45,198.5,15.5,2.2,5.5,35.5,132.82,58.33
2017,12,18,8,0,397.0,31.0,2.2,6.0,71.0,269.62,214.8
2017,12,18,8,15,480.0,38.5,2.2,6.0,110.0,338.08,281.41
2017,12,18,8,30,563.0,46.0,2.2,6.0,149.0,411.5,347.29
2017,12,18,8,45,614.0,51.0,2.2,6.5,187.5,465.96,394.89
2017,12,18,9,0,665.0,56.0,2.2,7.0,226.0,517.0,438.03
2017,12,18,9,15,700.0,59.5,2.15,7.5,262.5,561.02,473.58
2017,12,18,9,30,735.0,63.0,2.1,8.0,299.0,604.12,506.62
2017,12,18,9,45,761.5,65.5,2.05,8.5,331.0,638.69,531.58
2017,12,18,10,0,788.0,68.0,2.0,9.0,363.0,671.3,554.45
2017,12,18,10,15,804.5,70.0,1.95,9.5,389.0,693.69,569.08
2017,12,18,10,30,821.0,72.0,1.9,10.0,415.0,713.33,581.51
2017,12,18,10,45,834.0,72.5,1.85,11.0,435.0,725.59,587.25
2017,12,18,11,0,847.0,73.0,1.8,12.0,455.0,734.72,590.71
2017,12,18,11,15,854.0,74.0,1.7,12.0,468.0,736.74,590.74
2017,12,18,11,30,861.0,75.0,1.6,12.0,481.0,735.46,588.5
2017,12,18,11,45,864.0,75.0,1.55,12.5,486.5,726.73,580.35
2017,12,18,12,0,867.0,75.0,1.5,13.0,492.0,714.74,570.06
2017,12,18,12,15,866.0,75.0,1.45,13.0,489.5,696.76,556.59
2017,12,18,12,30,865.0,75.0,1.4,13.0,487.0,675.75,540.64
2017,12,18,12,45,860.0,74.5,1.35,13.5,477.5,648.66,518.4
2017,12,18,13,0,855.0,74.0,1.3,14.0,468.0,618.99,494.05
2017,12,18,13,15,846.5,73.0,1.2,14.0,451.0,584.27,466.1
2017,12,18,13,30,838.0,72.0,1.1,14.0,434.0,547.53,436.15
2017,12,18,13,45,822.5,70.5,1.05,14.0,410.0,504.84,401.42
2017,12,18,14,0,807.0,69.0,1.0,14.0,386.0,461.11,365.07
2017,12,18,14,15,787.0,67.0,0.9,14.0,356.5,414.14,325.06
2017,12,18,14,30,767.0,65.0,0.8,14.0,327.0,367.06,284.03
2017,12,18,14,45,736.0,62.0,0.7,14.0,292.0,315.45,238.76
2017,12,18,15,0,705.0,59.0,0.6,14.0,257.0,265.4,194.11
2017,12,18,15,15,661.0,54.5,0.55,13.5,218.5,212.7,148.03
2017,12,18,15,30,617.0,50.0,0.5,13.0,180.0,162.68,104.84
2017,12,18,15,45,548.0,43.5,0.5,12.5,140.5,112.18,64.57
2017,12,18,16,0,479.0,37.0,0.5,12.0,101.0,68.68,34.21
2017,12,18,16,15,363.0,27.5,0.45,11.5,65.5,28.83,13.01
2017,12,18,16,30,247.0,18.0,0.4,11.0,30.0,14.49,0.0
2017,12,18,16,45,123.5,9.0,0.35,11.0,15.0,8.58,0.0
2017,12,18,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,45,152.0,16.5,0.7,5.5,31.5,111.81,43.27
2017,12,19,8,0,304.0,33.0,0.7,6.0,63.0,223.69,176.23
2017,12,19,8,15,368.5,44.0,0.7,6.5,98.0,282.58,232.6
2017,12,19,8,30,433.0,55.0,0.7,7.0,133.0,345.5,287.71
2017,12,19,8,45,483.0,62.0,0.75,7.5,169.0,398.2,332.85
2017,12,19,9,0,533.0,69.0,0.8,8.0,205.0,452.16,377.43
2017,12,19,9,15,561.0,76.0,0.85,8.5,238.0,492.2,409.44
2017,12,19,9,30,589.0,83.0,0.9,9.0,271.0,531.51,439.95
2017,12,19,9,45,624.0,83.0,1.0,10.0,300.0,566.37,466.09
2017,12,19,10,0,659.0,83.0,1.1,11.0,329.0,599.87,490.36
2017,12,19,10,15,420.0,131.5,1.1,11.0,292.5,483.14,396.45
2017,12,19,10,30,181.0,180.0,1.1,11.0,256.0,341.65,280.88
2017,12,19,10,45,185.5,189.0,1.15,11.5,270.0,354.11,291.05
2017,12,19,11,0,190.0,198.0,1.2,12.0,284.0,365.94,299.58
2017,12,19,11,15,195.0,203.5,1.2,12.0,293.5,373.16,304.92
2017,12,19,11,30,200.0,209.0,1.2,12.0,303.0,379.67,309.71
2017,12,19,11,45,337.5,188.0,1.3,12.0,349.0,461.1,376.14
2017,12,19,12,0,475.0,167.0,1.4,12.0,395.0,538.7,437.43
2017,12,19,12,15,480.0,165.0,1.45,12.0,394.5,528.88,429.15
2017,12,19,12,30,485.0,163.0,1.5,12.0,394.0,517.15,420.06
2017,12,19,12,45,475.5,163.5,1.6,12.5,386.0,496.83,403.51
2017,12,19,13,0,466.0,164.0,1.7,13.0,378.0,475.36,385.91
2017,12,19,13,15,462.0,158.5,1.7,13.0,364.5,449.79,365.37
2017,12,19,13,30,458.0,153.0,1.7,13.0,351.0,423.13,343.65
2017,12,19,13,45,451.0,145.5,1.75,13.0,331.5,391.89,318.04
2017,12,19,14,0,444.0,138.0,1.8,13.0,312.0,360.05,291.41
2017,12,19,14,15,434.0,128.0,1.75,12.5,288.0,323.96,261.09
2017,12,19,14,30,424.0,118.0,1.7,12.0,264.0,287.87,230.05
2017,12,19,14,45,408.5,107.0,1.7,11.5,235.5,249.11,196.26
2017,12,19,15,0,393.0,96.0,1.7,11.0,207.0,211.22,162.57
2017,12,19,15,15,364.0,85.0,1.7,10.5,176.0,171.18,127.25
2017,12,19,15,30,335.0,74.0,1.7,10.0,145.0,133.75,94.51
2017,12,19,15,45,301.5,60.0,1.7,9.5,113.5,95.77,62.69
2017,12,19,16,0,268.0,46.0,1.7,9.0,82.0,61.34,36.19
2017,12,19,16,15,134.0,35.5,1.75,8.5,53.5,32.52,18.68
2017,12,19,16,30,0.0,25.0,1.8,8.0,25.0,21.98,0.0
2017,12,19,16,45,0.0,12.5,1.85,8.0,12.5,11.91,0.0
2017,12,19,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,45,218.5,15.0,2.85,5.5,37.0,140.04,48.88
2017,12,20,8,0,437.0,30.0,2.9,6.0,74.0,287.75,227.87
2017,12,20,8,15,523.0,36.5,2.95,6.0,113.5,351.78,293.12
2017,12,20,8,30,609.0,43.0,3.0,6.0,153.0,427.74,361.98
2017,12,20,8,45,658.5,48.0,3.15,6.5,192.5,483.38,411.42
2017,12,20,9,0,708.0,53.0,3.3,7.0,232.0,539.71,459.64
2017,12,20,9,15,741.5,56.0,3.3,7.5,269.0,583.2,495.47
2017,12,20,9,30,775.0,59.0,3.3,8.0,306.0,625.62,528.43
2017,12,20,9,45,798.5,61.5,3.35,8.5,338.0,658.9,553.23
2017,12,20,10,0,822.0,64.0,3.4,9.0,370.0,690.03,575.89
2017,12,20,10,15,838.0,65.5,3.35,9.0,396.5,711.99,591.74
2017,12,20,10,30,854.0,67.0,3.3,9.0,423.0,731.1,605.31
2017,12,20,10,45,863.0,68.5,3.25,9.5,443.0,741.95,611.4
2017,12,20,11,0,872.0,70.0,3.2,10.0,463.0,749.57,615.11
2017,12,20,11,15,878.5,71.0,3.15,10.0,476.0,745.64,611.3
2017,12,20,11,30,885.0,72.0,3.1,10.0,489.0,744.28,609.64
2017,12,20,11,45,884.0,73.5,3.1,10.5,493.5,734.69,601.02
2017,12,20,12,0,883.0,75.0,3.1,11.0,498.0,726.86,593.94
2017,12,20,12,15,882.0,74.5,3.1,11.0,496.0,703.58,576.33
2017,12,20,12,30,881.0,74.0,3.1,11.0,494.0,682.24,560.24
2017,12,20,12,45,874.5,74.5,3.15,11.0,484.0,659.38,541.76
2017,12,20,13,0,868.0,75.0,3.2,11.0,474.0,629.68,517.77
2017,12,20,13,15,859.5,74.0,3.2,11.0,457.5,594.71,489.11
2017,12,20,13,30,851.0,73.0,3.2,11.0,441.0,557.67,458.22
2017,12,20,13,45,833.5,72.0,3.2,11.0,416.5,514.13,421.48
2017,12,20,14,0,816.0,71.0,3.2,11.0,392.0,469.63,383.12
2017,12,20,14,15,795.5,69.0,3.15,11.0,362.5,422.12,341.33
2017,12,20,14,30,775.0,67.0,3.1,11.0,333.0,374.51,298.48
2017,12,20,14,45,745.5,63.5,3.1,11.0,298.0,322.5,251.34
2017,12,20,15,0,716.0,60.0,3.1,11.0,263.0,271.89,204.68
2017,12,20,15,15,671.5,55.5,2.95,10.0,224.0,218.45,156.57
2017,12,20,15,30,627.0,51.0,2.8,9.0,185.0,167.72,111.45
2017,12,20,15,45,561.5,44.5,2.65,8.5,145.5,116.94,69.36
2017,12,20,16,0,496.0,38.0,2.5,8.0,106.0,72.76,37.28
2017,12,20,16,15,376.5,29.0,2.5,7.5,69.5,31.98,14.9
2017,12,20,16,30,257.0,20.0,2.5,7.0,33.0,16.32,0.0
2017,12,20,16,45,128.5,10.0,2.55,6.5,16.5,9.53,0.0
2017,12,20,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
