Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,7,45,249.5,13.5,2.85,2.5,38.0,149.14,45.67
2017,12,21,8,0,499.0,27.0,2.9,3.0,76.0,308.75,246.21
2017,12,21,8,15,582.0,33.5,2.95,3.5,117.5,380.3,318.94
2017,12,21,8,30,665.0,40.0,3.0,4.0,159.0,456.22,387.85
2017,12,21,8,45,716.0,44.5,3.1,5.0,200.5,513.76,438.38
2017,12,21,9,0,767.0,49.0,3.2,6.0,242.0,572.02,487.31
2017,12,21,9,15,800.0,52.0,3.2,6.5,280.0,616.6,523.78
2017,12,21,9,30,833.0,55.0,3.2,7.0,318.0,659.97,557.0
2017,12,21,9,45,853.5,57.5,3.25,7.5,351.0,692.26,580.82
2017,12,21,10,0,874.0,60.0,3.3,8.0,384.0,716.16,597.68
2017,12,21,10,15,889.0,61.5,3.25,8.5,411.5,737.98,612.24
2017,12,21,10,30,904.0,63.0,3.2,9.0,439.0,756.87,624.36
2017,12,21,10,45,914.0,64.0,3.2,9.5,459.5,768.24,630.96
2017,12,21,11,0,924.0,65.0,3.2,10.0,480.0,776.28,635.13
2017,12,21,11,15,929.5,66.0,3.15,10.0,493.5,777.51,635.17
2017,12,21,11,30,935.0,67.0,3.1,10.0,507.0,775.23,632.75
2017,12,21,11,45,937.0,67.5,3.1,10.5,512.5,766.25,624.6
2017,12,21,12,0,939.0,68.0,3.1,11.0,518.0,753.82,614.05
2017,12,21,12,15,938.5,68.0,3.0,11.0,516.5,735.63,599.93
2017,12,21,12,30,938.0,68.0,2.9,11.0,515.0,714.17,583.48
2017,12,21,12,45,918.0,72.0,2.8,11.5,502.5,681.56,556.35
2017,12,21,13,0,898.0,76.0,2.7,12.0,490.0,650.23,529.56
2017,12,21,13,15,889.0,75.0,2.55,12.0,472.5,614.1,499.8
2017,12,21,13,30,880.0,74.0,2.4,12.0,455.0,575.82,467.87
2017,12,21,13,45,868.0,72.0,2.3,12.0,431.0,532.98,431.97
2017,12,21,14,0,856.0,70.0,2.2,12.0,407.0,488.7,394.09
2017,12,21,14,15,836.0,67.5,1.95,11.5,376.5,439.22,351.45
2017,12,21,14,30,816.0,65.0,1.7,11.0,346.0,389.51,307.56
2017,12,21,14,45,787.5,62.0,1.5,11.0,310.5,336.46,259.75
2017,12,21,15,0,759.0,59.0,1.3,11.0,275.0,284.6,212.25
2017,12,21,15,15,715.5,55.0,1.2,10.0,235.0,229.67,163.35
2017,12,21,15,30,672.0,51.0,1.1,9.0,195.0,178.18,117.83
2017,12,21,15,45,602.0,45.0,1.05,8.5,153.5,125.01,74.14
2017,12,21,16,0,532.0,39.0,1.0,8.0,112.0,77.49,39.66
2017,12,21,16,15,410.0,30.0,1.05,7.5,74.0,34.45,16.08
2017,12,21,16,30,288.0,21.0,1.1,7.0,36.0,17.26,0.0
2017,12,21,16,45,144.0,10.5,1.15,7.0,18.0,10.01,0.0
2017,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,22,7,45,204.0,15.0,2.2,3.0,34.5,132.04,32.75
2017,12,22,8,0,408.0,30.0,2.4,3.0,69.0,272.0,215.73
2017,12,22,8,15,495.5,37.0,2.45,3.5,108.5,342.34,286.67
2017,12,22,8,30,583.0,44.0,2.5,4.0,148.0,418.0,355.05
2017,12,22,8,45,635.0,49.5,2.55,4.5,187.5,469.35,401.13
2017,12,22,9,0,687.0,55.0,2.6,5.0,227.0,527.32,450.64
2017,12,22,9,15,722.5,58.5,2.55,5.5,264.0,572.42,487.61
2017,12,22,9,30,758.0,62.0,2.5,6.0,301.0,616.58,521.99
2017,12,22,9,45,596.0,93.0,2.45,7.0,293.0,557.29,470.86
2017,12,22,10,0,434.0,124.0,2.4,8.0,285.0,480.77,405.49
2017,12,22,10,15,456.5,130.0,2.25,8.0,310.0,507.83,427.07
2017,12,22,10,30,479.0,136.0,2.1,8.0,335.0,533.55,446.49
2017,12,22,10,45,524.5,133.0,1.95,8.5,360.5,564.12,469.08
2017,12,22,11,0,570.0,130.0,1.8,9.0,386.0,597.85,493.33
2017,12,22,11,15,585.5,130.0,1.65,9.0,399.0,606.03,498.06
2017,12,22,11,30,601.0,130.0,1.5,9.0,412.0,611.66,500.9
2017,12,22,11,45,536.5,148.5,1.35,9.5,403.0,572.48,467.41
2017,12,22,12,0,472.0,167.0,1.2,10.0,394.0,537.53,437.47
2017,12,22,12,15,672.0,122.5,1.2,10.0,443.5,620.95,503.65
2017,12,22,12,30,872.0,78.0,1.2,10.0,493.0,686.55,553.58
2017,12,22,12,45,749.5,98.5,1.25,10.5,451.0,609.14,492.35
2017,12,22,13,0,627.0,119.0,1.3,11.0,409.0,532.54,432.26
2017,12,22,13,15,601.0,121.0,1.25,11.0,391.0,497.27,404.2
2017,12,22,13,30,575.0,123.0,1.2,11.0,373.0,461.68,375.13
2017,12,22,13,45,556.0,119.5,1.15,11.0,350.5,424.2,344.25
2017,12,22,14,0,537.0,116.0,1.1,11.0,328.0,383.67,310.46
2017,12,22,14,15,518.5,111.0,1.05,10.5,303.5,345.36,278.26
2017,12,22,14,30,500.0,106.0,1.0,10.0,279.0,307.48,245.62
2017,12,22,14,45,475.5,98.5,0.95,10.0,249.0,265.7,208.83
2017,12,22,15,0,451.0,91.0,0.9,10.0,219.0,225.43,172.84
2017,12,22,15,15,422.0,80.5,1.0,9.0,187.0,182.92,135.62
2017,12,22,15,30,393.0,70.0,1.1,8.0,155.0,142.9,100.56
2017,12,22,15,45,346.0,58.5,1.25,7.5,122.0,102.24,66.68
2017,12,22,16,0,299.0,47.0,1.4,7.0,89.0,66.44,39.36
2017,12,22,16,15,223.0,33.5,1.45,6.5,59.0,33.23,17.84
2017,12,22,16,30,147.0,20.0,1.5,6.0,29.0,15.75,0.04
2017,12,22,16,45,73.5,10.0,1.6,6.0,14.5,9.53,0.0
2017,12,22,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,7,45,120.0,16.0,1.85,3.5,27.5,90.4,15.73
2017,12,23,8,0,240.0,32.0,1.9,4.0,55.0,187.71,147.09
2017,12,23,8,15,291.5,45.0,1.95,4.5,87.0,239.12,199.31
2017,12,23,8,30,343.0,58.0,2.0,5.0,119.0,293.78,249.22
2017,12,23,8,45,380.5,68.5,2.05,5.5,151.5,339.05,289.69
2017,12,23,9,0,418.0,79.0,2.1,6.0,184.0,385.55,329.88
2017,12,23,9,15,438.5,89.5,2.1,6.5,214.5,421.47,359.84
2017,12,23,9,30,459.0,100.0,2.1,7.0,245.0,456.83,388.41
2017,12,23,9,45,481.0,106.0,2.1,7.5,271.5,486.78,411.99
2017,12,23,10,0,503.0,112.0,2.1,8.0,298.0,515.75,434.24
2017,12,23,10,15,417.0,137.0,2.05,8.0,299.0,487.2,408.92
2017,12,23,10,30,331.0,162.0,2.0,8.0,300.0,442.48,371.07
2017,12,23,10,45,415.5,154.5,2.0,8.5,335.5,508.2,423.91
2017,12,23,11,0,500.0,147.0,2.0,9.0,371.0,560.9,464.93
2017,12,23,11,15,285.5,175.0,1.95,9.0,303.5,418.21,347.56
2017,12,23,11,30,71.0,203.0,1.9,9.0,236.0,267.22,220.67
2017,12,23,11,45,182.0,202.5,1.85,9.5,289.5,355.15,294.75
2017,12,23,12,0,293.0,202.0,1.8,10.0,343.0,439.48,362.51
2017,12,23,12,15,292.5,201.5,1.7,10.0,342.0,431.02,354.62
2017,12,23,12,30,292.0,201.0,1.6,10.0,341.0,421.59,346.55
2017,12,23,12,45,213.0,203.5,1.5,10.5,304.5,354.93,291.39
2017,12,23,13,0,134.0,206.0,1.4,11.0,268.0,301.09,246.39
2017,12,23,13,15,131.0,199.5,1.35,11.0,258.5,286.33,234.52
2017,12,23,13,30,128.0,193.0,1.3,11.0,249.0,271.54,222.34
2017,12,23,13,45,92.0,178.0,1.3,11.0,217.0,224.88,183.99
2017,12,23,14,0,56.0,163.0,1.3,11.0,185.0,187.55,153.16
2017,12,23,14,15,52.5,151.5,1.25,11.0,171.5,171.12,139.53
2017,12,23,14,30,49.0,140.0,1.2,11.0,158.0,155.07,126.02
2017,12,23,14,45,46.0,126.5,1.15,11.0,141.5,137.57,111.17
2017,12,23,15,0,43.0,113.0,1.1,11.0,125.0,120.47,96.5
2017,12,23,15,15,37.0,97.5,1.1,10.0,107.0,101.13,80.23
2017,12,23,15,30,31.0,82.0,1.1,9.0,89.0,82.59,64.43
2017,12,23,15,45,22.0,65.5,1.15,8.5,70.0,63.56,48.14
2017,12,23,16,0,13.0,49.0,1.2,8.0,51.0,45.81,32.91
2017,12,23,16,15,6.5,33.0,1.3,7.5,34.0,30.21,18.93
2017,12,23,16,30,0.0,17.0,1.4,7.0,17.0,15.78,0.9
2017,12,23,16,45,0.0,8.5,1.5,7.0,8.5,8.1,0.0
2017,12,23,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,7,45,103.0,16.0,2.3,4.0,25.5,82.22,9.18
2017,12,24,8,0,206.0,32.0,2.4,4.0,51.0,170.53,132.9
2017,12,24,8,15,251.0,45.5,2.2,4.5,81.0,217.77,181.34
2017,12,24,8,30,296.0,59.0,2.0,5.0,111.0,267.86,227.15
2017,12,24,8,45,326.0,71.5,1.85,6.0,142.0,309.66,263.89
2017,12,24,9,0,356.0,84.0,1.7,7.0,173.0,352.3,299.81
2017,12,24,9,15,371.5,96.5,1.55,7.5,201.5,385.71,327.12
2017,12,24,9,30,387.0,109.0,1.4,8.0,230.0,418.48,352.87
2017,12,24,9,45,400.5,118.0,1.25,8.5,255.0,444.69,372.52
2017,12,24,10,0,414.0,127.0,1.1,9.0,280.0,469.84,390.63
2017,12,24,10,15,241.5,151.0,1.1,9.0,242.0,363.02,302.18
2017,12,24,10,30,69.0,175.0,1.1,9.0,204.0,241.2,199.5
2017,12,24,10,45,112.0,186.5,1.1,9.5,236.0,296.59,245.66
2017,12,24,11,0,155.0,198.0,1.1,10.0,268.0,340.32,280.66
2017,12,24,11,15,164.0,204.0,1.05,10.0,280.0,351.31,288.81
2017,12,24,11,30,173.0,210.0,1.0,10.0,292.0,361.68,296.63
2017,12,24,11,45,94.5,194.5,0.95,10.0,239.5,271.89,222.9
2017,12,24,12,0,16.0,179.0,0.9,10.0,187.0,186.77,151.87
2017,12,24,12,15,8.0,145.0,0.9,10.0,149.0,144.81,117.38
2017,12,24,12,30,0.0,111.0,0.9,10.0,111.0,104.73,83.8
2017,12,24,12,45,17.0,148.0,0.9,10.0,156.0,152.9,124.68
2017,12,24,13,0,34.0,185.0,0.9,10.0,201.0,208.21,170.43
2017,12,24,13,15,30.0,177.0,1.0,10.0,191.0,195.33,159.69
2017,12,24,13,30,26.0,169.0,1.1,10.0,181.0,177.19,144.86
2017,12,24,13,45,21.5,159.0,1.25,10.0,168.0,163.52,133.7
2017,12,24,14,0,17.0,149.0,1.4,10.0,155.0,150.3,122.8
2017,12,24,14,15,14.0,138.5,1.35,9.5,143.5,137.67,112.5
2017,12,24,14,30,11.0,128.0,1.3,9.0,132.0,125.39,102.4
2017,12,24,14,45,7.5,115.5,1.3,9.0,118.0,111.33,90.53
2017,12,24,15,0,4.0,103.0,1.3,9.0,104.0,97.71,78.96
2017,12,24,15,15,2.0,88.5,1.3,8.5,89.0,83.0,66.45
2017,12,24,15,30,0.0,74.0,1.3,8.0,74.0,68.64,54.05
2017,12,24,15,45,0.0,58.0,1.3,8.0,58.0,53.56,40.69
2017,12,24,16,0,0.0,42.0,1.3,8.0,42.0,38.7,27.42
2017,12,24,16,15,0.0,28.0,1.25,8.0,28.0,25.87,15.56
2017,12,24,16,30,0.0,14.0,1.2,8.0,14.0,12.98,0.39
2017,12,24,16,45,0.0,7.0,1.2,8.0,7.0,6.67,0.0
2017,12,24,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,94.0,15.5,1.05,5.5,24.5,76.88,3.8
2017,12,25,8,0,188.0,31.0,1.0,6.0,49.0,159.78,122.55
2017,12,25,8,15,226.5,46.0,0.95,6.5,78.0,205.15,168.48
2017,12,25,8,30,265.0,61.0,0.9,7.0,107.0,252.6,211.15
2017,12,25,8,45,289.5,74.5,0.9,7.5,136.0,291.26,245.09
2017,12,25,9,0,314.0,88.0,0.9,8.0,165.0,330.49,278.32
2017,12,25,9,15,326.5,101.0,0.85,8.0,192.5,361.35,303.88
2017,12,25,9,30,339.0,114.0,0.8,8.0,220.0,391.57,328.14
2017,12,25,9,45,346.0,126.0,0.75,8.5,244.0,403.52,336.82
2017,12,25,10,0,353.0,138.0,0.7,9.0,268.0,426.68,353.85
2017,12,25,10,15,359.5,147.0,0.75,9.0,288.0,444.51,367.57
2017,12,25,10,30,366.0,156.0,0.8,9.0,308.0,461.13,380.24
2017,12,25,10,45,351.0,167.5,0.85,9.5,318.5,463.43,380.58
2017,12,25,11,0,336.0,179.0,0.9,10.0,329.0,464.18,379.82
2017,12,25,11,15,387.0,175.0,0.95,10.0,353.0,494.08,403.77
2017,12,25,11,30,438.0,171.0,1.0,10.0,377.0,534.22,434.69
2017,12,25,11,45,381.5,184.5,1.1,10.5,365.5,490.45,399.38
2017,12,25,12,0,325.0,198.0,1.2,11.0,354.0,458.27,373.18
2017,12,25,12,15,237.0,206.5,1.15,11.0,320.5,398.76,324.88
2017,12,25,12,30,149.0,215.0,1.1,11.0,287.0,332.3,270.85
2017,12,25,12,45,150.0,211.0,1.05,11.5,282.0,322.94,263.11
2017,12,25,13,0,151.0,207.0,1.0,12.0,277.0,313.18,254.67
2017,12,25,13,15,75.5,164.0,0.9,12.0,199.0,208.33,169.35
2017,12,25,13,30,0.0,121.0,0.8,12.0,121.0,114.44,91.32
2017,12,25,13,45,0.0,114.5,0.75,12.0,114.5,108.01,86.32
2017,12,25,14,0,0.0,108.0,0.7,12.0,108.0,101.64,81.1
2017,12,25,14,15,0.0,100.0,0.65,11.5,100.0,93.87,74.83
2017,12,25,14,30,0.0,92.0,0.6,11.0,92.0,86.16,68.54
2017,12,25,14,45,0.0,82.5,0.6,11.0,82.5,77.07,60.89
2017,12,25,15,0,0.0,73.0,0.6,11.0,73.0,68.05,53.21
2017,12,25,15,15,0.0,63.0,0.65,10.5,63.0,58.62,45.18
2017,12,25,15,30,0.0,53.0,0.7,10.0,53.0,49.25,37.05
2017,12,25,15,45,0.0,42.0,0.75,10.0,42.0,39.03,27.99
2017,12,25,16,0,0.0,31.0,0.8,10.0,31.0,28.79,18.85
2017,12,25,16,15,0.0,21.0,0.85,10.0,21.0,19.48,10.3
2017,12,25,16,30,0.0,11.0,0.9,10.0,11.0,10.19,0.0
2017,12,25,16,45,0.0,5.5,1.0,10.0,5.5,5.24,0.0
2017,12,25,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,45,212.5,13.0,1.0,6.5,33.0,128.55,2.92
2017,12,26,8,0,425.0,26.0,1.0,7.0,66.0,267.72,204.9
2017,12,26,8,15,512.0,33.0,1.0,7.5,105.0,338.92,276.47
2017,12,26,8,30,599.0,40.0,1.0,8.0,144.0,415.19,343.13
2017,12,26,8,45,651.0,44.5,1.0,8.5,183.5,471.43,391.1
2017,12,26,9,0,703.0,49.0,1.0,9.0,223.0,528.68,437.83
2017,12,26,9,15,737.5,52.5,0.95,9.5,260.0,573.58,472.66
2017,12,26,9,30,772.0,56.0,0.9,10.0,297.0,617.61,504.63
2017,12,26,9,45,786.5,60.0,0.85,10.5,328.5,646.87,524.19
2017,12,26,10,0,801.0,64.0,0.8,11.0,360.0,673.77,541.55
2017,12,26,10,15,818.0,66.0,0.7,11.5,387.0,697.43,555.42
2017,12,26,10,30,835.0,68.0,0.6,12.0,414.0,718.37,566.95
2017,12,26,10,45,846.5,69.5,0.55,12.5,434.5,731.65,573.58
2017,12,26,11,0,858.0,71.0,0.5,13.0,455.0,741.78,578.05
2017,12,26,11,15,864.5,71.5,0.45,13.5,469.0,743.67,576.82
2017,12,26,11,30,871.0,72.0,0.4,14.0,483.0,736.67,569.63
2017,12,26,11,45,875.0,72.5,0.4,14.5,489.0,730.31,563.98
2017,12,26,12,0,879.0,73.0,0.4,15.0,495.0,720.65,556.17
2017,12,26,12,15,878.5,73.0,0.45,15.0,494.0,703.98,545.41
2017,12,26,12,30,878.0,73.0,0.5,15.0,493.0,684.24,532.58
2017,12,26,12,45,877.5,71.0,0.55,15.0,485.0,659.21,515.01
2017,12,26,13,0,877.0,69.0,0.6,15.0,477.0,631.31,494.78
2017,12,26,13,15,869.5,68.5,0.7,15.0,461.0,598.21,470.71
2017,12,26,13,30,862.0,68.0,0.8,15.0,445.0,565.48,446.03
2017,12,26,13,45,847.0,67.0,0.9,15.0,421.5,523.24,413.37
2017,12,26,14,0,832.0,66.0,1.0,15.0,398.0,479.77,378.66
2017,12,26,14,15,813.0,64.0,1.05,14.5,369.0,432.51,340.2
2017,12,26,14,30,794.0,62.0,1.1,14.0,340.0,384.94,300.1
2017,12,26,14,45,760.5,60.5,1.2,14.0,305.0,332.79,254.92
2017,12,26,15,0,727.0,59.0,1.3,14.0,270.0,282.27,210.03
2017,12,26,15,15,685.5,54.5,1.35,13.0,232.0,228.74,163.03
2017,12,26,15,30,644.0,50.0,1.4,12.0,194.0,178.44,118.84
2017,12,26,15,45,585.5,44.0,1.45,11.5,154.5,127.83,76.63
2017,12,26,16,0,527.0,38.0,1.5,11.0,115.0,81.68,42.04
2017,12,26,16,15,418.5,29.5,1.5,10.5,78.0,38.66,17.26
2017,12,26,16,30,310.0,21.0,1.5,10.0,41.0,16.88,3.68
2017,12,26,16,45,155.0,10.5,1.55,9.5,20.5,10.01,0.0
2017,12,26,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,7,45,194.5,14.0,1.35,5.5,31.5,123.7,0.0
2017,12,27,8,0,389.0,28.0,1.3,6.0,63.0,258.25,197.97
2017,12,27,8,15,476.0,35.0,1.25,6.0,101.0,327.13,268.82
2017,12,27,8,30,563.0,42.0,1.2,6.0,139.0,401.64,335.26
2017,12,27,8,45,606.5,48.5,1.15,6.5,177.0,453.57,380.15
2017,12,27,9,0,650.0,55.0,1.1,7.0,215.0,506.39,423.71
2017,12,27,9,15,685.5,58.5,1.05,7.5,251.0,546.16,455.35
2017,12,27,9,30,721.0,62.0,1.0,8.0,287.0,589.87,488.36
2017,12,27,9,45,619.0,85.5,0.95,8.5,293.0,564.14,465.67
2017,12,27,10,0,517.0,109.0,0.9,9.0,299.0,522.09,430.71
2017,12,27,10,15,542.5,113.0,0.85,9.5,326.0,555.26,455.18
2017,12,27,10,30,568.0,117.0,0.8,10.0,353.0,582.4,473.83
2017,12,27,10,45,697.0,95.5,0.75,10.5,398.5,655.44,527.21
2017,12,27,11,0,826.0,74.0,0.7,11.0,444.0,722.02,572.38
2017,12,27,11,15,832.5,74.5,0.7,11.5,457.5,724.09,571.37
2017,12,27,11,30,839.0,75.0,0.7,12.0,471.0,722.95,569.09
2017,12,27,11,45,848.5,73.5,0.7,12.5,478.0,718.34,564.5
2017,12,27,12,0,858.0,72.0,0.7,13.0,485.0,705.36,554.14
2017,12,27,12,15,858.0,72.0,0.7,13.0,484.0,689.51,542.95
2017,12,27,12,30,858.0,72.0,0.7,13.0,483.0,670.64,529.69
2017,12,27,12,45,708.0,106.0,0.7,13.5,441.5,595.19,471.35
2017,12,27,13,0,558.0,140.0,0.7,14.0,400.0,512.03,407.14
2017,12,27,13,15,697.5,104.5,0.7,14.0,418.0,541.6,430.51
2017,12,27,13,30,837.0,69.0,0.7,14.0,436.0,554.03,438.94
2017,12,27,13,45,825.5,67.5,0.7,14.5,414.0,514.01,405.88
2017,12,27,14,0,814.0,66.0,0.7,15.0,392.0,472.58,371.54
2017,12,27,14,15,796.0,64.0,0.7,14.5,363.5,426.55,334.09
2017,12,27,14,30,778.0,62.0,0.7,14.0,335.0,380.14,295.11
2017,12,27,14,45,752.0,59.0,0.75,14.0,301.5,329.79,251.62
2017,12,27,15,0,726.0,56.0,0.8,14.0,268.0,280.42,207.85
2017,12,27,15,15,686.5,52.0,0.8,13.5,230.5,227.93,161.59
2017,12,27,15,30,647.0,48.0,0.8,13.0,193.0,178.44,118.05
2017,12,27,15,45,587.5,42.5,0.85,12.5,154.0,127.92,76.21
2017,12,27,16,0,528.0,37.0,0.9,12.0,115.0,83.27,42.97
2017,12,27,16,15,422.0,29.0,0.95,11.5,78.5,39.25,17.23
2017,12,27,16,30,316.0,21.0,1.0,11.0,42.0,16.8,4.28
2017,12,27,16,45,158.0,10.5,1.1,10.5,21.0,10.01,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,7,45,192.5,14.5,0.95,6.0,32.0,123.17,0.0
2017,12,28,8,0,385.0,29.0,0.9,6.0,64.0,257.04,195.89
2017,12,28,8,15,476.5,36.5,0.9,6.5,103.0,328.96,268.7
2017,12,28,8,30,568.0,44.0,0.9,7.0,142.0,406.76,336.75
2017,12,28,8,45,635.0,47.5,0.9,7.5,183.0,464.5,386.24
2017,12,28,9,0,702.0,51.0,0.9,8.0,224.0,529.9,439.53
2017,12,28,9,15,737.5,54.5,0.8,8.5,261.5,575.67,474.45
2017,12,28,9,30,773.0,58.0,0.7,9.0,299.0,620.58,506.49
2017,12,28,9,45,793.5,61.5,0.65,9.5,331.5,653.65,528.67
2017,12,28,10,0,814.0,65.0,0.6,10.0,364.0,684.56,548.67
2017,12,28,10,15,830.5,66.5,0.55,10.5,391.5,707.61,562.48
2017,12,28,10,30,847.0,68.0,0.5,11.0,419.0,727.89,574.1
2017,12,28,10,45,857.0,70.0,0.5,11.5,440.0,740.94,581.3
2017,12,28,11,0,867.0,72.0,0.5,12.0,461.0,750.8,586.34
2017,12,28,11,15,874.0,73.0,0.5,12.5,475.0,753.87,586.74
2017,12,28,11,30,881.0,74.0,0.5,13.0,489.0,753.57,585.0
2017,12,28,11,45,884.0,74.5,0.55,13.5,495.5,740.96,575.65
2017,12,28,12,0,887.0,75.0,0.6,14.0,502.0,730.65,568.18
2017,12,28,12,15,887.0,75.0,0.6,14.0,501.5,714.37,556.82
2017,12,28,12,30,887.0,75.0,0.6,14.0,501.0,694.95,543.39
2017,12,28,12,45,863.5,80.0,0.65,14.5,489.0,666.78,522.15
2017,12,28,13,0,840.0,85.0,0.7,15.0,477.0,632.3,495.96
2017,12,28,13,15,832.0,84.0,0.7,15.0,461.0,598.95,470.73
2017,12,28,13,30,824.0,83.0,0.7,15.0,445.0,563.53,443.35
2017,12,28,13,45,663.5,104.5,0.7,15.0,386.5,471.06,372.2
2017,12,28,14,0,503.0,126.0,0.7,15.0,328.0,383.33,303.94
2017,12,28,14,15,476.5,123.5,0.65,14.5,304.0,345.36,273.42
2017,12,28,14,30,450.0,121.0,0.6,14.0,280.0,308.48,242.73
2017,12,28,14,45,432.5,111.0,0.6,14.0,252.0,268.73,208.84
2017,12,28,15,0,415.0,101.0,0.6,14.0,224.0,229.92,175.1
2017,12,28,15,15,387.5,90.0,0.6,13.0,192.5,188.76,139.9
2017,12,28,15,30,360.0,79.0,0.6,12.0,161.0,149.97,106.58
2017,12,28,15,45,317.5,66.5,0.65,11.5,128.0,110.15,73.61
2017,12,28,16,0,275.0,54.0,0.7,11.0,95.0,74.73,46.15
2017,12,28,16,15,204.5,39.5,0.7,10.5,64.5,41.09,23.43
2017,12,28,16,30,134.0,25.0,0.7,10.0,34.0,19.68,6.75
2017,12,28,16,45,67.0,12.5,0.75,10.0,17.0,11.91,0.0
2017,12,28,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,29,7,45,178.0,15.0,2.2,4.5,31.5,116.91,0.0
2017,12,29,8,0,356.0,30.0,2.2,5.0,63.0,243.26,186.63
2017,12,29,8,15,451.0,38.5,2.25,5.5,102.0,317.29,262.6
2017,12,29,8,30,546.0,47.0,2.3,6.0,141.0,397.52,334.49
2017,12,29,8,45,604.0,52.5,2.35,6.5,181.0,456.69,386.66
2017,12,29,9,0,662.0,58.0,2.4,7.0,221.0,517.52,438.27
2017,12,29,9,15,700.5,62.5,2.35,7.5,259.0,565.23,477.1
2017,12,29,9,30,739.0,67.0,2.3,8.0,297.0,607.95,510.63
2017,12,29,9,45,779.0,66.5,2.3,8.5,332.5,649.62,541.55
2017,12,29,10,0,819.0,66.0,2.3,9.0,368.0,689.6,570.39
2017,12,29,10,15,680.0,94.5,2.25,9.5,358.0,635.47,526.42
2017,12,29,10,30,541.0,123.0,2.2,10.0,348.0,564.93,468.56
2017,12,29,10,45,590.0,117.5,2.15,10.5,373.5,601.78,496.72
2017,12,29,11,0,639.0,112.0,2.1,11.0,399.0,631.72,518.39
2017,12,29,11,15,640.0,115.5,1.95,11.5,410.5,633.39,516.96
2017,12,29,11,30,641.0,119.0,1.8,12.0,422.0,632.48,513.74
2017,12,29,11,45,667.5,114.0,1.7,12.5,433.0,638.08,516.23
2017,12,29,12,0,694.0,109.0,1.6,13.0,444.0,640.49,516.15
2017,12,29,12,15,676.0,113.5,1.55,13.0,439.5,619.15,498.9
2017,12,29,12,30,658.0,118.0,1.5,13.0,435.0,595.85,480.31
2017,12,29,12,45,534.5,146.5,1.45,13.5,401.0,523.17,421.99
2017,12,29,13,0,411.0,175.0,1.4,14.0,367.0,459.03,369.99
2017,12,29,13,15,538.5,139.0,1.3,14.0,382.0,481.7,388.4
2017,12,29,13,30,666.0,103.0,1.2,14.0,397.0,498.84,400.71
2017,12,29,13,45,578.5,116.0,1.15,14.0,362.0,439.43,352.55
2017,12,29,14,0,491.0,129.0,1.1,14.0,327.0,381.6,305.81
2017,12,29,14,15,474.5,123.5,1.0,14.0,304.0,345.47,275.47
2017,12,29,14,30,458.0,118.0,0.9,14.0,281.0,309.65,244.7
2017,12,29,14,45,446.0,107.5,0.85,14.0,253.0,271.0,211.21
2017,12,29,15,0,434.0,97.0,0.8,14.0,225.0,232.75,177.44
2017,12,29,15,15,410.5,86.0,0.8,13.0,194.0,191.65,141.91
2017,12,29,15,30,387.0,75.0,0.8,12.0,163.0,152.49,107.85
2017,12,29,15,45,346.5,63.5,0.8,11.5,130.5,112.44,74.35
2017,12,29,16,0,306.0,52.0,0.8,11.0,98.0,76.52,46.34
2017,12,29,16,15,243.0,38.5,0.8,10.5,67.5,42.26,23.34
2017,12,29,16,30,180.0,25.0,0.8,10.0,37.0,19.68,7.38
2017,12,29,16,45,90.0,12.5,0.8,10.0,18.5,11.91,0.0
2017,12,29,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,30,7,45,138.5,15.0,1.75,5.5,27.5,98.51,0.0
2017,12,30,8,0,277.0,30.0,1.8,6.0,55.0,203.62,154.83
2017,12,30,8,15,339.5,42.0,1.8,6.0,89.0,260.8,215.22
2017,12,30,8,30,402.0,54.0,1.8,6.0,123.0,322.37,271.47
2017,12,30,8,45,452.5,62.0,1.85,6.5,158.0,375.76,318.71
2017,12,30,9,0,503.0,70.0,1.9,7.0,193.0,430.64,365.6
2017,12,30,9,15,530.0,77.5,1.85,7.5,226.0,470.44,398.27
2017,12,30,9,30,557.0,85.0,1.8,8.0,259.0,509.6,429.29
2017,12,30,9,45,586.5,88.0,1.8,8.5,288.5,544.39,456.27
2017,12,30,10,0,616.0,91.0,1.8,9.0,318.0,577.91,481.55
2017,12,30,10,15,594.0,104.0,1.75,9.5,336.0,583.7,483.68
2017,12,30,10,30,572.0,117.0,1.7,10.0,354.0,586.28,483.39
2017,12,30,10,45,553.5,128.5,1.7,10.5,367.5,582.32,478.55
2017,12,30,11,0,535.0,140.0,1.7,11.0,381.0,581.13,475.71
2017,12,30,11,15,536.5,144.5,1.65,11.5,392.5,584.41,476.45
2017,12,30,11,30,538.0,149.0,1.6,12.0,404.0,585.53,475.48
2017,12,30,11,45,644.5,121.5,1.55,12.5,431.0,630.5,509.49
2017,12,30,12,0,751.0,94.0,1.5,13.0,458.0,662.1,532.17
2017,12,30,12,15,823.5,84.5,1.45,13.0,482.5,687.98,550.5
2017,12,30,12,30,896.0,75.0,1.4,13.0,507.0,703.65,561.34
2017,12,30,12,45,635.0,129.0,1.4,13.5,433.0,575.53,461.48
2017,12,30,13,0,374.0,183.0,1.4,14.0,359.0,436.63,351.98
2017,12,30,13,15,368.0,179.0,1.35,14.0,347.0,415.16,335.51
2017,12,30,13,30,362.0,175.0,1.3,14.0,335.0,393.01,317.44
2017,12,30,13,45,375.0,162.0,1.3,14.0,320.5,370.76,299.42
2017,12,30,14,0,388.0,149.0,1.3,14.0,306.0,352.68,284.09
2017,12,30,14,15,375.5,141.0,1.15,13.5,284.0,319.88,256.75
2017,12,30,14,30,363.0,133.0,1.0,13.0,262.0,287.34,229.19
2017,12,30,14,45,352.5,121.0,0.9,13.0,236.5,252.02,198.58
2017,12,30,15,0,342.0,109.0,0.8,13.0,211.0,217.16,167.89
2017,12,30,15,15,324.5,95.5,0.85,12.5,182.0,179.67,135.35
2017,12,30,15,30,307.0,82.0,0.9,12.0,153.0,143.67,103.92
2017,12,30,15,45,274.5,68.5,0.95,11.5,122.5,107.05,73.13
2017,12,30,16,0,242.0,55.0,1.0,11.0,92.0,73.83,46.71
2017,12,30,16,15,192.0,40.0,1.0,10.5,63.5,42.12,24.34
2017,12,30,16,30,142.0,25.0,1.0,10.0,35.0,19.61,7.91
2017,12,30,16,45,71.0,12.5,1.0,10.0,17.5,11.91,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,13.0,1.65,6.5,13.0,12.06,0.0
2017,12,31,8,0,0.0,26.0,1.7,7.0,26.0,25.35,14.4
2017,12,31,8,15,1.0,43.0,1.85,7.0,43.0,45.15,32.79
2017,12,31,8,30,2.0,60.0,2.0,7.0,60.0,64.11,49.83
2017,12,31,8,45,10.0,75.5,2.15,7.5,78.0,84.88,68.34
2017,12,31,9,0,18.0,91.0,2.3,8.0,96.0,106.02,86.95
2017,12,31,9,15,22.5,105.5,2.35,8.0,112.5,132.51,109.98
2017,12,31,9,30,27.0,120.0,2.4,8.0,129.0,151.35,126.2
2017,12,31,9,45,31.0,132.5,2.45,8.5,143.5,167.32,139.54
2017,12,31,10,0,35.0,145.0,2.5,9.0,158.0,183.43,152.82
2017,12,31,10,15,80.5,163.0,2.45,9.5,195.5,237.14,198.51
2017,12,31,10,30,126.0,181.0,2.4,10.0,233.0,302.97,252.98
2017,12,31,10,45,65.5,168.5,2.35,10.5,196.0,228.51,189.28
2017,12,31,11,0,5.0,156.0,2.3,11.0,159.0,157.38,128.02
2017,12,31,11,15,171.5,174.0,2.05,11.0,256.0,321.73,267.83
2017,12,31,11,30,338.0,192.0,1.8,11.0,353.0,475.32,391.32
2017,12,31,11,45,380.5,186.5,1.6,11.5,370.0,494.53,404.1
2017,12,31,12,0,423.0,181.0,1.4,12.0,387.0,522.55,423.85
2017,12,31,12,15,484.5,166.5,1.2,12.0,401.5,540.27,436.62
2017,12,31,12,30,546.0,152.0,1.0,12.0,416.0,553.97,445.87
2017,12,31,12,45,358.5,181.0,0.8,12.0,353.5,437.11,352.45
2017,12,31,13,0,171.0,210.0,0.6,12.0,291.0,330.53,266.38
2017,12,31,13,15,344.5,176.0,0.5,12.0,331.5,398.45,321.78
2017,12,31,13,30,518.0,142.0,0.4,12.0,372.0,454.79,364.24
2017,12,31,13,45,259.0,132.0,0.35,12.0,247.0,278.07,224.28
2017,12,31,14,0,0.0,122.0,0.3,12.0,122.0,115.28,91.56
2017,12,31,14,15,10.0,129.0,0.25,12.0,132.5,126.59,101.76
2017,12,31,14,30,20.0,136.0,0.2,12.0,143.0,136.95,110.24
2017,12,31,14,45,16.5,123.5,0.2,12.0,129.0,122.36,98.1
2017,12,31,15,0,13.0,111.0,0.2,12.0,115.0,108.18,86.32
2017,12,31,15,15,8.5,97.0,0.2,12.0,99.5,92.74,73.41
2017,12,31,15,30,4.0,83.0,0.2,12.0,84.0,77.87,60.86
2017,12,31,15,45,256.5,63.0,0.75,10.0,103.5,99.87,68.47
2017,12,31,16,0,509.0,43.0,1.3,8.0,123.0,90.75,50.35
2017,12,31,16,15,408.0,34.0,1.5,7.5,85.5,47.35,23.2
2017,12,31,16,30,307.0,25.0,1.7,7.0,48.0,20.24,9.0
2017,12,31,16,45,153.5,12.5,1.9,6.5,24.0,11.91,0.0
2017,12,31,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
